ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 00:00,2,0.000,ALERT,214.64,305.08,60.012,1497585603,"201051344000645","219011344069620",0.00,19.80,0,302.07,306.58,0.0,0.0,0.000,742439.5,742439.5,10030,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585605,2108654.00
06/16/2017 00:00,2,0.000,ALERT,213.29,302.68,60.007,1497585603,"274151322000085","219011344069620",0.00,20.30,0,299.97,304.78,0.0,0.0,0.000,956841.9,956841.9,9978,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585607,2108655.00
06/16/2017 00:00,2,0.000,ALERT,214.41,304.18,60.012,1497585603,"201051344000633","219011344069620",0.00,19.00,0,299.67,305.98,0.0,0.0,0.000,729108.9,729108.9,10072,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497585608,2108656.00
06/16/2017 00:00,2,0.000,ALERT,214.19,304.78,60.023,1497585603,"201051344000469","219011344069620",0.00,19.00,0,301.17,306.28,0.0,0.0,0.000,732288.1,732288.1,10044,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585610,2108657.00
06/16/2017 00:00,2,0.000,ALERT,213.29,304.18,60.018,1497585603,"201051344000646","219011344069620",0.00,19.00,0,299.67,305.38,0.0,0.0,0.000,727829.5,727829.5,10045,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497585612,2108658.00
06/16/2017 00:00,2,0.000,ALERT,212.61,301.77,60.002,1497585603,"274151322000052","219011344069620",0.00,20.70,0,299.37,305.08,0.0,0.0,0.000,994209.4,994209.4,9982,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585614,2108659.00
06/16/2017 00:00,2,0.000,ALERT,213.74,304.48,60.023,1497585603,"201051344000585","219011344069620",0.00,19.30,0,299.97,305.68,0.0,0.0,0.000,740085.4,740085.4,10043,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497585616,2108660.00
06/16/2017 00:00,2,0.000,ALERT,213.29,304.18,60.018,1497585603,"201051344001230","219011344069620",0.00,18.70,0,300.57,305.98,0.0,0.0,0.000,732508.4,732508.4,10051,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585618,2108661.00
06/16/2017 00:00,2,0.000,ALERT,214.19,305.38,60.034,1497585603,"201051344000582","219011344069620",0.00,19.00,0,301.47,306.28,0.0,0.0,0.000,721959.3,721959.3,10036,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585619,2108662.00
06/16/2017 00:00,2,0.000,ALERT,213.29,304.48,60.018,1497585603,"201051344000955","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,741220.7,741220.7,10055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585621,2108663.00
06/16/2017 00:00,2,0.000,ALERT,212.83,302.07,60.012,1497585603,"274151322000094","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,816494.0,816494.0,10237,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585623,2108664.00
06/16/2017 00:00,2,0.000,ALERT,213.74,305.38,60.023,1497585603,"201051344000579","219011344069620",0.00,19.50,0,302.68,307.48,0.0,0.0,0.000,750499.5,750499.5,10034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585625,2108665.00
06/16/2017 00:00,2,0.000,ALERT,213.74,305.08,60.018,1497585603,"201051344000890","219011344069620",0.00,19.30,0,301.47,306.88,0.0,0.0,0.000,735199.2,735199.2,10046,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585627,2108666.00
06/16/2017 00:00,2,0.000,ALERT,213.51,303.88,60.007,1497585603,"201051344000438","219011344069620",0.00,19.00,0,300.57,305.98,0.0,0.0,0.000,737883.0,737883.0,10041,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585628,2108667.00
06/16/2017 00:00,2,0.000,ALERT,213.74,303.58,60.023,1497585603,"201051344000417","219011344069620",0.00,19.30,0,300.27,305.08,0.0,0.0,0.000,675033.1,675033.1,10073,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585630,2108668.00
06/16/2017 00:00,2,0.000,ALERT,213.06,303.28,59.975,1497585603,"274151322000083","219011344069620",0.00,20.00,0,299.97,305.08,0.0,0.0,0.000,984145.1,984145.1,9985,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585632,2108669.00
06/16/2017 00:00,2,0.000,ALERT,213.51,302.37,60.028,1497585603,"274151322000076","219011344069620",0.00,20.30,0,299.67,304.78,0.0,0.0,0.000,1049818.3,1049818.3,9976,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585634,2108670.00
06/16/2017 00:00,2,0.000,ALERT,214.19,305.68,60.023,1497585603,"201051344000868","219011344069620",0.00,19.50,0,302.98,307.48,0.0,0.0,0.000,730763.8,730763.8,10047,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585636,2108671.00
06/16/2017 00:00,2,0.000,ALERT,213.06,302.98,60.034,1497585603,"274151322000095","219011344069620",0.00,20.00,0,301.17,305.38,0.0,0.0,0.000,1039649.0,1039649.0,9992,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585637,2108672.00
06/16/2017 00:00,2,0.000,ALERT,213.74,304.78,60.018,1497585603,"201051344000988","219011344069620",0.00,19.50,0,299.97,306.58,0.0,0.0,0.000,647121.4,647121.4,10055,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585639,2108673.00
06/16/2017 00:00,2,0.000,ALERT,213.74,303.88,60.023,1497585603,"201051344001025","219011344069620",0.00,18.70,0,300.27,306.58,0.0,0.0,0.000,737570.7,737570.7,10055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497585641,2108674.00
06/16/2017 00:00,2,0.000,ALERT,213.96,305.08,60.018,1497585603,"201051344000458","219011344069620",0.00,20.00,0,302.37,307.48,0.0,0.0,0.000,742603.2,742603.2,10028,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497585643,2108675.00
06/16/2017 00:00,2,0.000,ALERT,214.41,304.48,60.018,1497585603,"201051344000853","219011344069620",0.00,19.50,0,302.37,306.88,0.0,0.0,0.000,743377.6,743377.6,10041,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585645,2108676.00
06/16/2017 00:00,2,0.000,ALERT,213.96,304.18,60.018,1497585603,"201051344000685","219011344069620",0.00,19.00,0,300.57,305.68,0.0,0.0,0.000,737883.7,737883.7,10062,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585646,2108677.00
06/16/2017 00:00,2,0.000,ALERT,213.74,303.88,60.028,1497585603,"201051344000917","219011344069620",0.00,19.50,0,299.37,305.08,0.0,0.0,0.000,734480.0,734480.0,10049,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585648,2108678.00
06/16/2017 00:00,2,0.000,ALERT,213.96,304.48,60.023,1497585603,"201051344001145","219011344069620",0.00,18.70,0,301.17,306.58,0.0,0.0,0.000,742512.4,742512.4,10040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497585650,2108679.00
06/16/2017 00:00,2,0.000,ALERT,213.96,303.88,60.023,1497585603,"201051344000651","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,731020.7,731020.7,10048,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585652,2108680.00
06/16/2017 00:00,2,0.000,ALERT,212.61,302.37,60.018,1497585603,"274151322000088","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,943751.2,943751.2,9986,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585654,2108681.00
06/16/2017 00:00,2,0.000,ALERT,213.51,301.47,60.018,1497585603,"274151322000068","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,816986.8,816986.8,10252,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585655,2108682.00
06/16/2017 00:00,2,0.000,ALERT,213.51,304.48,60.018,1497585603,"201051344001135","219011344069620",0.00,19.00,0,300.87,306.28,0.0,0.0,0.000,726468.6,726468.6,10033,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585657,2108683.00
06/16/2017 00:00,2,0.000,ALERT,213.74,305.68,60.012,1497585603,"201051344000594","219011344069620",0.00,19.50,0,302.07,307.18,0.0,0.0,0.000,745460.6,745460.6,10038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497585659,2108684.00
06/16/2017 00:00,2,0.000,ALERT,213.51,303.88,60.012,1497585603,"201051344001203","219011344069620",0.00,19.00,0,300.87,307.48,0.0,0.0,0.000,735838.9,735838.9,10073,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585661,2108685.00
06/16/2017 00:00,2,0.000,ALERT,212.83,302.98,60.002,1497585603,"274151322000054","219011344069620",0.00,20.70,0,299.67,305.08,0.0,0.0,0.000,960881.8,960881.8,9969,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585662,2108686.00
06/16/2017 00:00,2,0.000,ALERT,213.96,304.48,59.975,1497585603,"201051344000867","219011344069620",0.00,19.80,0,302.07,307.18,0.0,0.0,0.000,729639.9,729639.9,10069,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497585664,2108687.00
06/16/2017 00:00,2,0.000,ALERT,213.51,304.18,60.012,1497585603,"201051344001093","219011344069620",0.00,19.30,0,300.27,305.68,0.0,0.0,0.000,734315.6,734315.6,10065,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585666,2108688.00
06/16/2017 00:00,2,0.000,ALERT,213.96,305.08,60.034,1497585603,"201051344000900","219011344069620",0.00,19.30,0,302.07,306.58,0.0,0.0,0.000,751129.8,751129.8,10043,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497585668,2108689.00
06/16/2017 00:00,2,0.000,ALERT,213.96,304.18,60.007,1497585603,"201051344000648","219011344069620",0.00,19.00,0,301.77,306.88,0.0,0.0,0.000,739563.0,739563.0,10033,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585670,2108690.00
06/16/2017 00:00,2,0.000,ALERT,213.96,305.38,60.034,1497585603,"201051344000569","219011344069620",0.00,19.50,0,302.98,307.48,0.0,0.0,0.000,753289.9,753289.9,10019,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585672,2108691.00
06/16/2017 00:00,2,0.000,ALERT,213.96,305.08,60.007,1497585603,"201051344000983","219011344069620",0.00,19.50,0,302.68,307.18,0.0,0.0,0.000,743854.1,743854.1,10043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585673,2108692.00
06/16/2017 00:00,2,0.000,ALERT,213.96,304.48,60.007,1497585603,"201051344001158","219011344069620",0.00,19.00,0,301.47,306.28,0.0,0.0,0.000,728952.8,728952.8,10047,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585675,2108693.00
06/16/2017 00:00,2,0.000,ALERT,214.41,305.38,60.002,1497585603,"201051344000576","219011344069620",0.00,19.30,0,302.37,306.88,0.0,0.0,0.000,743474.5,743474.5,10043,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585677,2108694.00
06/16/2017 00:00,2,0.000,ALERT,213.06,301.77,59.996,1497585603,"274151322000087","219011344069620",0.00,21.30,0,299.37,304.18,0.0,0.0,0.000,934365.1,934365.1,10133,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497585679,2108695.00
06/16/2017 00:15,2,0.000,ALERT,213.29,303.28,59.954,1497586503,"201051344000645","219011344069620",0.00,19.80,0,301.17,306.58,0.0,0.0,0.000,742439.5,742439.5,10032,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586505,2108696.00
06/16/2017 00:15,2,0.000,ALERT,212.38,301.47,59.954,1497586503,"274151322000085","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,956841.9,956841.9,9980,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586507,2108697.00
06/16/2017 00:15,2,0.000,ALERT,213.51,303.28,59.928,1497586503,"201051344000633","219011344069620",0.00,18.70,0,299.37,306.28,0.0,0.0,0.000,729108.9,729108.9,10074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586508,2108698.00
06/16/2017 00:15,2,0.000,ALERT,213.06,303.58,59.970,1497586503,"201051344000469","219011344069620",0.00,18.70,0,300.27,306.28,0.0,0.0,0.000,732288.1,732288.1,10046,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586510,2108699.00
06/16/2017 00:15,2,0.000,ALERT,213.06,303.58,59.970,1497586503,"201051344000646","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,727829.5,727829.5,10047,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586512,2108700.00
06/16/2017 00:15,2,0.000,ALERT,211.70,301.77,59.949,1497586503,"274151322000052","219011344069620",0.00,20.00,0,299.37,304.78,0.0,0.0,0.000,994209.4,994209.4,9984,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586514,2108701.00
06/16/2017 00:15,2,0.000,ALERT,213.51,303.88,59.965,1497586503,"201051344000585","219011344069620",0.00,19.00,0,300.27,305.68,0.0,0.0,0.000,740085.4,740085.4,10045,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586516,2108702.00
06/16/2017 00:15,2,0.000,ALERT,213.06,303.88,59.949,1497586503,"201051344001230","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,732508.4,732508.4,10053,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586518,2108703.00
06/16/2017 00:15,2,0.000,ALERT,213.51,304.18,59.954,1497586503,"201051344000582","219011344069620",0.00,18.70,0,301.47,306.58,0.0,0.0,0.000,721959.3,721959.3,10038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497586519,2108704.00
06/16/2017 00:15,2,0.000,ALERT,212.83,303.58,59.986,1497586503,"201051344000955","219011344069620",0.00,19.00,0,300.87,305.68,0.0,0.0,0.000,741220.7,741220.7,10057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497586521,2108705.00
06/16/2017 00:15,2,0.000,ALERT,212.16,300.57,59.959,1497586503,"274151322000094","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,816494.0,816494.0,10239,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586523,2108706.00
06/16/2017 00:15,2,0.000,ALERT,212.83,303.88,59.954,1497586503,"201051344000579","219011344069620",0.00,19.30,0,301.77,307.48,0.0,0.0,0.000,750499.5,750499.5,10036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586525,2108707.00
06/16/2017 00:15,2,0.000,ALERT,213.29,304.18,59.975,1497586503,"201051344000890","219011344069620",0.00,19.00,0,301.47,306.88,0.0,0.0,0.000,735199.2,735199.2,10048,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586526,2108708.00
06/16/2017 00:15,2,0.000,ALERT,213.29,303.28,59.986,1497586503,"201051344000438","219011344069620",0.00,18.70,0,301.17,305.98,0.0,0.0,0.000,737883.0,737883.0,10043,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497586528,2108709.00
06/16/2017 00:15,2,0.000,ALERT,213.29,302.68,59.986,1497586503,"201051344000417","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,675033.1,675033.1,10075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586530,2108710.00
06/16/2017 00:15,2,0.000,ALERT,212.61,302.68,59.954,1497586503,"274151322000083","219011344069620",0.00,19.50,0,299.97,304.78,0.0,0.0,0.000,984145.1,984145.1,9987,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586532,2108711.00
06/16/2017 00:15,2,0.000,ALERT,212.83,301.77,59.954,1497586503,"274151322000076","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,1049818.3,1049818.3,9978,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586534,2108712.00
06/16/2017 00:15,2,0.000,ALERT,212.83,303.88,59.954,1497586503,"201051344000868","219011344069620",0.00,19.30,0,301.77,307.48,0.0,0.0,0.000,730763.8,730763.8,10049,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497586536,2108713.00
06/16/2017 00:15,2,0.000,ALERT,212.38,302.68,59.959,1497586503,"274151322000095","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,1039649.0,1039649.0,9994,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586537,2108714.00
06/16/2017 00:15,2,0.000,ALERT,212.83,303.28,59.949,1497586503,"201051344000988","219011344069620",0.00,19.30,0,299.07,306.58,0.0,0.0,0.000,647121.4,647121.4,10057,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586539,2108715.00
06/16/2017 00:15,2,0.000,ALERT,213.06,302.98,59.944,1497586503,"201051344001025","219011344069620",0.00,18.30,0,300.27,306.58,0.0,0.0,0.000,737570.7,737570.7,10057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586541,2108716.00
06/16/2017 00:15,2,0.000,ALERT,212.83,303.58,59.944,1497586503,"201051344000458","219011344069620",0.00,20.00,0,301.47,307.48,0.0,0.0,0.000,742603.2,742603.2,10030,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586543,2108717.00
06/16/2017 00:15,2,0.000,ALERT,213.51,303.58,59.944,1497586503,"201051344000853","219011344069620",0.00,19.00,0,301.17,306.88,0.0,0.0,0.000,743377.6,743377.6,10043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497586545,2108718.00
06/16/2017 00:15,2,0.000,ALERT,213.51,303.88,59.912,1497586503,"201051344000685","219011344069620",0.00,18.70,0,300.87,305.98,0.0,0.0,0.000,737883.7,737883.7,10064,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586547,2108719.00
06/16/2017 00:15,2,0.000,ALERT,213.29,302.98,59.944,1497586503,"201051344000917","219011344069620",0.00,19.50,0,299.37,305.08,0.0,0.0,0.000,734480.0,734480.0,10051,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586548,2108720.00
06/16/2017 00:15,2,0.000,ALERT,213.29,303.88,59.938,1497586503,"201051344001145","219011344069620",0.00,18.30,0,301.47,306.58,0.0,0.0,0.000,742512.4,742512.4,10042,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586550,2108721.00
06/16/2017 00:15,2,0.000,ALERT,213.29,302.98,59.959,1497586503,"201051344000651","219011344069620",0.00,18.00,0,300.57,305.38,0.0,0.0,0.000,731020.7,731020.7,10050,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586552,2108722.00
06/16/2017 00:15,2,0.000,ALERT,211.93,301.77,59.949,1497586503,"274151322000088","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,943751.2,943751.2,9988,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586554,2108723.00
06/16/2017 00:15,2,0.000,ALERT,212.83,300.57,59.944,1497586503,"274151322000068","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,816986.8,816986.8,10254,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586556,2108724.00
06/16/2017 00:15,2,0.000,ALERT,213.06,303.58,59.933,1497586503,"201051344001135","219011344069620",0.00,18.70,0,300.87,306.28,0.0,0.0,0.000,726468.6,726468.6,10035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586557,2108725.00
06/16/2017 00:15,2,0.000,ALERT,212.83,304.48,59.944,1497586503,"201051344000594","219011344069620",0.00,19.30,0,301.17,307.18,0.0,0.0,0.000,745460.6,745460.6,10040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586559,2108726.00
06/16/2017 00:15,2,0.000,ALERT,213.29,303.28,59.933,1497586503,"201051344001203","219011344069620",0.00,18.70,0,300.87,307.48,0.0,0.0,0.000,735838.9,735838.9,10075,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586561,2108727.00
06/16/2017 00:15,2,0.000,ALERT,212.38,302.07,59.938,1497586503,"274151322000054","219011344069620",0.00,20.30,0,299.67,304.78,0.0,0.0,0.000,960881.8,960881.8,9971,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586563,2108728.00
06/16/2017 00:15,2,0.000,ALERT,213.29,303.28,59.901,1497586503,"201051344000867","219011344069620",0.00,19.80,0,301.17,307.18,0.0,0.0,0.000,729639.9,729639.9,10071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586564,2108729.00
06/16/2017 00:15,2,0.000,ALERT,213.06,303.28,59.922,1497586503,"201051344001093","219011344069620",0.00,19.30,0,300.87,305.68,0.0,0.0,0.000,734315.6,734315.6,10067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586566,2108730.00
06/16/2017 00:15,2,0.000,ALERT,212.83,303.58,59.959,1497586503,"201051344000900","219011344069620",0.00,19.30,0,300.87,306.88,0.0,0.0,0.000,751129.8,751129.8,10045,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586568,2108731.00
06/16/2017 00:15,2,0.000,ALERT,213.29,303.28,59.917,1497586503,"201051344000648","219011344069620",0.00,18.70,0,300.87,306.88,0.0,0.0,0.000,739563.0,739563.0,10035,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586570,2108732.00
06/16/2017 00:15,2,0.000,ALERT,212.83,303.58,59.944,1497586503,"201051344000569","219011344069620",0.00,19.50,0,301.77,307.48,0.0,0.0,0.000,753289.9,753289.9,10021,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586572,2108733.00
06/16/2017 00:15,2,0.000,ALERT,213.06,303.88,59.949,1497586503,"201051344000983","219011344069620",0.00,19.50,0,301.77,307.18,0.0,0.0,0.000,743854.1,743854.1,10045,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586574,2108734.00
06/16/2017 00:15,2,0.000,ALERT,212.83,302.98,59.949,1497586503,"201051344001158","219011344069620",0.00,18.70,0,300.57,306.28,0.0,0.0,0.000,728952.8,728952.8,10049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586575,2108735.00
06/16/2017 00:15,2,0.000,ALERT,213.29,303.88,59.959,1497586503,"201051344000576","219011344069620",0.00,19.30,0,301.17,306.88,0.0,0.0,0.000,743474.5,743474.5,10045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586577,2108736.00
06/16/2017 00:15,2,0.000,ALERT,212.38,300.87,59.949,1497586503,"274151322000087","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,934365.1,934365.1,10135,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497586579,2108737.00
06/16/2017 00:30,2,0.000,ALERT,212.16,301.77,59.981,1497587404,"201051344000645","219011344069620",0.00,19.50,0,300.27,305.68,0.0,0.0,0.000,742439.5,742439.5,10034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587406,2108738.00
06/16/2017 00:30,2,0.000,ALERT,211.25,299.67,59.970,1497587404,"274151322000085","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,956841.9,956841.9,9982,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497587408,2108739.00
06/16/2017 00:30,2,0.000,ALERT,212.16,301.47,59.981,1497587404,"201051344000633","219011344069620",0.00,18.70,0,298.47,305.08,0.0,0.0,0.000,729108.9,729108.9,10076,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497587410,2108740.00
06/16/2017 00:30,2,0.000,ALERT,211.93,302.07,59.938,1497587404,"201051344000469","219011344069620",0.00,18.70,0,299.07,305.08,0.0,0.0,0.000,732288.1,732288.1,10048,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497587411,2108741.00
06/16/2017 00:30,2,0.000,ALERT,211.48,301.47,59.970,1497587404,"201051344000646","219011344069620",0.00,18.70,0,299.67,305.38,0.0,0.0,0.000,727829.5,727829.5,10049,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587413,2108742.00
06/16/2017 00:30,2,0.000,ALERT,211.03,299.67,59.981,1497587404,"274151322000052","219011344069620",0.00,19.80,0,297.57,303.58,0.0,0.0,0.000,994209.4,994209.4,9986,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587415,2108743.00
06/16/2017 00:30,2,0.000,ALERT,211.93,301.77,59.981,1497587404,"201051344000585","219011344069620",0.00,19.00,0,299.67,305.38,0.0,0.0,0.000,740085.4,740085.4,10047,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587417,2108744.00
06/16/2017 00:30,2,0.000,ALERT,211.70,302.07,59.981,1497587404,"201051344001230","219011344069620",0.00,18.00,0,300.57,305.38,0.0,0.0,0.000,732508.4,732508.4,10055,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587419,2108745.00
06/16/2017 00:30,2,0.000,ALERT,212.38,302.68,59.986,1497587404,"201051344000582","219011344069620",0.00,18.30,0,300.87,305.68,0.0,0.0,0.000,721959.3,721959.3,10040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587421,2108746.00
06/16/2017 00:30,2,0.000,ALERT,211.25,302.07,59.949,1497587404,"201051344000955","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,741220.7,741220.7,10059,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497587422,2108747.00
06/16/2017 00:30,2,0.000,ALERT,211.25,299.37,59.981,1497587404,"274151322000094","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,816494.0,816494.0,10241,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587424,2108748.00
06/16/2017 00:30,2,0.000,ALERT,211.70,302.68,59.981,1497587404,"201051344000579","219011344069620",0.00,19.00,0,300.87,306.58,0.0,0.0,0.000,750499.5,750499.5,10038,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587426,2108749.00
06/16/2017 00:30,2,0.000,ALERT,211.48,302.37,59.981,1497587404,"201051344000890","219011344069620",0.00,18.70,0,301.17,306.28,0.0,0.0,0.000,735199.2,735199.2,10050,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497587428,2108750.00
06/16/2017 00:30,2,0.000,ALERT,211.70,301.77,59.959,1497587404,"201051344000438","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,737883.0,737883.0,10045,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587429,2108751.00
06/16/2017 00:30,2,0.000,ALERT,211.93,301.77,60.007,1497587404,"201051344000417","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,675033.1,675033.1,10077,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587431,2108752.00
06/16/2017 00:30,2,0.000,ALERT,211.03,300.57,59.970,1497587404,"274151322000083","219011344069620",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,984145.1,984145.1,9989,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587433,2108753.00
06/16/2017 00:30,2,0.000,ALERT,211.25,299.07,59.965,1497587404,"274151322000076","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,1049818.3,1049818.3,9980,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587435,2108754.00
06/16/2017 00:30,2,0.000,ALERT,211.70,302.68,59.922,1497587404,"201051344000868","219011344069620",0.00,19.00,0,300.87,306.58,0.0,0.0,0.000,730763.8,730763.8,10051,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587437,2108755.00
06/16/2017 00:30,2,0.000,ALERT,211.03,300.57,59.954,1497587404,"274151322000095","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,1039649.0,1039649.0,9996,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587438,2108756.00
06/16/2017 00:30,2,0.000,ALERT,211.70,302.07,59.954,1497587404,"201051344000988","219011344069620",0.00,19.30,0,297.87,305.38,0.0,0.0,0.000,647121.4,647121.4,10059,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587440,2108757.00
06/16/2017 00:30,2,0.000,ALERT,211.48,301.17,59.965,1497587404,"201051344001025","219011344069620",0.00,18.00,0,299.97,305.98,0.0,0.0,0.000,737570.7,737570.7,10059,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587442,2108758.00
06/16/2017 00:30,2,0.000,ALERT,211.48,302.07,60.002,1497587404,"201051344000458","219011344069620",0.00,19.80,0,300.57,306.58,0.0,0.0,0.000,742603.2,742603.2,10032,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587444,2108759.00
06/16/2017 00:30,2,0.000,ALERT,212.16,301.77,59.959,1497587404,"201051344000853","219011344069620",0.00,19.00,0,300.27,305.98,0.0,0.0,0.000,743377.6,743377.6,10045,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587446,2108760.00
06/16/2017 00:30,2,0.000,ALERT,212.16,301.77,59.970,1497587404,"201051344000685","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,737883.7,737883.7,10066,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497587447,2108761.00
06/16/2017 00:30,2,0.000,ALERT,211.70,301.17,59.938,1497587404,"201051344000917","219011344069620",0.00,19.30,0,299.07,304.78,0.0,0.0,0.000,734480.0,734480.0,10053,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587449,2108762.00
06/16/2017 00:30,2,0.000,ALERT,211.93,302.37,59.996,1497587404,"201051344001145","219011344069620",0.00,18.00,0,300.87,305.98,0.0,0.0,0.000,742512.4,742512.4,10044,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587451,2108763.00
06/16/2017 00:30,2,0.000,ALERT,211.93,301.17,59.949,1497587404,"201051344000651","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,731020.7,731020.7,10052,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587453,2108764.00
06/16/2017 00:30,2,0.000,ALERT,210.57,299.07,59.944,1497587404,"274151322000088","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,943751.2,943751.2,9990,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587455,2108765.00
06/16/2017 00:30,2,0.000,ALERT,211.93,298.77,59.949,1497587404,"274151322000068","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,816986.8,816986.8,10256,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587456,2108766.00
06/16/2017 00:30,2,0.000,ALERT,211.48,301.77,59.954,1497587404,"201051344001135","219011344069620",0.00,18.70,0,300.57,305.68,0.0,0.0,0.000,726468.6,726468.6,10037,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587458,2108767.00
06/16/2017 00:30,2,0.000,ALERT,211.48,302.37,59.949,1497587404,"201051344000594","219011344069620",0.00,19.00,0,299.97,306.28,0.0,0.0,0.000,745460.6,745460.6,10042,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587460,2108768.00
06/16/2017 00:30,2,0.000,ALERT,211.93,301.77,59.949,1497587404,"201051344001203","219011344069620",0.00,18.30,0,300.27,306.88,0.0,0.0,0.000,735838.9,735838.9,10077,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587462,2108769.00
06/16/2017 00:30,2,0.000,ALERT,210.80,299.67,59.912,1497587404,"274151322000054","219011344069620",0.00,20.00,0,297.87,303.88,0.0,0.0,0.000,960881.8,960881.8,9973,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587464,2108770.00
06/16/2017 00:30,2,0.000,ALERT,211.93,301.47,59.954,1497587404,"201051344000867","219011344069620",0.00,19.50,0,300.27,306.28,0.0,0.0,0.000,729639.9,729639.9,10073,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587466,2108771.00
06/16/2017 00:30,2,0.000,ALERT,211.93,302.07,59.959,1497587404,"201051344001093","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,734315.6,734315.6,10069,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587468,2108772.00
06/16/2017 00:30,2,0.000,ALERT,211.48,301.77,59.944,1497587404,"201051344000900","219011344069620",0.00,19.00,0,299.97,305.38,0.0,0.0,0.000,751129.8,751129.8,10047,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497587469,2108773.00
06/16/2017 00:30,2,0.000,ALERT,211.93,301.47,59.954,1497587404,"201051344000648","219011344069620",0.00,18.70,0,299.67,305.98,0.0,0.0,0.000,739563.0,739563.0,10037,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587471,2108774.00
06/16/2017 00:30,2,0.000,ALERT,211.70,302.37,59.954,1497587404,"201051344000569","219011344069620",0.00,19.30,0,300.87,306.58,0.0,0.0,0.000,753289.9,753289.9,10023,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497587473,2108775.00
06/16/2017 00:30,2,0.000,ALERT,211.48,301.77,59.912,1497587404,"201051344000983","219011344069620",0.00,19.30,0,300.57,306.28,0.0,0.0,0.000,743854.1,743854.1,10047,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587475,2108776.00
06/16/2017 00:30,2,0.000,ALERT,211.70,301.47,59.944,1497587404,"201051344001158","219011344069620",0.00,18.30,0,299.67,305.08,0.0,0.0,0.000,728952.8,728952.8,10051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497587477,2108777.00
06/16/2017 00:30,2,0.000,ALERT,212.16,302.37,59.944,1497587404,"201051344000576","219011344069620",0.00,19.00,0,300.27,305.68,0.0,0.0,0.000,743474.5,743474.5,10047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587478,2108778.00
06/16/2017 00:30,2,0.000,ALERT,211.03,299.07,59.944,1497587404,"274151322000087","219011344069620",0.00,20.30,0,297.57,302.98,0.0,0.0,0.000,934365.1,934365.1,10137,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497587480,2108779.00
06/16/2017 00:45,2,0.000,ALERT,212.16,302.68,59.996,1497588303,"201051344000645","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,742439.5,742439.5,10036,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588305,2108780.00
06/16/2017 00:45,2,0.000,ALERT,211.03,300.27,59.991,1497588303,"274151322000085","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,956841.9,956841.9,9984,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588307,2108781.00
06/16/2017 00:45,2,0.000,ALERT,212.16,302.07,60.012,1497588303,"201051344000633","219011344069620",0.00,18.30,0,298.17,303.88,0.0,0.0,0.000,729108.9,729108.9,10078,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588309,2108782.00
06/16/2017 00:45,2,0.000,ALERT,211.70,302.07,59.996,1497588303,"201051344000469","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,732288.1,732288.1,10050,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588310,2108783.00
06/16/2017 00:45,2,0.000,ALERT,211.70,302.68,60.012,1497588303,"201051344000646","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,727829.5,727829.5,10051,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588312,2108784.00
06/16/2017 00:45,2,0.000,ALERT,211.03,300.87,59.986,1497588303,"274151322000052","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,994209.4,994209.4,9988,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588314,2108785.00
06/16/2017 00:45,2,0.000,ALERT,212.38,302.98,59.986,1497588303,"201051344000585","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,740085.4,740085.4,10049,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588316,2108786.00
06/16/2017 00:45,2,0.000,ALERT,211.93,302.98,60.023,1497588303,"201051344001230","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,732508.4,732508.4,10057,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588318,2108787.00
06/16/2017 00:45,2,0.000,ALERT,212.61,303.88,59.986,1497588303,"201051344000582","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,721959.3,721959.3,10042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588319,2108788.00
06/16/2017 00:45,2,0.000,ALERT,211.70,302.68,59.981,1497588303,"201051344000955","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,741220.7,741220.7,10061,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588321,2108789.00
06/16/2017 00:45,2,0.000,ALERT,211.03,299.97,59.975,1497588303,"274151322000094","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,816494.0,816494.0,10243,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588323,2108790.00
06/16/2017 00:45,2,0.000,ALERT,211.70,303.28,59.991,1497588303,"201051344000579","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,750499.5,750499.5,10040,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588325,2108791.00
06/16/2017 00:45,2,0.000,ALERT,211.70,302.98,59.944,1497588303,"201051344000890","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,735199.2,735199.2,10052,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588327,2108792.00
06/16/2017 00:45,2,0.000,ALERT,212.16,302.98,59.986,1497588303,"201051344000438","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,737883.0,737883.0,10047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588329,2108793.00
06/16/2017 00:45,2,0.000,ALERT,212.16,302.37,59.981,1497588303,"201051344000417","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,675033.1,675033.1,10079,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588331,2108794.00
06/16/2017 00:45,2,0.000,ALERT,211.03,301.47,59.986,1497588303,"274151322000083","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,984145.1,984145.1,9991,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588332,2108795.00
06/16/2017 00:45,2,0.000,ALERT,211.93,300.57,59.986,1497588303,"274151322000076","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,1049818.3,1049818.3,9982,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588334,2108796.00
06/16/2017 00:45,2,0.000,ALERT,211.48,302.98,59.991,1497588303,"201051344000868","219011344069620",0.00,19.00,0,300.27,305.08,0.0,0.0,0.000,730763.8,730763.8,10053,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588336,2108797.00
06/16/2017 00:45,2,0.000,ALERT,211.03,302.07,59.986,1497588303,"274151322000095","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,1039649.0,1039649.0,9998,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588338,2108798.00
