ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 00:45,2,0.000,ALERT,211.70,302.68,59.991,1497588303,"201051344000988","219011344069620",0.00,19.00,0,297.26,304.18,0.0,0.0,0.000,647121.4,647121.4,10061,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588340,2108799.00
06/16/2017 00:45,2,0.000,ALERT,211.93,301.77,59.975,1497588303,"201051344001025","219011344069620",0.00,18.00,0,299.67,305.08,0.0,0.0,0.000,737570.7,737570.7,10061,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588341,2108800.00
06/16/2017 00:45,2,0.000,ALERT,211.48,302.37,59.981,1497588303,"201051344000458","219011344069620",0.00,19.50,0,299.97,305.08,0.0,0.0,0.000,742603.2,742603.2,10034,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588343,2108801.00
06/16/2017 00:45,2,0.000,ALERT,212.38,302.68,59.986,1497588303,"201051344000853","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,743377.6,743377.6,10047,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588345,2108802.00
06/16/2017 00:45,2,0.000,ALERT,212.38,302.68,59.986,1497588303,"201051344000685","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,737883.7,737883.7,10068,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588347,2108803.00
06/16/2017 00:45,2,0.000,ALERT,212.38,302.37,59.981,1497588303,"201051344000917","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,734480.0,734480.0,10055,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588349,2108804.00
06/16/2017 00:45,2,0.000,ALERT,212.38,303.28,59.965,1497588303,"201051344001145","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,742512.4,742512.4,10046,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588350,2108805.00
06/16/2017 00:45,2,0.000,ALERT,212.16,302.07,59.986,1497588303,"201051344000651","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,731020.7,731020.7,10054,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588352,2108806.00
06/16/2017 00:45,2,0.000,ALERT,210.80,300.87,59.991,1497588303,"274151322000088","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,943751.2,943751.2,9992,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588354,2108807.00
06/16/2017 00:45,2,0.000,ALERT,211.70,299.97,59.970,1497588303,"274151322000068","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,816986.8,816986.8,10258,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588356,2108808.00
06/16/2017 00:45,2,0.000,ALERT,211.70,302.68,59.991,1497588303,"201051344001135","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,726468.6,726468.6,10039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588358,2108809.00
06/16/2017 00:45,2,0.000,ALERT,211.48,303.28,59.991,1497588303,"201051344000594","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,745460.6,745460.6,10044,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588359,2108810.00
06/16/2017 00:45,2,0.000,ALERT,212.38,302.98,59.970,1497588303,"201051344001203","219011344069620",0.00,18.30,0,299.97,305.98,0.0,0.0,0.000,735838.9,735838.9,10079,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588361,2108811.00
06/16/2017 00:45,2,0.000,ALERT,210.80,300.57,59.981,1497588303,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,960881.8,960881.8,9975,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588363,2108812.00
06/16/2017 00:45,2,0.000,ALERT,211.93,302.07,59.986,1497588303,"201051344000867","219011344069620",0.00,19.50,0,299.67,304.78,0.0,0.0,0.000,729639.9,729639.9,10075,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588365,2108813.00
06/16/2017 00:45,2,0.000,ALERT,212.16,302.68,59.981,1497588303,"201051344001093","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,734315.6,734315.6,10071,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588367,2108814.00
06/16/2017 00:45,2,0.000,ALERT,211.48,302.37,59.991,1497588303,"201051344000900","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,751129.8,751129.8,10049,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588368,2108815.00
06/16/2017 00:45,2,0.000,ALERT,211.93,301.77,59.981,1497588303,"201051344000648","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,739563.0,739563.0,10039,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588370,2108816.00
06/16/2017 00:45,2,0.000,ALERT,211.70,302.98,59.959,1497588303,"201051344000569","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,753289.9,753289.9,10025,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588372,2108817.00
06/16/2017 00:45,2,0.000,ALERT,211.48,302.37,59.991,1497588303,"201051344000983","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,743854.1,743854.1,10049,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588374,2108818.00
06/16/2017 00:45,2,0.000,ALERT,211.70,302.37,59.996,1497588303,"201051344001158","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,728952.8,728952.8,10053,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497588376,2108819.00
06/16/2017 00:45,2,0.000,ALERT,212.16,302.68,59.996,1497588303,"201051344000576","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,743474.5,743474.5,10049,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588377,2108820.00
06/16/2017 00:45,2,0.000,ALERT,211.03,300.57,59.996,1497588303,"274151322000087","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,934365.1,934365.1,10139,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497588379,2108821.00
06/16/2017 01:00,2,0.000,ALERT,212.38,302.98,59.970,1497589203,"201051344000645","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,742439.5,742439.5,10038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589205,2108822.00
06/16/2017 01:00,2,0.000,ALERT,211.70,301.17,60.007,1497589203,"274151322000085","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,956841.9,956841.9,9986,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589207,2108823.00
06/16/2017 01:00,2,0.000,ALERT,212.61,302.98,59.991,1497589203,"201051344000633","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,729108.9,729108.9,10080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497589209,2108824.00
06/16/2017 01:00,2,0.000,ALERT,212.16,303.28,59.965,1497589203,"201051344000469","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,732288.1,732288.1,10052,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497589211,2108825.00
06/16/2017 01:00,2,0.000,ALERT,212.16,302.98,59.981,1497589203,"201051344000646","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,727829.5,727829.5,10053,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589212,2108826.00
06/16/2017 01:00,2,0.000,ALERT,211.25,301.77,59.981,1497589203,"274151322000052","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,994209.4,994209.4,9990,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589214,2108827.00
06/16/2017 01:00,2,0.000,ALERT,212.61,303.28,59.981,1497589203,"201051344000585","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,740085.4,740085.4,10051,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589216,2108828.00
06/16/2017 01:00,2,0.000,ALERT,212.16,303.28,59.938,1497589203,"201051344001230","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,732508.4,732508.4,10059,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589218,2108829.00
06/16/2017 01:00,2,0.000,ALERT,212.83,303.88,59.986,1497589203,"201051344000582","219011344069620",0.00,18.00,0,301.77,305.38,0.0,0.0,0.000,721959.3,721959.3,10044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589220,2108830.00
06/16/2017 01:00,2,0.000,ALERT,211.93,302.98,59.975,1497589203,"201051344000955","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,741220.7,741220.7,10063,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589221,2108831.00
06/16/2017 01:00,2,0.000,ALERT,211.48,300.87,59.965,1497589203,"274151322000094","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,816494.0,816494.0,10245,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589223,2108832.00
06/16/2017 01:00,2,0.000,ALERT,212.16,303.58,59.970,1497589203,"201051344000579","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,750499.5,750499.5,10042,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589225,2108833.00
06/16/2017 01:00,2,0.000,ALERT,212.38,303.88,59.959,1497589203,"201051344000890","219011344069620",0.00,18.30,0,301.47,305.98,0.0,0.0,0.000,735199.2,735199.2,10054,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497589227,2108834.00
06/16/2017 01:00,2,0.000,ALERT,212.38,302.68,59.986,1497589203,"201051344000438","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,737883.0,737883.0,10049,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497589229,2108835.00
06/16/2017 01:00,2,0.000,ALERT,212.61,302.68,59.970,1497589203,"201051344000417","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,675033.1,675033.1,10081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589230,2108836.00
06/16/2017 01:00,2,0.000,ALERT,211.70,301.47,59.965,1497589203,"274151322000083","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,984145.1,984145.1,9993,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589232,2108837.00
06/16/2017 01:00,2,0.000,ALERT,211.93,301.17,59.975,1497589203,"274151322000076","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,1049818.3,1049818.3,9984,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497589234,2108838.00
06/16/2017 01:00,2,0.000,ALERT,212.16,303.88,59.954,1497589203,"201051344000868","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,730763.8,730763.8,10055,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589236,2108839.00
06/16/2017 01:00,2,0.000,ALERT,211.25,302.37,59.996,1497589203,"274151322000095","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,1039649.0,1039649.0,10000,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497589238,2108840.00
06/16/2017 01:00,2,0.000,ALERT,211.93,302.98,59.970,1497589203,"201051344000988","219011344069620",0.00,18.70,0,298.17,304.48,0.0,0.0,0.000,647121.4,647121.4,10063,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589239,2108841.00
06/16/2017 01:00,2,0.000,ALERT,212.16,302.37,59.959,1497589203,"201051344001025","219011344069620",0.00,17.80,0,300.27,305.68,0.0,0.0,0.000,737570.7,737570.7,10063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589241,2108842.00
06/16/2017 01:00,2,0.000,ALERT,211.93,302.98,59.965,1497589203,"201051344000458","219011344069620",0.00,19.50,0,300.57,305.38,0.0,0.0,0.000,742603.2,742603.2,10036,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589244,2108843.00
06/16/2017 01:00,2,0.000,ALERT,212.38,302.98,59.965,1497589203,"201051344000853","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,743377.6,743377.6,10049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497589245,2108844.00
06/16/2017 01:00,2,0.000,ALERT,212.38,302.68,59.949,1497589203,"201051344000685","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,737883.7,737883.7,10070,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589247,2108845.00
06/16/2017 01:00,2,0.000,ALERT,212.38,302.37,59.965,1497589203,"201051344000917","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,734480.0,734480.0,10057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497589249,2108846.00
06/16/2017 01:00,2,0.000,ALERT,212.83,303.58,59.959,1497589203,"201051344001145","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,742512.4,742512.4,10048,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589251,2108847.00
06/16/2017 01:00,2,0.000,ALERT,212.61,302.37,59.959,1497589203,"201051344000651","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,731020.7,731020.7,10056,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589252,2108848.00
06/16/2017 01:00,2,0.000,ALERT,211.25,301.47,59.949,1497589203,"274151322000088","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,943751.2,943751.2,9994,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589254,2108849.00
06/16/2017 01:00,2,0.000,ALERT,211.93,300.27,59.933,1497589203,"274151322000068","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,816986.8,816986.8,10260,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589256,2108850.00
06/16/2017 01:00,2,0.000,ALERT,211.93,302.68,59.928,1497589203,"201051344001135","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,726468.6,726468.6,10041,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589258,2108851.00
06/16/2017 01:00,2,0.000,ALERT,211.70,303.28,59.954,1497589203,"201051344000594","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,745460.6,745460.6,10046,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497589260,2108852.00
06/16/2017 01:00,2,0.000,ALERT,212.61,302.68,59.991,1497589203,"201051344001203","219011344069620",0.00,18.00,0,301.17,306.28,0.0,0.0,0.000,735838.9,735838.9,10081,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589261,2108853.00
06/16/2017 01:00,2,0.000,ALERT,211.25,301.77,59.981,1497589203,"274151322000054","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,960881.8,960881.8,9977,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589263,2108854.00
06/16/2017 01:00,2,0.000,ALERT,212.16,302.37,59.959,1497589203,"201051344000867","219011344069620",0.00,19.30,0,299.97,305.08,0.0,0.0,0.000,729639.9,729639.9,10077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589265,2108855.00
06/16/2017 01:00,2,0.000,ALERT,212.61,302.98,59.954,1497589203,"201051344001093","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,734315.6,734315.6,10073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589267,2108856.00
06/16/2017 01:00,2,0.000,ALERT,211.93,302.98,59.949,1497589203,"201051344000900","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,751129.8,751129.8,10051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589269,2108857.00
06/16/2017 01:00,2,0.000,ALERT,212.38,302.37,59.949,1497589203,"201051344000648","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,739563.0,739563.0,10041,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589271,2108858.00
06/16/2017 01:00,2,0.000,ALERT,211.93,303.28,59.949,1497589203,"201051344000569","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,753289.9,753289.9,10027,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589273,2108859.00
06/16/2017 01:00,2,0.000,ALERT,212.38,303.58,59.959,1497589203,"201051344000983","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,743854.1,743854.1,10051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589275,2108860.00
06/16/2017 01:00,2,0.000,ALERT,211.93,302.68,59.949,1497589203,"201051344001158","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,728952.8,728952.8,10055,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589276,2108861.00
06/16/2017 01:00,2,0.000,ALERT,212.38,303.28,59.922,1497589203,"201051344000576","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,743474.5,743474.5,10051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589278,2108862.00
06/16/2017 01:00,2,0.000,ALERT,211.93,301.47,59.949,1497589203,"274151322000087","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,934365.1,934365.1,10141,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497589280,2108863.00
06/16/2017 01:15,2,0.000,ALERT,212.16,299.67,60.018,1497590104,"201051344000645","219011344069620",0.00,19.00,0,295.76,304.78,0.0,0.0,0.000,742439.5,742439.5,10040,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590106,2108864.00
06/16/2017 01:15,2,0.000,ALERT,211.25,298.47,59.991,1497590104,"274151322000085","219011344069620",0.00,19.00,0,294.26,302.98,0.0,0.0,0.000,956841.9,956841.9,9988,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590108,2108865.00
06/16/2017 01:15,2,0.000,ALERT,212.38,299.67,59.986,1497590104,"201051344000633","219011344069620",0.00,18.00,0,293.96,304.18,0.0,0.0,0.000,729108.9,729108.9,10082,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590110,2108866.00
06/16/2017 01:15,2,0.000,ALERT,211.70,299.37,59.996,1497590104,"201051344000469","219011344069620",0.00,18.00,0,294.86,304.48,0.0,0.0,0.000,732288.1,732288.1,10054,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590111,2108867.00
06/16/2017 01:15,2,0.000,ALERT,211.93,300.57,59.944,1497590104,"201051344000646","219011344069620",0.00,17.80,0,295.76,304.18,0.0,0.0,0.000,727829.5,727829.5,10055,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590113,2108868.00
06/16/2017 01:15,2,0.000,ALERT,210.80,297.87,59.975,1497590104,"274151322000052","219011344069620",0.00,19.00,0,293.96,303.28,0.0,0.0,0.000,994209.4,994209.4,9992,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590115,2108869.00
06/16/2017 01:15,2,0.000,ALERT,212.16,300.87,59.981,1497590104,"201051344000585","219011344069620",0.00,18.30,0,296.06,304.78,0.0,0.0,0.000,740085.4,740085.4,10053,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590117,2108870.00
06/16/2017 01:15,2,0.000,ALERT,211.93,301.17,59.959,1497590104,"201051344001230","219011344069620",0.00,17.80,0,296.66,304.78,0.0,0.0,0.000,732508.4,732508.4,10061,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590119,2108871.00
06/16/2017 01:15,2,0.000,ALERT,212.16,301.17,59.991,1497590104,"201051344000582","219011344069620",0.00,17.80,0,297.26,305.08,0.0,0.0,0.000,721959.3,721959.3,10046,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590121,2108872.00
06/16/2017 01:15,2,0.000,ALERT,211.70,300.87,59.981,1497590104,"201051344000955","219011344069620",0.00,18.30,0,296.36,304.48,0.0,0.0,0.000,741220.7,741220.7,10065,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590123,2108873.00
06/16/2017 01:15,2,0.000,ALERT,211.03,298.17,59.981,1497590104,"274151322000094","219011344069620",0.00,18.70,0,293.66,302.37,0.0,0.0,0.000,816494.0,816494.0,10247,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590124,2108874.00
06/16/2017 01:15,2,0.000,ALERT,211.70,300.57,59.975,1497590104,"201051344000579","219011344069620",0.00,18.30,0,296.36,305.38,0.0,0.0,0.000,750499.5,750499.5,10044,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590126,2108875.00
06/16/2017 01:15,2,0.000,ALERT,211.93,301.17,59.991,1497590104,"201051344000890","219011344069620",0.00,18.00,0,297.26,305.98,0.0,0.0,0.000,735199.2,735199.2,10056,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590128,2108876.00
06/16/2017 01:15,2,0.000,ALERT,212.16,300.57,59.975,1497590104,"201051344000438","219011344069620",0.00,17.80,0,296.66,304.78,0.0,0.0,0.000,737883.0,737883.0,10051,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590130,2108877.00
06/16/2017 01:15,2,0.000,ALERT,211.93,299.97,60.007,1497590104,"201051344000417","219011344069620",0.00,18.00,0,296.06,304.18,0.0,0.0,0.000,675033.1,675033.1,10083,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590132,2108878.00
06/16/2017 01:15,2,0.000,ALERT,211.25,299.37,59.975,1497590104,"274151322000083","219011344069620",0.00,18.30,0,294.56,303.58,0.0,0.0,0.000,984145.1,984145.1,9995,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590133,2108879.00
06/16/2017 01:15,2,0.000,ALERT,211.48,298.77,59.949,1497590104,"274151322000076","219011344069620",0.00,19.00,0,294.26,303.28,0.0,0.0,0.000,1049818.3,1049818.3,9986,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590135,2108880.00
06/16/2017 01:15,2,0.000,ALERT,211.70,300.87,59.954,1497590104,"201051344000868","219011344069620",0.00,18.70,0,296.36,305.38,0.0,0.0,0.000,730763.8,730763.8,10057,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590137,2108881.00
06/16/2017 01:15,2,0.000,ALERT,211.03,299.37,59.965,1497590104,"274151322000095","219011344069620",0.00,18.30,0,295.46,303.88,0.0,0.0,0.000,1039649.0,1039649.0,10002,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590139,2108882.00
06/16/2017 01:15,2,0.000,ALERT,211.70,300.27,59.975,1497590104,"201051344000988","219011344069620",0.00,18.70,0,293.66,304.48,0.0,0.0,0.000,647121.4,647121.4,10065,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590141,2108883.00
06/16/2017 01:15,2,0.000,ALERT,211.93,299.97,59.954,1497590104,"201051344001025","219011344069620",0.00,17.50,0,296.06,305.08,0.0,0.0,0.000,737570.7,737570.7,10065,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590142,2108884.00
06/16/2017 01:15,2,0.000,ALERT,211.93,300.57,59.938,1497590104,"201051344000458","219011344069620",0.00,19.30,0,296.06,305.38,0.0,0.0,0.000,742603.2,742603.2,10038,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590144,2108885.00
06/16/2017 01:15,2,0.000,ALERT,212.16,299.67,59.965,1497590104,"201051344000853","219011344069620",0.00,18.30,0,296.06,305.08,0.0,0.0,0.000,743377.6,743377.6,10051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590146,2108886.00
06/16/2017 01:15,2,0.000,ALERT,212.38,300.57,59.970,1497590104,"201051344000685","219011344069620",0.00,18.00,0,296.36,304.48,0.0,0.0,0.000,737883.7,737883.7,10072,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590148,2108887.00
06/16/2017 01:15,2,0.000,ALERT,212.16,299.97,59.970,1497590104,"201051344000917","219011344069620",0.00,19.00,0,295.16,303.88,0.0,0.0,0.000,734480.0,734480.0,10059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590150,2108888.00
06/16/2017 01:15,2,0.000,ALERT,212.16,300.57,59.965,1497590104,"201051344001145","219011344069620",0.00,17.80,0,296.66,305.08,0.0,0.0,0.000,742512.4,742512.4,10050,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590151,2108889.00
06/16/2017 01:15,2,0.000,ALERT,212.16,299.97,59.970,1497590104,"201051344000651","219011344069620",0.00,17.50,0,295.76,303.88,0.0,0.0,0.000,731020.7,731020.7,10058,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590153,2108890.00
06/16/2017 01:15,2,0.000,ALERT,210.57,298.77,59.959,1497590104,"274151322000088","219011344069620",0.00,19.30,0,294.26,302.98,0.0,0.0,0.000,943751.2,943751.2,9996,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590155,2108891.00
06/16/2017 01:15,2,0.000,ALERT,211.70,297.26,59.959,1497590104,"274151322000068","219011344069620",0.00,19.80,0,293.66,302.07,0.0,0.0,0.000,816986.8,816986.8,10262,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590157,2108892.00
06/16/2017 01:15,2,0.000,ALERT,211.70,300.27,59.954,1497590104,"201051344001135","219011344069620",0.00,18.00,0,296.66,304.78,0.0,0.0,0.000,726468.6,726468.6,10043,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590158,2108893.00
06/16/2017 01:15,2,0.000,ALERT,211.70,300.87,59.959,1497590104,"201051344000594","219011344069620",0.00,18.30,0,295.76,305.38,0.0,0.0,0.000,745460.6,745460.6,10048,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590160,2108894.00
06/16/2017 01:15,2,0.000,ALERT,211.93,299.97,59.954,1497590104,"201051344001203","219011344069620",0.00,17.80,0,296.36,306.28,0.0,0.0,0.000,735838.9,735838.9,10083,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590162,2108895.00
06/16/2017 01:15,2,0.000,ALERT,210.80,298.17,59.959,1497590104,"274151322000054","219011344069620",0.00,19.50,0,294.26,303.28,0.0,0.0,0.000,960881.8,960881.8,9979,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590164,2108896.00
06/16/2017 01:15,2,0.000,ALERT,212.16,299.97,59.933,1497590104,"201051344000867","219011344069620",0.00,19.30,0,295.46,305.08,0.0,0.0,0.000,729639.9,729639.9,10079,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590166,2108897.00
06/16/2017 01:15,2,0.000,ALERT,211.93,300.27,59.954,1497590104,"201051344001093","219011344069620",0.00,18.30,0,296.36,304.18,0.0,0.0,0.000,734315.6,734315.6,10075,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590168,2108898.00
06/16/2017 01:15,2,0.000,ALERT,211.70,300.27,59.959,1497590104,"201051344000900","219011344069620",0.00,18.30,0,295.46,304.48,0.0,0.0,0.000,751129.8,751129.8,10053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590169,2108899.00
06/16/2017 01:15,2,0.000,ALERT,212.16,299.67,59.970,1497590104,"201051344000648","219011344069620",0.00,18.00,0,295.46,304.78,0.0,0.0,0.000,739563.0,739563.0,10043,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590171,2108900.00
06/16/2017 01:15,2,0.000,ALERT,211.70,300.57,59.965,1497590104,"201051344000569","219011344069620",0.00,19.00,0,296.36,305.38,0.0,0.0,0.000,753289.9,753289.9,10029,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590173,2108901.00
06/16/2017 01:15,2,0.000,ALERT,211.70,300.27,60.007,1497590104,"201051344000983","219011344069620",0.00,18.70,0,296.06,305.08,0.0,0.0,0.000,743854.1,743854.1,10053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590175,2108902.00
06/16/2017 01:15,2,0.000,ALERT,211.70,299.97,59.965,1497590104,"201051344001158","219011344069620",0.00,18.00,0,295.16,304.18,0.0,0.0,0.000,728952.8,728952.8,10057,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497590177,2108903.00
06/16/2017 01:15,2,0.000,ALERT,212.16,300.57,59.928,1497590104,"201051344000576","219011344069620",0.00,18.70,0,295.76,304.78,0.0,0.0,0.000,743474.5,743474.5,10053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590179,2108904.00
06/16/2017 01:15,2,0.000,ALERT,211.25,298.17,59.970,1497590104,"274151322000087","219011344069620",0.00,19.50,0,293.96,302.68,0.0,0.0,0.000,934365.1,934365.1,10143,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497590180,2108905.00
06/16/2017 01:30,2,0.000,ALERT,212.38,300.27,59.954,1497591003,"201051344000645","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,742439.5,742439.5,10042,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591005,2108906.00
06/16/2017 01:30,2,0.000,ALERT,211.25,298.47,60.012,1497591003,"274151322000085","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,956841.9,956841.9,9990,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591007,2108907.00
06/16/2017 01:30,2,0.000,ALERT,212.61,300.27,59.996,1497591003,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,729108.9,729108.9,10084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591008,2108908.00
06/16/2017 01:30,2,0.000,ALERT,211.93,300.27,60.023,1497591003,"201051344000469","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,732288.1,732288.1,10056,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591010,2108909.00
06/16/2017 01:30,2,0.000,ALERT,211.70,300.57,60.002,1497591003,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,727829.5,727829.5,10057,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591012,2108910.00
06/16/2017 01:30,2,0.000,ALERT,210.80,299.07,59.991,1497591003,"274151322000052","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,994209.4,994209.4,9994,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591014,2108911.00
06/16/2017 01:30,2,0.000,ALERT,212.16,300.87,59.981,1497591003,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,740085.4,740085.4,10055,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591016,2108912.00
06/16/2017 01:30,2,0.000,ALERT,212.16,301.17,60.002,1497591003,"201051344001230","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,732508.4,732508.4,10063,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591018,2108913.00
06/16/2017 01:30,2,0.000,ALERT,212.38,301.47,59.996,1497591003,"201051344000582","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,721959.3,721959.3,10048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591019,2108914.00
06/16/2017 01:30,2,0.000,ALERT,211.48,300.57,59.954,1497591003,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,741220.7,741220.7,10067,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591021,2108915.00
06/16/2017 01:30,2,0.000,ALERT,211.48,298.17,60.002,1497591003,"274151322000094","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,816494.0,816494.0,10249,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591023,2108916.00
06/16/2017 01:30,2,0.000,ALERT,211.70,300.57,59.996,1497591003,"201051344000579","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,750499.5,750499.5,10046,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591025,2108917.00
06/16/2017 01:30,2,0.000,ALERT,211.93,301.17,59.996,1497591003,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,735199.2,735199.2,10058,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591027,2108918.00
06/16/2017 01:30,2,0.000,ALERT,212.16,300.57,60.002,1497591003,"201051344000438","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,737883.0,737883.0,10053,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591028,2108919.00
06/16/2017 01:30,2,0.000,ALERT,212.16,299.97,59.949,1497591003,"201051344000417","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,675033.1,675033.1,10085,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591030,2108920.00
06/16/2017 01:30,2,0.000,ALERT,211.03,299.07,59.949,1497591003,"274151322000083","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,984145.1,984145.1,9997,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591032,2108921.00
06/16/2017 01:30,2,0.000,ALERT,211.70,298.77,59.996,1497591003,"274151322000076","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1049818.3,1049818.3,9988,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591034,2108922.00
06/16/2017 01:30,2,0.000,ALERT,211.70,300.57,60.002,1497591003,"201051344000868","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,730763.8,730763.8,10059,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591036,2108923.00
06/16/2017 01:30,2,0.000,ALERT,211.03,299.37,60.028,1497591003,"274151322000095","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,1039649.0,1039649.0,10004,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591038,2108924.00
06/16/2017 01:30,2,0.000,ALERT,211.48,299.97,60.002,1497591003,"201051344000988","219011344069620",0.00,18.70,0,295.76,301.77,0.0,0.0,0.000,647121.4,647121.4,10067,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591039,2108925.00
06/16/2017 01:30,2,0.000,ALERT,211.70,299.97,60.002,1497591003,"201051344001025","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,737570.7,737570.7,10067,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591041,2108926.00
06/16/2017 01:30,2,0.000,ALERT,211.70,300.27,60.028,1497591003,"201051344000458","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,742603.2,742603.2,10040,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591043,2108927.00
06/16/2017 01:30,2,0.000,ALERT,212.38,300.27,59.991,1497591003,"201051344000853","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,743377.6,743377.6,10053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591045,2108928.00
06/16/2017 01:30,2,0.000,ALERT,212.16,300.57,59.991,1497591003,"201051344000685","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,737883.7,737883.7,10074,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591046,2108929.00
06/16/2017 01:30,2,0.000,ALERT,212.38,300.57,59.986,1497591003,"201051344000917","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,734480.0,734480.0,10061,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591048,2108930.00
06/16/2017 01:30,2,0.000,ALERT,212.38,301.17,59.975,1497591003,"201051344001145","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,742512.4,742512.4,10052,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591050,2108931.00
06/16/2017 01:30,2,0.000,ALERT,211.93,299.97,59.991,1497591003,"201051344000651","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,731020.7,731020.7,10060,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591052,2108932.00
06/16/2017 01:30,2,0.000,ALERT,210.80,298.77,59.991,1497591003,"274151322000088","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,943751.2,943751.2,9998,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591054,2108933.00
06/16/2017 01:30,2,0.000,ALERT,211.48,297.57,59.991,1497591003,"274151322000068","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,816986.8,816986.8,10264,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591055,2108934.00
06/16/2017 01:30,2,0.000,ALERT,211.70,300.57,59.991,1497591003,"201051344001135","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,726468.6,726468.6,10045,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591057,2108935.00
06/16/2017 01:30,2,0.000,ALERT,211.70,300.87,59.996,1497591003,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,745460.6,745460.6,10050,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591059,2108936.00
06/16/2017 01:30,2,0.000,ALERT,212.16,300.57,60.002,1497591003,"201051344001203","219011344069620",0.00,17.80,0,298.47,304.48,0.0,0.0,0.000,735838.9,735838.9,10085,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591061,2108937.00
06/16/2017 01:30,2,0.000,ALERT,210.80,298.17,60.007,1497591003,"274151322000054","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,960881.8,960881.8,9981,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591062,2108938.00
06/16/2017 01:30,2,0.000,ALERT,212.16,300.27,60.012,1497591003,"201051344000867","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,729639.9,729639.9,10081,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591064,2108939.00
06/16/2017 01:30,2,0.000,ALERT,212.16,301.17,60.012,1497591003,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,734315.6,734315.6,10077,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591066,2108940.00
06/16/2017 01:30,2,0.000,ALERT,211.70,300.27,59.965,1497591003,"201051344000900","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,751129.8,751129.8,10055,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591068,2108941.00
06/16/2017 01:30,2,0.000,ALERT,212.16,299.67,60.028,1497591003,"201051344000648","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,739563.0,739563.0,10045,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591070,2108942.00
06/16/2017 01:30,2,0.000,ALERT,211.93,300.57,60.018,1497591003,"201051344000569","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,753289.9,753289.9,10031,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591072,2108943.00
