ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 01:30,2,0.000,ALERT,211.93,300.57,60.012,1497591003,"201051344000983","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,743854.1,743854.1,10055,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591074,2108944.00
06/16/2017 01:30,2,0.000,ALERT,211.93,299.97,60.012,1497591003,"201051344001158","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,728952.8,728952.8,10059,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591075,2108945.00
06/16/2017 01:30,2,0.000,ALERT,212.16,300.57,60.012,1497591003,"201051344000576","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,743474.5,743474.5,10055,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591077,2108946.00
06/16/2017 01:30,2,0.000,ALERT,211.25,298.17,60.012,1497591003,"274151322000087","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,934365.1,934365.1,10145,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591079,2108947.00
06/16/2017 01:45,2,0.000,ALERT,212.16,299.97,59.965,1497591903,"201051344000645","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,742439.5,742439.5,10044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591905,2108948.00
06/16/2017 01:45,2,0.000,ALERT,211.03,297.87,59.959,1497591903,"274151322000085","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,956841.9,956841.9,9992,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591907,2108949.00
06/16/2017 01:45,2,0.000,ALERT,212.61,300.27,59.954,1497591903,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,729108.9,729108.9,10086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591909,2108950.00
06/16/2017 01:45,2,0.000,ALERT,211.70,299.97,59.922,1497591903,"201051344000469","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,732288.1,732288.1,10058,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591911,2108951.00
06/16/2017 01:45,2,0.000,ALERT,211.70,300.57,59.965,1497591903,"201051344000646","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,727829.5,727829.5,10059,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591913,2108952.00
06/16/2017 01:45,2,0.000,ALERT,210.80,297.87,59.954,1497591903,"274151322000052","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,994209.4,994209.4,9996,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591914,2108953.00
06/16/2017 01:45,2,0.000,ALERT,211.93,300.87,59.965,1497591903,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,740085.4,740085.4,10057,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591916,2108954.00
06/16/2017 01:45,2,0.000,ALERT,211.93,301.17,59.970,1497591903,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,732508.4,732508.4,10065,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591918,2108955.00
06/16/2017 01:45,2,0.000,ALERT,212.38,301.77,59.954,1497591903,"201051344000582","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,721959.3,721959.3,10050,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591920,2108956.00
06/16/2017 01:45,2,0.000,ALERT,211.70,301.17,59.965,1497591903,"201051344000955","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,741220.7,741220.7,10069,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591921,2108957.00
06/16/2017 01:45,2,0.000,ALERT,211.25,298.17,59.954,1497591903,"274151322000094","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,816494.0,816494.0,10251,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591923,2108958.00
06/16/2017 01:45,2,0.000,ALERT,211.93,300.87,59.970,1497591903,"201051344000579","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,750499.5,750499.5,10048,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591925,2108959.00
06/16/2017 01:45,2,0.000,ALERT,211.70,301.17,59.975,1497591903,"201051344000890","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,735199.2,735199.2,10060,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591927,2108960.00
06/16/2017 01:45,2,0.000,ALERT,212.38,300.87,60.002,1497591903,"201051344000438","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,737883.0,737883.0,10055,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591929,2108961.00
06/16/2017 01:45,2,0.000,ALERT,212.16,300.27,59.981,1497591903,"201051344000417","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,675033.1,675033.1,10087,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591930,2108962.00
06/16/2017 01:45,2,0.000,ALERT,211.25,298.17,59.986,1497591903,"274151322000083","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,984145.1,984145.1,9999,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591932,2108963.00
06/16/2017 01:45,2,0.000,ALERT,211.93,298.77,60.012,1497591903,"274151322000076","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1049818.3,1049818.3,9990,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591934,2108964.00
06/16/2017 01:45,2,0.000,ALERT,211.48,300.57,59.986,1497591903,"201051344000868","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,730763.8,730763.8,10061,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591936,2108965.00
06/16/2017 01:45,2,0.000,ALERT,211.25,299.67,59.981,1497591903,"274151322000095","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,1039649.0,1039649.0,10006,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591938,2108966.00
06/16/2017 01:45,2,0.000,ALERT,211.93,300.87,60.002,1497591903,"201051344000988","219011344069620",0.00,18.30,0,295.76,302.07,0.0,0.0,0.000,647121.4,647121.4,10069,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591939,2108967.00
06/16/2017 01:45,2,0.000,ALERT,211.70,299.97,59.981,1497591903,"201051344001025","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,737570.7,737570.7,10069,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591941,2108968.00
06/16/2017 01:45,2,0.000,ALERT,211.93,300.87,59.996,1497591903,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,742603.2,742603.2,10042,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591943,2108969.00
06/16/2017 01:45,2,0.000,ALERT,212.38,300.57,60.023,1497591903,"201051344000853","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,743377.6,743377.6,10055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591945,2108970.00
06/16/2017 01:45,2,0.000,ALERT,212.38,300.87,60.023,1497591903,"201051344000685","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,737883.7,737883.7,10076,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591947,2108971.00
06/16/2017 01:45,2,0.000,ALERT,212.16,300.27,59.954,1497591903,"201051344000917","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,734480.0,734480.0,10063,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591949,2108972.00
06/16/2017 01:45,2,0.000,ALERT,212.16,300.87,59.991,1497591903,"201051344001145","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,742512.4,742512.4,10054,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591951,2108973.00
06/16/2017 01:45,2,0.000,ALERT,212.16,300.27,60.002,1497591903,"201051344000651","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,731020.7,731020.7,10062,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591952,2108974.00
06/16/2017 01:45,2,0.000,ALERT,210.80,298.17,59.996,1497591903,"274151322000088","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,943751.2,943751.2,10000,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591954,2108975.00
06/16/2017 01:45,2,0.000,ALERT,211.70,297.57,59.996,1497591903,"274151322000068","219011344069620",0.00,19.30,0,296.36,299.37,0.0,0.0,0.000,816986.8,816986.8,10266,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591956,2108976.00
06/16/2017 01:45,2,0.000,ALERT,211.70,300.87,60.002,1497591903,"201051344001135","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,726468.6,726468.6,10047,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591958,2108977.00
06/16/2017 01:45,2,0.000,ALERT,211.70,301.47,60.002,1497591903,"201051344000594","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,745460.6,745460.6,10052,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591960,2108978.00
06/16/2017 01:45,2,0.000,ALERT,212.16,300.87,59.986,1497591903,"201051344001203","219011344069620",0.00,17.80,0,299.07,304.48,0.0,0.0,0.000,735838.9,735838.9,10087,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591961,2108979.00
06/16/2017 01:45,2,0.000,ALERT,211.03,298.77,59.991,1497591903,"274151322000054","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,960881.8,960881.8,9983,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591963,2108980.00
06/16/2017 01:45,2,0.000,ALERT,212.16,300.57,59.996,1497591903,"201051344000867","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,729639.9,729639.9,10083,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591965,2108981.00
06/16/2017 01:45,2,0.000,ALERT,211.93,300.57,59.959,1497591903,"201051344001093","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,734315.6,734315.6,10079,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591967,2108982.00
06/16/2017 01:45,2,0.000,ALERT,211.93,300.87,59.996,1497591903,"201051344000900","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,751129.8,751129.8,10057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591969,2108983.00
06/16/2017 01:45,2,0.000,ALERT,212.38,300.27,59.991,1497591903,"201051344000648","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,739563.0,739563.0,10047,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591970,2108984.00
06/16/2017 01:45,2,0.000,ALERT,211.70,300.87,59.996,1497591903,"201051344000569","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,753289.9,753289.9,10033,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591972,2108985.00
06/16/2017 01:45,2,0.000,ALERT,212.16,301.17,60.002,1497591903,"201051344000983","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,743854.1,743854.1,10057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591974,2108986.00
06/16/2017 01:45,2,0.000,ALERT,211.93,300.27,59.996,1497591903,"201051344001158","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,728952.8,728952.8,10061,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591976,2108987.00
06/16/2017 01:45,2,0.000,ALERT,212.16,300.87,60.018,1497591903,"201051344000576","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,743474.5,743474.5,10057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497591978,2108988.00
06/16/2017 01:45,2,0.000,ALERT,211.70,298.47,60.028,1497591903,"274151322000087","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,934365.1,934365.1,10147,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497591979,2108989.00
06/16/2017 02:00,2,0.000,ALERT,212.61,300.57,59.996,1497592803,"201051344000645","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,742439.5,742439.5,10046,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592805,2108990.00
06/16/2017 02:00,2,0.000,ALERT,211.48,299.07,59.996,1497592803,"274151322000085","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,956841.9,956841.9,9994,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592807,2108991.00
06/16/2017 02:00,2,0.000,ALERT,212.61,300.27,59.991,1497592803,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,729108.9,729108.9,10088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592809,2108992.00
06/16/2017 02:00,2,0.000,ALERT,212.16,300.27,59.965,1497592803,"201051344000469","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,732288.1,732288.1,10060,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497592811,2108993.00
06/16/2017 02:00,2,0.000,ALERT,211.93,301.17,59.996,1497592803,"201051344000646","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,727829.5,727829.5,10061,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592813,2108994.00
06/16/2017 02:00,2,0.000,ALERT,211.03,298.77,59.991,1497592803,"274151322000052","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,994209.4,994209.4,9998,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592814,2108995.00
06/16/2017 02:00,2,0.000,ALERT,212.38,301.47,59.991,1497592803,"201051344000585","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,740085.4,740085.4,10059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592816,2108996.00
06/16/2017 02:00,2,0.000,ALERT,212.38,302.07,60.002,1497592803,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,732508.4,732508.4,10067,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592818,2108997.00
06/16/2017 02:00,2,0.000,ALERT,212.61,302.37,59.996,1497592803,"201051344000582","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,721959.3,721959.3,10052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497592820,2108998.00
06/16/2017 02:00,2,0.000,ALERT,211.70,301.17,60.002,1497592803,"201051344000955","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,741220.7,741220.7,10071,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592821,2108999.00
06/16/2017 02:00,2,0.000,ALERT,211.25,297.87,60.002,1497592803,"274151322000094","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,816494.0,816494.0,10253,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592823,2109000.00
06/16/2017 02:00,2,0.000,ALERT,211.93,301.17,59.986,1497592803,"201051344000579","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,750499.5,750499.5,10050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592825,2109001.00
06/16/2017 02:00,2,0.000,ALERT,212.16,302.07,59.991,1497592803,"201051344000890","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,735199.2,735199.2,10062,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592827,2109002.00
06/16/2017 02:00,2,0.000,ALERT,212.38,301.47,59.991,1497592803,"201051344000438","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,737883.0,737883.0,10057,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497592829,2109003.00
06/16/2017 02:00,2,0.000,ALERT,212.38,300.87,59.981,1497592803,"201051344000417","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,675033.1,675033.1,10089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592830,2109004.00
06/16/2017 02:00,2,0.000,ALERT,211.03,298.77,59.981,1497592803,"274151322000083","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,984145.1,984145.1,10001,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592832,2109005.00
06/16/2017 02:00,2,0.000,ALERT,211.93,299.37,60.007,1497592803,"274151322000076","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,1049818.3,1049818.3,9992,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592834,2109006.00
06/16/2017 02:00,2,0.000,ALERT,211.93,301.17,59.986,1497592803,"201051344000868","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,730763.8,730763.8,10063,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592836,2109007.00
06/16/2017 02:00,2,0.000,ALERT,211.25,299.97,59.975,1497592803,"274151322000095","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1039649.0,1039649.0,10008,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592838,2109008.00
06/16/2017 02:00,2,0.000,ALERT,212.16,300.87,59.965,1497592803,"201051344000988","219011344069620",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,647121.4,647121.4,10071,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592840,2109009.00
06/16/2017 02:00,2,0.000,ALERT,211.93,300.27,59.975,1497592803,"201051344001025","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,737570.7,737570.7,10071,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592842,2109010.00
06/16/2017 02:00,2,0.000,ALERT,212.16,300.87,59.991,1497592803,"201051344000458","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,742603.2,742603.2,10044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497592843,2109011.00
06/16/2017 02:00,2,0.000,ALERT,212.61,300.57,59.975,1497592803,"201051344000853","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,743377.6,743377.6,10057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592845,2109012.00
06/16/2017 02:00,2,0.000,ALERT,212.38,301.17,59.975,1497592803,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,737883.7,737883.7,10078,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592847,2109013.00
06/16/2017 02:00,2,0.000,ALERT,212.61,301.47,59.938,1497592803,"201051344000917","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,734480.0,734480.0,10065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592849,2109014.00
06/16/2017 02:00,2,0.000,ALERT,212.38,301.77,59.975,1497592803,"201051344001145","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,742512.4,742512.4,10056,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592851,2109015.00
06/16/2017 02:00,2,0.000,ALERT,212.16,300.57,59.954,1497592803,"201051344000651","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,731020.7,731020.7,10064,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592852,2109016.00
06/16/2017 02:00,2,0.000,ALERT,211.03,298.17,60.002,1497592803,"274151322000088","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,943751.2,943751.2,10002,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592854,2109017.00
06/16/2017 02:00,2,0.000,ALERT,211.93,298.17,59.975,1497592803,"274151322000068","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,816986.8,816986.8,10268,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592856,2109018.00
06/16/2017 02:00,2,0.000,ALERT,211.93,301.17,59.975,1497592803,"201051344001135","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,726468.6,726468.6,10049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592858,2109019.00
06/16/2017 02:00,2,0.000,ALERT,211.93,301.47,59.986,1497592803,"201051344000594","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,745460.6,745460.6,10054,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497592859,2109020.00
06/16/2017 02:00,2,0.000,ALERT,212.38,301.47,59.986,1497592803,"201051344001203","219011344069620",0.00,17.80,0,299.07,304.78,0.0,0.0,0.000,735838.9,735838.9,10089,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592861,2109021.00
06/16/2017 02:00,2,0.000,ALERT,211.03,298.77,59.975,1497592803,"274151322000054","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,960881.8,960881.8,9985,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497592863,2109022.00
06/16/2017 02:00,2,0.000,ALERT,212.38,300.57,59.981,1497592803,"201051344000867","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,729639.9,729639.9,10085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592865,2109023.00
06/16/2017 02:00,2,0.000,ALERT,212.16,301.47,59.954,1497592803,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,734315.6,734315.6,10081,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592867,2109024.00
06/16/2017 02:00,2,0.000,ALERT,211.93,300.27,59.970,1497592803,"201051344000900","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,751129.8,751129.8,10059,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592868,2109025.00
06/16/2017 02:00,2,0.000,ALERT,212.38,300.27,59.975,1497592803,"201051344000648","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,739563.0,739563.0,10049,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592870,2109026.00
06/16/2017 02:00,2,0.000,ALERT,211.93,300.87,60.018,1497592803,"201051344000569","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,753289.9,753289.9,10035,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592872,2109027.00
06/16/2017 02:00,2,0.000,ALERT,211.93,300.87,59.981,1497592803,"201051344000983","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,743854.1,743854.1,10059,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497592874,2109028.00
06/16/2017 02:00,2,0.000,ALERT,212.16,300.57,59.928,1497592803,"201051344001158","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,728952.8,728952.8,10063,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497592876,2109029.00
06/16/2017 02:00,2,0.000,ALERT,212.38,301.17,59.970,1497592803,"201051344000576","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,743474.5,743474.5,10059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497592877,2109030.00
06/16/2017 02:00,2,0.000,ALERT,211.25,298.17,59.938,1497592803,"274151322000087","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,934365.1,934365.1,10149,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497592879,2109031.00
06/16/2017 02:15,2,0.000,ALERT,212.38,300.57,60.028,1497593704,"201051344000645","219011344069620",0.00,19.00,0,286.74,302.37,0.0,0.0,0.000,742439.5,742439.5,10048,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593706,2109032.00
06/16/2017 02:15,2,0.000,ALERT,211.70,299.07,59.996,1497593704,"274151322000085","219011344069620",0.00,18.70,0,284.94,300.87,0.0,0.0,0.000,956841.9,956841.9,9996,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593707,2109033.00
06/16/2017 02:15,2,0.000,ALERT,212.61,300.57,60.007,1497593704,"201051344000633","219011344069620",0.00,18.00,0,284.94,301.77,0.0,0.0,0.000,729108.9,729108.9,10090,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497593709,2109034.00
06/16/2017 02:15,2,0.000,ALERT,212.16,300.87,59.959,1497593704,"201051344000469","219011344069620",0.00,18.00,0,285.54,302.07,0.0,0.0,0.000,732288.1,732288.1,10062,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593711,2109035.00
06/16/2017 02:15,2,0.000,ALERT,212.16,301.47,60.012,1497593704,"201051344000646","219011344069620",0.00,18.00,0,287.65,302.98,0.0,0.0,0.000,727829.5,727829.5,10063,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593713,2109036.00
06/16/2017 02:15,2,0.000,ALERT,211.25,299.37,60.002,1497593704,"274151322000052","219011344069620",0.00,18.70,0,284.34,301.47,0.0,0.0,0.000,994209.4,994209.4,10000,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593715,2109037.00
06/16/2017 02:15,2,0.000,ALERT,212.38,301.47,59.996,1497593704,"201051344000585","219011344069620",0.00,18.30,0,287.65,303.28,0.0,0.0,0.000,740085.4,740085.4,10061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593716,2109038.00
06/16/2017 02:15,2,0.000,ALERT,212.38,301.77,59.991,1497593704,"201051344001230","219011344069620",0.00,17.80,0,288.25,303.28,0.0,0.0,0.000,732508.4,732508.4,10069,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593718,2109039.00
06/16/2017 02:15,2,0.000,ALERT,212.83,302.68,59.996,1497593704,"201051344000582","219011344069620",0.00,17.80,0,288.85,303.88,0.0,0.0,0.000,721959.3,721959.3,10054,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593720,2109040.00
06/16/2017 02:15,2,0.000,ALERT,211.70,301.47,59.991,1497593704,"201051344000955","219011344069620",0.00,18.00,0,287.95,303.28,0.0,0.0,0.000,741220.7,741220.7,10073,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593722,2109041.00
06/16/2017 02:15,2,0.000,ALERT,211.48,298.77,60.002,1497593704,"274151322000094","219011344069620",0.00,18.00,0,284.04,300.57,0.0,0.0,0.000,816494.0,816494.0,10255,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593724,2109042.00
06/16/2017 02:15,2,0.000,ALERT,212.16,301.47,59.986,1497593704,"201051344000579","219011344069620",0.00,18.70,0,287.35,302.98,0.0,0.0,0.000,750499.5,750499.5,10052,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593726,2109043.00
06/16/2017 02:15,2,0.000,ALERT,211.93,301.77,60.034,1497593704,"201051344000890","219011344069620",0.00,17.80,0,288.55,304.18,0.0,0.0,0.000,735199.2,735199.2,10064,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593727,2109044.00
06/16/2017 02:15,2,0.000,ALERT,212.38,301.47,59.986,1497593704,"201051344000438","219011344069620",0.00,17.80,0,287.95,303.58,0.0,0.0,0.000,737883.0,737883.0,10059,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593729,2109045.00
06/16/2017 02:15,2,0.000,ALERT,212.38,300.87,59.991,1497593704,"201051344000417","219011344069620",0.00,18.00,0,287.65,302.68,0.0,0.0,0.000,675033.1,675033.1,10091,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497593731,2109046.00
06/16/2017 02:15,2,0.000,ALERT,211.70,299.67,59.986,1497593704,"274151322000083","219011344069620",0.00,18.00,0,284.94,301.77,0.0,0.0,0.000,984145.1,984145.1,10003,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593733,2109047.00
06/16/2017 02:15,2,0.000,ALERT,211.93,298.77,59.949,1497593704,"274151322000076","219011344069620",0.00,18.70,0,284.64,300.87,0.0,0.0,0.000,1049818.3,1049818.3,9994,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593735,2109048.00
06/16/2017 02:15,2,0.000,ALERT,211.93,301.47,59.986,1497593704,"201051344000868","219011344069620",0.00,18.70,0,287.35,303.28,0.0,0.0,0.000,730763.8,730763.8,10065,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593737,2109049.00
06/16/2017 02:15,2,0.000,ALERT,211.48,299.97,59.991,1497593704,"274151322000095","219011344069620",0.00,18.00,0,285.84,302.07,0.0,0.0,0.000,1039649.0,1039649.0,10010,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593738,2109050.00
06/16/2017 02:15,2,0.000,ALERT,211.93,301.17,59.991,1497593704,"201051344000988","219011344069620",0.00,18.70,0,284.34,302.37,0.0,0.0,0.000,647121.4,647121.4,10073,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497593740,2109051.00
06/16/2017 02:15,2,0.000,ALERT,212.16,300.57,59.996,1497593704,"201051344001025","219011344069620",0.00,17.50,0,287.65,303.88,0.0,0.0,0.000,737570.7,737570.7,10073,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497593742,2109052.00
06/16/2017 02:15,2,0.000,ALERT,212.38,301.47,59.986,1497593704,"201051344000458","219011344069620",0.00,19.30,0,287.05,303.28,0.0,0.0,0.000,742603.2,742603.2,10046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497593744,2109053.00
06/16/2017 02:15,2,0.000,ALERT,212.61,300.87,60.018,1497593704,"201051344000853","219011344069620",0.00,18.30,0,286.74,302.68,0.0,0.0,0.000,743377.6,743377.6,10059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593746,2109054.00
06/16/2017 02:15,2,0.000,ALERT,212.61,301.47,59.986,1497593704,"201051344000685","219011344069620",0.00,18.00,0,288.25,302.98,0.0,0.0,0.000,737883.7,737883.7,10080,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497593747,2109055.00
06/16/2017 02:15,2,0.000,ALERT,212.38,300.87,59.986,1497593704,"201051344000917","219011344069620",0.00,19.00,0,286.74,302.37,0.0,0.0,0.000,734480.0,734480.0,10067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497593749,2109056.00
06/16/2017 02:15,2,0.000,ALERT,212.38,301.77,59.986,1497593704,"201051344001145","219011344069620",0.00,17.80,0,288.25,303.88,0.0,0.0,0.000,742512.4,742512.4,10058,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497593751,2109057.00
06/16/2017 02:15,2,0.000,ALERT,212.61,300.87,59.986,1497593704,"201051344000651","219011344069620",0.00,17.50,0,287.35,302.98,0.0,0.0,0.000,731020.7,731020.7,10066,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593753,2109058.00
06/16/2017 02:15,2,0.000,ALERT,211.25,299.67,59.986,1497593704,"274151322000088","219011344069620",0.00,19.00,0,284.34,301.17,0.0,0.0,0.000,943751.2,943751.2,10004,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593755,2109059.00
06/16/2017 02:15,2,0.000,ALERT,212.16,298.17,59.981,1497593704,"274151322000068","219011344069620",0.00,19.30,0,284.04,300.27,0.0,0.0,0.000,816986.8,816986.8,10270,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593756,2109060.00
06/16/2017 02:15,2,0.000,ALERT,212.16,301.47,59.981,1497593704,"201051344001135","219011344069620",0.00,18.00,0,287.95,303.58,0.0,0.0,0.000,726468.6,726468.6,10051,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497593758,2109061.00
06/16/2017 02:15,2,0.000,ALERT,212.38,302.37,59.975,1497593704,"201051344000594","219011344069620",0.00,18.30,0,286.44,302.98,0.0,0.0,0.000,745460.6,745460.6,10056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497593760,2109062.00
06/16/2017 02:15,2,0.000,ALERT,212.38,301.47,59.949,1497593704,"201051344001203","219011344069620",0.00,17.80,0,287.95,304.78,0.0,0.0,0.000,735838.9,735838.9,10091,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593762,2109063.00
06/16/2017 02:15,2,0.000,ALERT,211.48,299.07,59.954,1497593704,"274151322000054","219011344069620",0.00,19.30,0,284.64,301.47,0.0,0.0,0.000,960881.8,960881.8,9987,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593763,2109064.00
06/16/2017 02:15,2,0.000,ALERT,212.61,301.17,59.933,1497593704,"201051344000867","219011344069620",0.00,19.00,0,286.74,302.98,0.0,0.0,0.000,729639.9,729639.9,10087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593765,2109065.00
06/16/2017 02:15,2,0.000,ALERT,212.38,301.47,59.970,1497593704,"201051344001093","219011344069620",0.00,18.70,0,287.95,302.98,0.0,0.0,0.000,734315.6,734315.6,10083,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593767,2109066.00
06/16/2017 02:15,2,0.000,ALERT,212.16,301.47,59.981,1497593704,"201051344000900","219011344069620",0.00,18.70,0,286.44,302.37,0.0,0.0,0.000,751129.8,751129.8,10061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593769,2109067.00
06/16/2017 02:15,2,0.000,ALERT,212.38,300.87,59.975,1497593704,"201051344000648","219011344069620",0.00,18.00,0,286.44,302.68,0.0,0.0,0.000,739563.0,739563.0,10051,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593771,2109068.00
06/16/2017 02:15,2,0.000,ALERT,212.16,301.47,59.975,1497593704,"201051344000569","219011344069620",0.00,19.00,0,287.35,303.28,0.0,0.0,0.000,753289.9,753289.9,10037,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593773,2109069.00
06/16/2017 02:15,2,0.000,ALERT,212.38,301.77,59.991,1497593704,"201051344000983","219011344069620",0.00,18.70,0,287.05,302.98,0.0,0.0,0.000,743854.1,743854.1,10061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593774,2109070.00
06/16/2017 02:15,2,0.000,ALERT,212.38,301.17,59.965,1497593704,"201051344001158","219011344069620",0.00,18.00,0,285.84,302.07,0.0,0.0,0.000,728952.8,728952.8,10065,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593776,2109071.00
06/16/2017 02:15,2,0.000,ALERT,212.61,301.47,59.991,1497593704,"201051344000576","219011344069620",0.00,18.70,0,286.74,302.68,0.0,0.0,0.000,743474.5,743474.5,10061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593778,2109072.00
06/16/2017 02:15,2,0.000,ALERT,211.70,299.07,59.954,1497593704,"274151322000087","219011344069620",0.00,19.30,0,284.04,300.87,0.0,0.0,0.000,934365.1,934365.1,10151,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497593780,2109073.00
06/16/2017 02:30,2,0.000,ALERT,212.38,299.67,60.002,1497594604,"201051344000645","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,742439.5,742439.5,10050,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497594606,2109074.00
06/16/2017 02:30,2,0.000,ALERT,211.25,297.57,59.965,1497594604,"274151322000085","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,956841.9,956841.9,9998,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497594607,2109075.00
06/16/2017 02:30,2,0.000,ALERT,212.38,299.67,59.975,1497594604,"201051344000633","219011344069620",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,729108.9,729108.9,10092,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497594609,2109076.00
06/16/2017 02:30,2,0.000,ALERT,211.93,299.97,59.944,1497594604,"201051344000469","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,732288.1,732288.1,10064,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594611,2109077.00
06/16/2017 02:30,2,0.000,ALERT,211.93,301.17,59.970,1497594604,"201051344000646","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,727829.5,727829.5,10065,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594613,2109078.00
06/16/2017 02:30,2,0.000,ALERT,210.80,299.07,59.965,1497594604,"274151322000052","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,994209.4,994209.4,10002,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594614,2109079.00
06/16/2017 02:30,2,0.000,ALERT,212.38,301.77,59.975,1497594604,"201051344000585","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,740085.4,740085.4,10063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594616,2109080.00
06/16/2017 02:30,2,0.000,ALERT,212.16,301.77,59.981,1497594604,"201051344001230","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,732508.4,732508.4,10071,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594618,2109081.00
06/16/2017 02:30,2,0.000,ALERT,212.83,302.37,59.938,1497594604,"201051344000582","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,721959.3,721959.3,10056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497594620,2109082.00
06/16/2017 02:30,2,0.000,ALERT,211.93,301.47,59.965,1497594604,"201051344000955","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,741220.7,741220.7,10075,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594622,2109083.00
06/16/2017 02:30,2,0.000,ALERT,211.03,297.87,59.965,1497594604,"274151322000094","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,816494.0,816494.0,10257,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497594624,2109084.00
06/16/2017 02:30,2,0.000,ALERT,211.93,300.87,59.965,1497594604,"201051344000579","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,750499.5,750499.5,10054,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594626,2109085.00
06/16/2017 02:30,2,0.000,ALERT,211.93,302.07,59.970,1497594604,"201051344000890","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,735199.2,735199.2,10066,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594627,2109086.00
06/16/2017 02:30,2,0.000,ALERT,212.61,301.77,59.965,1497594604,"201051344000438","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,737883.0,737883.0,10061,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497594629,2109087.00
06/16/2017 02:30,2,0.000,ALERT,212.61,301.17,59.965,1497594604,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,675033.1,675033.1,10093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594631,2109088.00
