ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 02:30,2,0.000,ALERT,211.03,299.07,59.965,1497594604,"274151322000083","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,984145.1,984145.1,10005,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594633,2109089.00
06/16/2017 02:30,2,0.000,ALERT,211.93,298.47,59.965,1497594604,"274151322000076","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1049818.3,1049818.3,9996,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497594635,2109090.00
06/16/2017 02:30,2,0.000,ALERT,211.93,300.57,59.970,1497594604,"201051344000868","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,730763.8,730763.8,10067,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594636,2109091.00
06/16/2017 02:30,2,0.000,ALERT,211.25,299.37,59.959,1497594604,"274151322000095","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,1039649.0,1039649.0,10012,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497594638,2109092.00
06/16/2017 02:30,2,0.000,ALERT,211.93,300.27,59.970,1497594604,"201051344000988","219011344069620",0.00,18.70,0,296.06,302.98,0.0,0.0,0.000,647121.4,647121.4,10075,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594640,2109093.00
06/16/2017 02:30,2,0.000,ALERT,212.38,300.87,59.949,1497594604,"201051344001025","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,737570.7,737570.7,10075,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497594642,2109094.00
06/16/2017 02:30,2,0.000,ALERT,211.70,299.97,60.007,1497594604,"201051344000458","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,742603.2,742603.2,10048,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594644,2109095.00
06/16/2017 02:30,2,0.000,ALERT,212.83,300.27,59.965,1497594604,"201051344000853","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,743377.6,743377.6,10061,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594645,2109096.00
06/16/2017 02:30,2,0.000,ALERT,212.83,301.77,60.007,1497594604,"201051344000685","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,737883.7,737883.7,10082,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594647,2109097.00
06/16/2017 02:30,2,0.000,ALERT,212.61,301.17,59.965,1497594604,"201051344000917","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,734480.0,734480.0,10069,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594649,2109098.00
06/16/2017 02:30,2,0.000,ALERT,212.61,301.77,59.954,1497594604,"201051344001145","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,742512.4,742512.4,10060,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594651,2109099.00
06/16/2017 02:30,2,0.000,ALERT,212.61,300.87,59.965,1497594604,"201051344000651","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,731020.7,731020.7,10068,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594653,2109100.00
06/16/2017 02:30,2,0.000,ALERT,211.03,298.77,59.965,1497594604,"274151322000088","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,943751.2,943751.2,10006,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594655,2109101.00
06/16/2017 02:30,2,0.000,ALERT,211.48,296.96,59.922,1497594604,"274151322000068","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,816986.8,816986.8,10272,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594657,2109102.00
06/16/2017 02:30,2,0.000,ALERT,211.93,301.17,59.970,1497594604,"201051344001135","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,726468.6,726468.6,10053,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594658,2109103.00
06/16/2017 02:30,2,0.000,ALERT,211.93,300.87,59.970,1497594604,"201051344000594","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,745460.6,745460.6,10058,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594660,2109104.00
06/16/2017 02:30,2,0.000,ALERT,212.38,301.47,59.970,1497594604,"201051344001203","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,735838.9,735838.9,10093,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594662,2109105.00
06/16/2017 02:30,2,0.000,ALERT,211.25,299.37,59.970,1497594604,"274151322000054","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,960881.8,960881.8,9989,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594664,2109106.00
06/16/2017 02:30,2,0.000,ALERT,212.16,299.97,59.970,1497594604,"201051344000867","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,729639.9,729639.9,10089,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594666,2109107.00
06/16/2017 02:30,2,0.000,ALERT,212.38,301.47,59.975,1497594604,"201051344001093","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,734315.6,734315.6,10085,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594667,2109108.00
06/16/2017 02:30,2,0.000,ALERT,211.93,300.27,59.975,1497594604,"201051344000900","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,751129.8,751129.8,10063,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594669,2109109.00
06/16/2017 02:30,2,0.000,ALERT,212.16,299.67,59.975,1497594604,"201051344000648","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,739563.0,739563.0,10053,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594671,2109110.00
06/16/2017 02:30,2,0.000,ALERT,211.93,300.87,59.975,1497594604,"201051344000569","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,753289.9,753289.9,10039,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594673,2109111.00
06/16/2017 02:30,2,0.000,ALERT,211.70,300.27,59.975,1497594604,"201051344000983","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,743854.1,743854.1,10063,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594674,2109112.00
06/16/2017 02:30,2,0.000,ALERT,212.16,299.97,59.986,1497594604,"201051344001158","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,728952.8,728952.8,10067,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497594676,2109113.00
06/16/2017 02:30,2,0.000,ALERT,212.38,300.27,59.981,1497594604,"201051344000576","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,743474.5,743474.5,10063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594678,2109114.00
06/16/2017 02:30,2,0.000,ALERT,211.25,298.17,59.975,1497594604,"274151322000087","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,934365.1,934365.1,10153,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497594680,2109115.00
06/16/2017 02:45,2,0.000,ALERT,213.06,301.17,60.002,1497595503,"201051344000645","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,742439.5,742439.5,10052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595505,2109116.00
06/16/2017 02:45,2,0.000,ALERT,211.93,299.37,59.975,1497595503,"274151322000085","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,956841.9,956841.9,10000,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595507,2109117.00
06/16/2017 02:45,2,0.000,ALERT,212.83,300.87,59.986,1497595503,"201051344000633","219011344069620",0.00,18.00,0,296.06,302.07,0.0,0.0,0.000,729108.9,729108.9,10094,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595509,2109118.00
06/16/2017 02:45,2,0.000,ALERT,212.61,301.17,59.986,1497595503,"201051344000469","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,732288.1,732288.1,10066,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595511,2109119.00
06/16/2017 02:45,2,0.000,ALERT,212.38,302.07,59.996,1497595503,"201051344000646","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,727829.5,727829.5,10067,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595513,2109120.00
06/16/2017 02:45,2,0.000,ALERT,211.48,299.37,59.981,1497595503,"274151322000052","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,994209.4,994209.4,10004,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595514,2109121.00
06/16/2017 02:45,2,0.000,ALERT,212.83,302.37,59.986,1497595503,"201051344000585","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,740085.4,740085.4,10065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595516,2109122.00
06/16/2017 02:45,2,0.000,ALERT,212.16,302.07,59.975,1497595503,"201051344001230","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,732508.4,732508.4,10073,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595518,2109123.00
06/16/2017 02:45,2,0.000,ALERT,213.06,302.98,59.949,1497595503,"201051344000582","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,721959.3,721959.3,10058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595520,2109124.00
06/16/2017 02:45,2,0.000,ALERT,212.38,302.37,59.981,1497595503,"201051344000955","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,741220.7,741220.7,10077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595522,2109125.00
06/16/2017 02:45,2,0.000,ALERT,211.70,298.77,59.986,1497595503,"274151322000094","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,816494.0,816494.0,10259,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595523,2109126.00
06/16/2017 02:45,2,0.000,ALERT,212.38,301.47,59.986,1497595503,"201051344000579","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,750499.5,750499.5,10056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595525,2109127.00
06/16/2017 02:45,2,0.000,ALERT,212.61,302.68,60.012,1497595503,"201051344000890","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,735199.2,735199.2,10068,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595527,2109128.00
06/16/2017 02:45,2,0.000,ALERT,212.61,302.07,59.975,1497595503,"201051344000438","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,737883.0,737883.0,10063,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595529,2109129.00
06/16/2017 02:45,2,0.000,ALERT,212.61,301.47,59.944,1497595503,"201051344000417","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,675033.1,675033.1,10095,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595531,2109130.00
06/16/2017 02:45,2,0.000,ALERT,211.93,300.27,59.986,1497595503,"274151322000083","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,984145.1,984145.1,10007,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595532,2109131.00
06/16/2017 02:45,2,0.000,ALERT,212.16,298.77,59.970,1497595503,"274151322000076","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1049818.3,1049818.3,9998,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595534,2109132.00
06/16/2017 02:45,2,0.000,ALERT,212.38,302.07,59.986,1497595503,"201051344000868","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,730763.8,730763.8,10069,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595536,2109133.00
06/16/2017 02:45,2,0.000,ALERT,211.70,300.27,59.986,1497595503,"274151322000095","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1039649.0,1039649.0,10014,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595538,2109134.00
06/16/2017 02:45,2,0.000,ALERT,212.16,300.87,59.986,1497595503,"201051344000988","219011344069620",0.00,19.00,0,295.76,302.68,0.0,0.0,0.000,647121.4,647121.4,10077,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595540,2109135.00
06/16/2017 02:45,2,0.000,ALERT,212.61,301.47,59.949,1497595503,"201051344001025","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,737570.7,737570.7,10077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595541,2109136.00
06/16/2017 02:45,2,0.000,ALERT,212.38,301.47,59.981,1497595503,"201051344000458","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,742603.2,742603.2,10050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595543,2109137.00
06/16/2017 02:45,2,0.000,ALERT,212.83,300.87,60.028,1497595503,"201051344000853","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,743377.6,743377.6,10063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595545,2109138.00
06/16/2017 02:45,2,0.000,ALERT,213.06,302.37,59.986,1497595503,"201051344000685","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,737883.7,737883.7,10084,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595547,2109139.00
06/16/2017 02:45,2,0.000,ALERT,212.83,301.47,60.002,1497595503,"201051344000917","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,734480.0,734480.0,10071,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595549,2109140.00
06/16/2017 02:45,2,0.000,ALERT,213.06,302.37,59.986,1497595503,"201051344001145","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,742512.4,742512.4,10062,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595551,2109141.00
06/16/2017 02:45,2,0.000,ALERT,212.83,301.47,59.975,1497595503,"201051344000651","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,731020.7,731020.7,10070,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595552,2109142.00
06/16/2017 02:45,2,0.000,ALERT,211.25,299.37,59.975,1497595503,"274151322000088","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,943751.2,943751.2,10008,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595554,2109143.00
06/16/2017 02:45,2,0.000,ALERT,212.61,299.07,59.986,1497595503,"274151322000068","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,816986.8,816986.8,10274,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595556,2109144.00
06/16/2017 02:45,2,0.000,ALERT,212.38,302.07,59.970,1497595503,"201051344001135","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,726468.6,726468.6,10055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595558,2109145.00
06/16/2017 02:45,2,0.000,ALERT,211.93,301.77,59.981,1497595503,"201051344000594","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,745460.6,745460.6,10060,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595560,2109146.00
06/16/2017 02:45,2,0.000,ALERT,212.83,302.07,59.981,1497595503,"201051344001203","219011344069620",0.00,18.00,0,299.67,305.68,0.0,0.0,0.000,735838.9,735838.9,10095,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595561,2109147.00
06/16/2017 02:45,2,0.000,ALERT,211.70,299.97,59.975,1497595503,"274151322000054","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,960881.8,960881.8,9991,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595563,2109148.00
06/16/2017 02:45,2,0.000,ALERT,212.61,300.87,59.986,1497595503,"201051344000867","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,729639.9,729639.9,10091,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595565,2109149.00
06/16/2017 02:45,2,0.000,ALERT,212.61,302.07,59.975,1497595503,"201051344001093","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,734315.6,734315.6,10087,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595567,2109150.00
06/16/2017 02:45,2,0.000,ALERT,212.38,301.17,59.981,1497595503,"201051344000900","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,751129.8,751129.8,10065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595568,2109151.00
06/16/2017 02:45,2,0.000,ALERT,212.83,300.87,59.954,1497595503,"201051344000648","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,739563.0,739563.0,10055,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595571,2109152.00
06/16/2017 02:45,2,0.000,ALERT,212.38,301.47,59.975,1497595503,"201051344000569","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,753289.9,753289.9,10041,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595573,2109153.00
06/16/2017 02:45,2,0.000,ALERT,212.38,301.47,59.970,1497595503,"201051344000983","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,743854.1,743854.1,10065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497595574,2109154.00
06/16/2017 02:45,2,0.000,ALERT,212.38,300.87,59.981,1497595503,"201051344001158","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,728952.8,728952.8,10069,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595576,2109155.00
06/16/2017 02:45,2,0.000,ALERT,212.83,301.47,59.981,1497595503,"201051344000576","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,743474.5,743474.5,10065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595578,2109156.00
06/16/2017 02:45,2,0.000,ALERT,211.93,298.47,59.996,1497595503,"274151322000087","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,934365.1,934365.1,10155,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497595580,2109157.00
06/16/2017 03:00,2,0.000,ALERT,213.29,301.47,59.991,1497596404,"201051344000645","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,742439.5,742439.5,10054,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497596406,2109158.00
06/16/2017 03:00,2,0.000,ALERT,211.70,299.07,60.012,1497596404,"274151322000085","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,956841.9,956841.9,10002,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596407,2109159.00
06/16/2017 03:00,2,0.000,ALERT,213.06,300.87,59.965,1497596404,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,729108.9,729108.9,10096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596409,2109160.00
06/16/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1497596404,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,732288.1,732288.1,10068,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596411,2109161.00
06/16/2017 03:00,2,0.000,ALERT,212.61,302.37,59.965,1497596404,"201051344000646","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,727829.5,727829.5,10069,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497596413,2109162.00
06/16/2017 03:00,2,0.000,ALERT,211.48,299.67,59.975,1497596404,"274151322000052","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,994209.4,994209.4,10006,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596414,2109163.00
06/16/2017 03:00,2,0.000,ALERT,212.83,302.68,59.970,1497596404,"201051344000585","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,740085.4,740085.4,10067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596416,2109164.00
06/16/2017 03:00,2,0.000,ALERT,212.83,302.68,59.970,1497596404,"201051344001230","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,732508.4,732508.4,10075,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596418,2109165.00
06/16/2017 03:00,2,0.000,ALERT,213.29,302.98,59.954,1497596404,"201051344000582","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,721959.3,721959.3,10060,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497596420,2109166.00
06/16/2017 03:00,2,0.000,ALERT,212.38,302.37,60.012,1497596404,"201051344000955","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,741220.7,741220.7,10079,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596422,2109167.00
06/16/2017 03:00,2,0.000,ALERT,211.93,298.77,59.938,1497596404,"274151322000094","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,816494.0,816494.0,10261,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596423,2109168.00
06/16/2017 03:00,2,0.000,ALERT,212.38,301.77,59.991,1497596404,"201051344000579","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,750499.5,750499.5,10058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596425,2109169.00
06/16/2017 03:00,2,0.000,ALERT,212.83,302.98,59.970,1497596404,"201051344000890","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,735199.2,735199.2,10070,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596427,2109170.00
06/16/2017 03:00,2,0.000,ALERT,213.06,302.68,59.928,1497596404,"201051344000438","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,737883.0,737883.0,10065,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596429,2109171.00
06/16/2017 03:00,2,0.000,ALERT,213.06,302.07,59.965,1497596404,"201051344000417","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,675033.1,675033.1,10097,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596431,2109172.00
06/16/2017 03:00,2,0.000,ALERT,211.93,299.97,59.954,1497596404,"274151322000083","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,984145.1,984145.1,10009,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596433,2109173.00
06/16/2017 03:00,2,0.000,ALERT,212.16,299.37,59.959,1497596404,"274151322000076","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1049818.3,1049818.3,10000,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497596435,2109174.00
06/16/2017 03:00,2,0.000,ALERT,212.61,302.07,59.954,1497596404,"201051344000868","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,730763.8,730763.8,10071,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596436,2109175.00
06/16/2017 03:00,2,0.000,ALERT,211.48,299.97,59.944,1497596404,"274151322000095","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1039649.0,1039649.0,10016,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596438,2109176.00
06/16/2017 03:00,2,0.000,ALERT,212.38,301.17,59.954,1497596404,"201051344000988","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,647121.4,647121.4,10079,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596440,2109177.00
06/16/2017 03:00,2,0.000,ALERT,212.83,302.07,59.970,1497596404,"201051344001025","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,737570.7,737570.7,10079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596442,2109178.00
06/16/2017 03:00,2,0.000,ALERT,212.61,301.47,59.981,1497596404,"201051344000458","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,742603.2,742603.2,10052,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596444,2109179.00
06/16/2017 03:00,2,0.000,ALERT,213.29,301.47,59.933,1497596404,"201051344000853","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,743377.6,743377.6,10065,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596445,2109180.00
06/16/2017 03:00,2,0.000,ALERT,213.51,302.68,59.922,1497596404,"201051344000685","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,737883.7,737883.7,10086,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596447,2109181.00
06/16/2017 03:00,2,0.000,ALERT,213.06,301.77,59.949,1497596404,"201051344000917","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,734480.0,734480.0,10073,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596449,2109182.00
06/16/2017 03:00,2,0.000,ALERT,212.83,302.37,59.949,1497596404,"201051344001145","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,742512.4,742512.4,10064,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596451,2109183.00
06/16/2017 03:00,2,0.000,ALERT,213.06,301.47,59.954,1497596404,"201051344000651","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,731020.7,731020.7,10072,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596453,2109184.00
06/16/2017 03:00,2,0.000,ALERT,211.48,299.37,59.933,1497596404,"274151322000088","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,943751.2,943751.2,10010,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596454,2109185.00
06/16/2017 03:00,2,0.000,ALERT,212.38,298.77,59.944,1497596404,"274151322000068","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,816986.8,816986.8,10276,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596456,2109186.00
06/16/2017 03:00,2,0.000,ALERT,212.61,302.07,59.917,1497596404,"201051344001135","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,726468.6,726468.6,10057,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596458,2109187.00
06/16/2017 03:00,2,0.000,ALERT,212.38,302.07,59.933,1497596404,"201051344000594","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,745460.6,745460.6,10062,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596460,2109188.00
06/16/2017 03:00,2,0.000,ALERT,213.06,302.07,59.954,1497596404,"201051344001203","219011344069620",0.00,18.00,0,300.27,305.68,0.0,0.0,0.000,735838.9,735838.9,10097,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596462,2109189.00
06/16/2017 03:00,2,0.000,ALERT,211.70,299.67,59.981,1497596404,"274151322000054","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,960881.8,960881.8,9993,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596463,2109190.00
06/16/2017 03:00,2,0.000,ALERT,212.83,301.17,59.949,1497596404,"201051344000867","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,729639.9,729639.9,10093,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596465,2109191.00
06/16/2017 03:00,2,0.000,ALERT,212.83,302.07,59.949,1497596404,"201051344001093","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,734315.6,734315.6,10089,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596467,2109192.00
06/16/2017 03:00,2,0.000,ALERT,212.83,301.77,59.944,1497596404,"201051344000900","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,751129.8,751129.8,10067,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596469,2109193.00
06/16/2017 03:00,2,0.000,ALERT,212.83,300.87,59.954,1497596404,"201051344000648","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,739563.0,739563.0,10057,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596471,2109194.00
06/16/2017 03:00,2,0.000,ALERT,212.83,302.07,59.944,1497596404,"201051344000569","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,753289.9,753289.9,10043,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596473,2109195.00
06/16/2017 03:00,2,0.000,ALERT,212.61,301.77,59.949,1497596404,"201051344000983","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,743854.1,743854.1,10067,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596474,2109196.00
06/16/2017 03:00,2,0.000,ALERT,212.83,301.47,59.954,1497596404,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,728952.8,728952.8,10071,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497596476,2109197.00
06/16/2017 03:00,2,0.000,ALERT,213.29,302.37,59.949,1497596404,"201051344000576","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,743474.5,743474.5,10067,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596478,2109198.00
06/16/2017 03:00,2,0.000,ALERT,211.70,299.07,59.938,1497596404,"274151322000087","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,934365.1,934365.1,10157,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497596480,2109199.00
06/16/2017 03:15,2,0.000,ALERT,212.83,300.87,60.034,1497597303,"201051344000645","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,742439.5,742439.5,10056,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497597305,2109200.00
06/16/2017 03:15,2,0.000,ALERT,211.70,299.67,60.012,1497597303,"274151322000085","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,956841.9,956841.9,10004,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497597307,2109201.00
06/16/2017 03:15,2,0.000,ALERT,213.29,300.87,60.007,1497597303,"201051344000633","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,729108.9,729108.9,10098,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597309,2109202.00
06/16/2017 03:15,2,0.000,ALERT,212.61,300.57,60.007,1497597303,"201051344000469","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,732288.1,732288.1,10070,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597310,2109203.00
06/16/2017 03:15,2,0.000,ALERT,212.38,302.37,60.007,1497597303,"201051344000646","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,727829.5,727829.5,10071,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497597312,2109204.00
06/16/2017 03:15,2,0.000,ALERT,211.25,299.37,60.007,1497597303,"274151322000052","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,994209.4,994209.4,10008,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597314,2109205.00
06/16/2017 03:15,2,0.000,ALERT,212.61,302.07,59.996,1497597303,"201051344000585","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,740085.4,740085.4,10069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597316,2109206.00
06/16/2017 03:15,2,0.000,ALERT,212.61,302.98,60.002,1497597303,"201051344001230","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,732508.4,732508.4,10077,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597318,2109207.00
06/16/2017 03:15,2,0.000,ALERT,213.29,303.58,60.002,1497597303,"201051344000582","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,721959.3,721959.3,10062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597319,2109208.00
06/16/2017 03:15,2,0.000,ALERT,212.38,302.68,60.034,1497597303,"201051344000955","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,741220.7,741220.7,10081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597321,2109209.00
06/16/2017 03:15,2,0.000,ALERT,211.70,298.77,59.996,1497597303,"274151322000094","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,816494.0,816494.0,10263,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597323,2109210.00
06/16/2017 03:15,2,0.000,ALERT,212.38,301.77,60.007,1497597303,"201051344000579","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,750499.5,750499.5,10060,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597325,2109211.00
06/16/2017 03:15,2,0.000,ALERT,212.38,302.68,60.002,1497597303,"201051344000890","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,735199.2,735199.2,10072,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597327,2109212.00
06/16/2017 03:15,2,0.000,ALERT,212.61,302.07,60.034,1497597303,"201051344000438","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,737883.0,737883.0,10067,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597328,2109213.00
06/16/2017 03:15,2,0.000,ALERT,213.06,302.07,60.002,1497597303,"201051344000417","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,675033.1,675033.1,10099,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597330,2109214.00
06/16/2017 03:15,2,0.000,ALERT,211.48,299.67,60.002,1497597303,"274151322000083","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,984145.1,984145.1,10011,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597332,2109215.00
06/16/2017 03:15,2,0.000,ALERT,212.16,299.67,59.996,1497597303,"274151322000076","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,1049818.3,1049818.3,10002,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497597334,2109216.00
06/16/2017 03:15,2,0.000,ALERT,212.38,301.47,60.002,1497597303,"201051344000868","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,730763.8,730763.8,10073,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597336,2109217.00
06/16/2017 03:15,2,0.000,ALERT,211.25,299.97,59.975,1497597303,"274151322000095","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1039649.0,1039649.0,10018,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597338,2109218.00
06/16/2017 03:15,2,0.000,ALERT,212.38,301.17,60.012,1497597303,"201051344000988","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,647121.4,647121.4,10081,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597339,2109219.00
06/16/2017 03:15,2,0.000,ALERT,212.61,301.47,60.034,1497597303,"201051344001025","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,737570.7,737570.7,10081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597341,2109220.00
06/16/2017 03:15,2,0.000,ALERT,212.16,301.17,60.002,1497597303,"201051344000458","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,742603.2,742603.2,10054,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497597343,2109221.00
06/16/2017 03:15,2,0.000,ALERT,212.83,300.87,60.023,1497597303,"201051344000853","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,743377.6,743377.6,10067,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497597345,2109222.00
06/16/2017 03:15,2,0.000,ALERT,212.83,302.37,60.002,1497597303,"201051344000685","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,737883.7,737883.7,10088,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497597347,2109223.00
06/16/2017 03:15,2,0.000,ALERT,212.61,301.77,60.002,1497597303,"201051344000917","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,734480.0,734480.0,10075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597348,2109224.00
06/16/2017 03:15,2,0.000,ALERT,213.29,303.28,59.991,1497597303,"201051344001145","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,742512.4,742512.4,10066,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597350,2109225.00
06/16/2017 03:15,2,0.000,ALERT,212.61,301.47,60.007,1497597303,"201051344000651","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,731020.7,731020.7,10074,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597352,2109226.00
06/16/2017 03:15,2,0.000,ALERT,211.48,300.27,60.012,1497597303,"274151322000088","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,943751.2,943751.2,10012,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597354,2109227.00
06/16/2017 03:15,2,0.000,ALERT,212.38,298.47,60.002,1497597303,"274151322000068","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,816986.8,816986.8,10278,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597356,2109228.00
06/16/2017 03:15,2,0.000,ALERT,212.16,302.07,60.007,1497597303,"201051344001135","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,726468.6,726468.6,10059,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597357,2109229.00
06/16/2017 03:15,2,0.000,ALERT,212.16,302.07,60.002,1497597303,"201051344000594","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,745460.6,745460.6,10064,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597359,2109230.00
06/16/2017 03:15,2,0.000,ALERT,213.06,302.37,59.986,1497597303,"201051344001203","219011344069620",0.00,18.00,0,299.97,305.68,0.0,0.0,0.000,735838.9,735838.9,10099,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497597361,2109231.00
06/16/2017 03:15,2,0.000,ALERT,211.25,299.07,59.991,1497597303,"274151322000054","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,960881.8,960881.8,9995,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597363,2109232.00
