ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 03:15,2,0.000,ALERT,212.61,301.17,60.002,1497597303,"201051344000867","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,729639.9,729639.9,10095,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597365,2109233.00
06/16/2017 03:15,2,0.000,ALERT,212.83,302.37,59.986,1497597303,"201051344001093","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,734315.6,734315.6,10091,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597366,2109234.00
06/16/2017 03:15,2,0.000,ALERT,212.16,301.17,59.959,1497597303,"201051344000900","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,751129.8,751129.8,10069,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597368,2109235.00
06/16/2017 03:15,2,0.000,ALERT,212.61,300.57,60.002,1497597303,"201051344000648","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,739563.0,739563.0,10059,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597370,2109236.00
06/16/2017 03:15,2,0.000,ALERT,212.61,301.77,59.996,1497597303,"201051344000569","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,753289.9,753289.9,10045,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597372,2109237.00
06/16/2017 03:15,2,0.000,ALERT,212.38,301.17,60.028,1497597303,"201051344000983","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,743854.1,743854.1,10069,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597374,2109238.00
06/16/2017 03:15,2,0.000,ALERT,212.61,301.17,60.028,1497597303,"201051344001158","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,728952.8,728952.8,10073,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597376,2109239.00
06/16/2017 03:15,2,0.000,ALERT,212.83,301.77,60.002,1497597303,"201051344000576","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,743474.5,743474.5,10069,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597377,2109240.00
06/16/2017 03:15,2,0.000,ALERT,211.70,299.07,59.996,1497597303,"274151322000087","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,934365.1,934365.1,10159,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497597379,2109241.00
06/16/2017 03:30,2,0.000,ALERT,213.06,301.17,59.965,1497598203,"201051344000645","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,742439.5,742439.5,10058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497598205,2109242.00
06/16/2017 03:30,2,0.000,ALERT,211.93,299.97,59.959,1497598203,"274151322000085","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,956841.9,956841.9,10006,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598207,2109243.00
06/16/2017 03:30,2,0.000,ALERT,213.29,301.47,59.970,1497598203,"201051344000633","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,729108.9,729108.9,10100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598209,2109244.00
06/16/2017 03:30,2,0.000,ALERT,212.61,301.47,59.959,1497598203,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,732288.1,732288.1,10072,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598211,2109245.00
06/16/2017 03:30,2,0.000,ALERT,212.61,302.68,59.959,1497598203,"201051344000646","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,727829.5,727829.5,10073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598212,2109246.00
06/16/2017 03:30,2,0.000,ALERT,211.70,300.87,59.959,1497598203,"274151322000052","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,994209.4,994209.4,10010,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598214,2109247.00
06/16/2017 03:30,2,0.000,ALERT,212.83,302.37,59.954,1497598203,"201051344000585","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,740085.4,740085.4,10071,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598216,2109248.00
06/16/2017 03:30,2,0.000,ALERT,212.83,303.28,59.970,1497598203,"201051344001230","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,732508.4,732508.4,10079,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598218,2109249.00
06/16/2017 03:30,2,0.000,ALERT,213.29,303.28,59.965,1497598203,"201051344000582","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,721959.3,721959.3,10064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497598220,2109250.00
06/16/2017 03:30,2,0.000,ALERT,212.61,302.98,59.944,1497598203,"201051344000955","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,741220.7,741220.7,10083,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598222,2109251.00
06/16/2017 03:30,2,0.000,ALERT,211.93,299.67,59.959,1497598203,"274151322000094","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,816494.0,816494.0,10265,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598223,2109252.00
06/16/2017 03:30,2,0.000,ALERT,212.61,302.37,59.965,1497598203,"201051344000579","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,750499.5,750499.5,10062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497598225,2109253.00
06/16/2017 03:30,2,0.000,ALERT,212.61,302.98,59.965,1497598203,"201051344000890","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,735199.2,735199.2,10074,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598227,2109254.00
06/16/2017 03:30,2,0.000,ALERT,213.06,302.68,59.970,1497598203,"201051344000438","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,737883.0,737883.0,10069,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598229,2109255.00
06/16/2017 03:30,2,0.000,ALERT,213.06,302.37,59.975,1497598203,"201051344000417","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,675033.1,675033.1,10101,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598231,2109256.00
06/16/2017 03:30,2,0.000,ALERT,211.93,299.97,59.959,1497598203,"274151322000083","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,984145.1,984145.1,10013,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598232,2109257.00
06/16/2017 03:30,2,0.000,ALERT,212.61,299.97,59.965,1497598203,"274151322000076","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1049818.3,1049818.3,10004,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598234,2109258.00
06/16/2017 03:30,2,0.000,ALERT,212.61,302.37,59.965,1497598203,"201051344000868","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,730763.8,730763.8,10075,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598236,2109259.00
06/16/2017 03:30,2,0.000,ALERT,211.70,300.57,59.965,1497598203,"274151322000095","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1039649.0,1039649.0,10020,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598238,2109260.00
06/16/2017 03:30,2,0.000,ALERT,212.61,301.77,59.970,1497598203,"201051344000988","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,647121.4,647121.4,10083,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598240,2109261.00
06/16/2017 03:30,2,0.000,ALERT,212.61,301.77,59.970,1497598203,"201051344001025","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,737570.7,737570.7,10083,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497598241,2109262.00
06/16/2017 03:30,2,0.000,ALERT,212.38,301.47,59.965,1497598203,"201051344000458","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,742603.2,742603.2,10056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497598243,2109263.00
06/16/2017 03:30,2,0.000,ALERT,213.06,301.47,59.975,1497598203,"201051344000853","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,743377.6,743377.6,10069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598245,2109264.00
06/16/2017 03:30,2,0.000,ALERT,213.06,302.68,59.970,1497598203,"201051344000685","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,737883.7,737883.7,10090,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598247,2109265.00
06/16/2017 03:30,2,0.000,ALERT,212.61,301.77,59.970,1497598203,"201051344000917","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,734480.0,734480.0,10077,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598248,2109266.00
06/16/2017 03:30,2,0.000,ALERT,213.06,302.98,59.991,1497598203,"201051344001145","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,742512.4,742512.4,10068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598250,2109267.00
06/16/2017 03:30,2,0.000,ALERT,212.61,301.47,59.965,1497598203,"201051344000651","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,731020.7,731020.7,10076,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598252,2109268.00
06/16/2017 03:30,2,0.000,ALERT,211.48,299.97,59.981,1497598203,"274151322000088","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,943751.2,943751.2,10014,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598254,2109269.00
06/16/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1497598203,"274151322000068","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,816986.8,816986.8,10280,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598256,2109270.00
06/16/2017 03:30,2,0.000,ALERT,212.38,302.07,59.938,1497598203,"201051344001135","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,726468.6,726468.6,10061,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598258,2109271.00
06/16/2017 03:30,2,0.000,ALERT,212.38,302.37,59.996,1497598203,"201051344000594","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,745460.6,745460.6,10066,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598260,2109272.00
06/16/2017 03:30,2,0.000,ALERT,212.83,302.37,59.981,1497598203,"201051344001203","219011344069620",0.00,18.00,0,300.27,305.98,0.0,0.0,0.000,735838.9,735838.9,10101,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497598261,2109273.00
06/16/2017 03:30,2,0.000,ALERT,211.70,300.57,59.981,1497598203,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,960881.8,960881.8,9997,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598263,2109274.00
06/16/2017 03:30,2,0.000,ALERT,212.83,301.47,59.981,1497598203,"201051344000867","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,729639.9,729639.9,10097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598265,2109275.00
06/16/2017 03:30,2,0.000,ALERT,212.83,302.37,59.975,1497598203,"201051344001093","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,734315.6,734315.6,10093,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598267,2109276.00
06/16/2017 03:30,2,0.000,ALERT,212.16,301.17,59.975,1497598203,"201051344000900","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,751129.8,751129.8,10071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598269,2109277.00
06/16/2017 03:30,2,0.000,ALERT,212.83,301.17,59.991,1497598203,"201051344000648","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,739563.0,739563.0,10061,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598270,2109278.00
06/16/2017 03:30,2,0.000,ALERT,212.16,301.47,59.975,1497598203,"201051344000569","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,753289.9,753289.9,10047,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598272,2109279.00
06/16/2017 03:30,2,0.000,ALERT,212.61,301.77,59.949,1497598203,"201051344000983","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,743854.1,743854.1,10071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598274,2109280.00
06/16/2017 03:30,2,0.000,ALERT,212.38,300.87,59.981,1497598203,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,728952.8,728952.8,10075,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497598276,2109281.00
06/16/2017 03:30,2,0.000,ALERT,212.83,301.47,59.975,1497598203,"201051344000576","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,743474.5,743474.5,10071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598278,2109282.00
06/16/2017 03:30,2,0.000,ALERT,212.16,299.07,59.975,1497598203,"274151322000087","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,934365.1,934365.1,10161,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497598280,2109283.00
06/16/2017 03:45,2,0.000,ALERT,213.06,301.77,59.917,1497599103,"201051344000645","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,742439.5,742439.5,10060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599105,2109284.00
06/16/2017 03:45,2,0.000,ALERT,211.93,299.67,59.996,1497599103,"274151322000085","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,956841.9,956841.9,10008,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599107,2109285.00
06/16/2017 03:45,2,0.000,ALERT,213.06,301.47,59.949,1497599103,"201051344000633","219011344069620",0.00,18.00,0,297.26,302.98,0.0,0.0,0.000,729108.9,729108.9,10102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599109,2109286.00
06/16/2017 03:45,2,0.000,ALERT,212.83,301.77,59.949,1497599103,"201051344000469","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,732288.1,732288.1,10074,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599111,2109287.00
06/16/2017 03:45,2,0.000,ALERT,212.16,302.37,59.996,1497599103,"201051344000646","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,727829.5,727829.5,10075,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599112,2109288.00
06/16/2017 03:45,2,0.000,ALERT,211.70,300.57,59.933,1497599103,"274151322000052","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,994209.4,994209.4,10012,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599114,2109289.00
06/16/2017 03:45,2,0.000,ALERT,213.06,302.98,59.944,1497599103,"201051344000585","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,740085.4,740085.4,10073,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497599116,2109290.00
06/16/2017 03:45,2,0.000,ALERT,212.61,302.68,59.959,1497599103,"201051344001230","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,732508.4,732508.4,10081,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497599118,2109291.00
06/16/2017 03:45,2,0.000,ALERT,213.29,303.58,59.959,1497599103,"201051344000582","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,721959.3,721959.3,10066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497599119,2109292.00
06/16/2017 03:45,2,0.000,ALERT,212.16,302.37,59.959,1497599103,"201051344000955","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,741220.7,741220.7,10085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497599121,2109293.00
06/16/2017 03:45,2,0.000,ALERT,211.70,299.37,59.954,1497599103,"274151322000094","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,816494.0,816494.0,10267,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599123,2109294.00
06/16/2017 03:45,2,0.000,ALERT,212.38,302.37,59.949,1497599103,"201051344000579","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,750499.5,750499.5,10064,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599125,2109295.00
06/16/2017 03:45,2,0.000,ALERT,212.61,303.28,59.954,1497599103,"201051344000890","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,735199.2,735199.2,10076,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599127,2109296.00
06/16/2017 03:45,2,0.000,ALERT,212.61,302.37,59.954,1497599103,"201051344000438","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,737883.0,737883.0,10071,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599128,2109297.00
06/16/2017 03:45,2,0.000,ALERT,212.83,302.07,59.959,1497599103,"201051344000417","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,675033.1,675033.1,10103,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599130,2109298.00
06/16/2017 03:45,2,0.000,ALERT,211.93,300.57,59.949,1497599103,"274151322000083","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,984145.1,984145.1,10015,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599132,2109299.00
06/16/2017 03:45,2,0.000,ALERT,212.38,300.57,59.944,1497599103,"274151322000076","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,1049818.3,1049818.3,10006,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599134,2109300.00
06/16/2017 03:45,2,0.000,ALERT,212.61,302.37,59.922,1497599103,"201051344000868","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,730763.8,730763.8,10077,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599136,2109301.00
06/16/2017 03:45,2,0.000,ALERT,211.70,300.57,59.991,1497599103,"274151322000095","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1039649.0,1039649.0,10022,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599138,2109302.00
06/16/2017 03:45,2,0.000,ALERT,212.38,301.47,59.954,1497599103,"201051344000988","219011344069620",0.00,19.00,0,296.66,303.58,0.0,0.0,0.000,647121.4,647121.4,10085,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599140,2109303.00
06/16/2017 03:45,2,0.000,ALERT,212.61,302.07,59.938,1497599103,"201051344001025","219011344069620",0.00,18.00,0,299.07,305.08,0.0,0.0,0.000,737570.7,737570.7,10085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599141,2109304.00
06/16/2017 03:45,2,0.000,ALERT,212.16,301.47,59.996,1497599103,"201051344000458","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,742603.2,742603.2,10058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599143,2109305.00
06/16/2017 03:45,2,0.000,ALERT,213.06,301.47,59.959,1497599103,"201051344000853","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,743377.6,743377.6,10071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599145,2109306.00
06/16/2017 03:45,2,0.000,ALERT,213.06,302.68,59.959,1497599103,"201051344000685","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,737883.7,737883.7,10092,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599147,2109307.00
06/16/2017 03:45,2,0.000,ALERT,212.61,301.77,59.959,1497599103,"201051344000917","219011344069620",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,734480.0,734480.0,10079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599149,2109308.00
06/16/2017 03:45,2,0.000,ALERT,213.06,302.98,59.965,1497599103,"201051344001145","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,742512.4,742512.4,10070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599150,2109309.00
06/16/2017 03:45,2,0.000,ALERT,212.83,301.77,59.965,1497599103,"201051344000651","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,731020.7,731020.7,10078,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497599152,2109310.00
06/16/2017 03:45,2,0.000,ALERT,211.25,299.67,59.954,1497599103,"274151322000088","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,943751.2,943751.2,10016,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497599154,2109311.00
06/16/2017 03:45,2,0.000,ALERT,212.61,299.37,59.959,1497599103,"274151322000068","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,816986.8,816986.8,10282,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599156,2109312.00
06/16/2017 03:45,2,0.000,ALERT,212.38,302.68,59.970,1497599103,"201051344001135","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,726468.6,726468.6,10063,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497599157,2109313.00
06/16/2017 03:45,2,0.000,ALERT,212.16,302.07,59.954,1497599103,"201051344000594","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,745460.6,745460.6,10068,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599159,2109314.00
06/16/2017 03:45,2,0.000,ALERT,212.83,302.68,59.954,1497599103,"201051344001203","219011344069620",0.00,18.30,0,299.67,305.98,0.0,0.0,0.000,735838.9,735838.9,10103,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599161,2109315.00
06/16/2017 03:45,2,0.000,ALERT,211.48,300.87,59.949,1497599103,"274151322000054","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,960881.8,960881.8,9999,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497599163,2109316.00
06/16/2017 03:45,2,0.000,ALERT,212.61,301.17,59.912,1497599103,"201051344000867","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,729639.9,729639.9,10099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599165,2109317.00
06/16/2017 03:45,2,0.000,ALERT,212.61,302.37,59.938,1497599103,"201051344001093","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,734315.6,734315.6,10095,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599166,2109318.00
06/16/2017 03:45,2,0.000,ALERT,212.38,301.77,59.996,1497599103,"201051344000900","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,751129.8,751129.8,10073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599168,2109319.00
06/16/2017 03:45,2,0.000,ALERT,212.61,300.87,59.959,1497599103,"201051344000648","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,739563.0,739563.0,10063,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599170,2109320.00
06/16/2017 03:45,2,0.000,ALERT,212.61,302.37,59.965,1497599103,"201051344000569","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,753289.9,753289.9,10049,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599172,2109321.00
06/16/2017 03:45,2,0.000,ALERT,212.38,301.77,59.959,1497599103,"201051344000983","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,743854.1,743854.1,10073,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497599174,2109322.00
06/16/2017 03:45,2,0.000,ALERT,212.61,301.47,59.975,1497599103,"201051344001158","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,728952.8,728952.8,10077,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497599175,2109323.00
06/16/2017 03:45,2,0.000,ALERT,213.06,302.07,59.975,1497599103,"201051344000576","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,743474.5,743474.5,10073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599177,2109324.00
06/16/2017 03:45,2,0.000,ALERT,211.93,299.37,59.965,1497599103,"274151322000087","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,934365.1,934365.1,10163,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497599179,2109325.00
06/16/2017 04:00,2,0.000,ALERT,212.61,300.87,59.996,1497600003,"201051344000645","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,742439.5,742439.5,10062,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600005,2109326.00
06/16/2017 04:00,2,0.000,ALERT,211.70,299.37,59.991,1497600003,"274151322000085","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,956841.9,956841.9,10010,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600007,2109327.00
06/16/2017 04:00,2,0.000,ALERT,212.83,300.57,59.954,1497600003,"201051344000633","219011344069620",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,729108.9,729108.9,10104,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600008,2109328.00
06/16/2017 04:00,2,0.000,ALERT,211.93,300.27,60.002,1497600003,"201051344000469","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,732288.1,732288.1,10076,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600010,2109329.00
06/16/2017 04:00,2,0.000,ALERT,212.38,302.98,60.002,1497600003,"201051344000646","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,727829.5,727829.5,10077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600012,2109330.00
06/16/2017 04:00,2,0.000,ALERT,211.03,298.47,59.986,1497600003,"274151322000052","219011344069620",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,994209.4,994209.4,10014,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600014,2109331.00
06/16/2017 04:00,2,0.000,ALERT,212.61,302.98,59.996,1497600003,"201051344000585","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,740085.4,740085.4,10075,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600016,2109332.00
06/16/2017 04:00,2,0.000,ALERT,212.38,303.28,59.981,1497600003,"201051344001230","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,732508.4,732508.4,10083,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600018,2109333.00
06/16/2017 04:00,2,0.000,ALERT,212.83,303.58,59.996,1497600003,"201051344000582","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,721959.3,721959.3,10068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600019,2109334.00
06/16/2017 04:00,2,0.000,ALERT,212.16,302.68,60.007,1497600003,"201051344000955","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,741220.7,741220.7,10087,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600021,2109335.00
06/16/2017 04:00,2,0.000,ALERT,211.48,298.77,59.991,1497600003,"274151322000094","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,816494.0,816494.0,10269,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600023,2109336.00
06/16/2017 04:00,2,0.000,ALERT,212.16,301.17,59.991,1497600003,"201051344000579","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,750499.5,750499.5,10066,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600025,2109337.00
06/16/2017 04:00,2,0.000,ALERT,212.38,303.28,60.002,1497600003,"201051344000890","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,735199.2,735199.2,10078,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600026,2109338.00
06/16/2017 04:00,2,0.000,ALERT,212.61,302.68,59.954,1497600003,"201051344000438","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,737883.0,737883.0,10073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600028,2109339.00
06/16/2017 04:00,2,0.000,ALERT,212.61,302.37,59.981,1497600003,"201051344000417","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,675033.1,675033.1,10105,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600030,2109340.00
06/16/2017 04:00,2,0.000,ALERT,211.48,300.27,59.986,1497600003,"274151322000083","219011344069620",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,984145.1,984145.1,10017,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600032,2109341.00
06/16/2017 04:00,2,0.000,ALERT,212.16,299.37,59.991,1497600003,"274151322000076","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,1049818.3,1049818.3,10008,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600034,2109342.00
06/16/2017 04:00,2,0.000,ALERT,211.93,301.47,60.012,1497600003,"201051344000868","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,730763.8,730763.8,10079,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600035,2109343.00
06/16/2017 04:00,2,0.000,ALERT,211.48,300.27,59.986,1497600003,"274151322000095","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,1039649.0,1039649.0,10024,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600037,2109344.00
06/16/2017 04:00,2,0.000,ALERT,212.16,301.17,59.991,1497600003,"201051344000988","219011344069620",0.00,18.70,0,296.96,303.28,0.0,0.0,0.000,647121.4,647121.4,10087,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600039,2109345.00
06/16/2017 04:00,2,0.000,ALERT,212.16,302.07,59.991,1497600003,"201051344001025","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,737570.7,737570.7,10087,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600041,2109346.00
06/16/2017 04:00,2,0.000,ALERT,212.16,301.17,59.975,1497600003,"201051344000458","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,742603.2,742603.2,10060,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600043,2109347.00
06/16/2017 04:00,2,0.000,ALERT,212.83,301.17,59.981,1497600003,"201051344000853","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,743377.6,743377.6,10073,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600044,2109348.00
06/16/2017 04:00,2,0.000,ALERT,212.61,302.68,59.986,1497600003,"201051344000685","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,737883.7,737883.7,10094,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600046,2109349.00
06/16/2017 04:00,2,0.000,ALERT,212.61,302.68,59.981,1497600003,"201051344000917","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,734480.0,734480.0,10081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600048,2109350.00
06/16/2017 04:00,2,0.000,ALERT,212.83,303.28,59.981,1497600003,"201051344001145","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,742512.4,742512.4,10072,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600050,2109351.00
06/16/2017 04:00,2,0.000,ALERT,212.38,301.77,59.981,1497600003,"201051344000651","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,731020.7,731020.7,10080,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600052,2109352.00
06/16/2017 04:00,2,0.000,ALERT,211.25,299.97,59.949,1497600003,"274151322000088","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,943751.2,943751.2,10018,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600053,2109353.00
06/16/2017 04:00,2,0.000,ALERT,212.16,298.17,59.975,1497600003,"274151322000068","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,816986.8,816986.8,10284,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600055,2109354.00
06/16/2017 04:00,2,0.000,ALERT,211.93,302.37,59.986,1497600003,"201051344001135","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,726468.6,726468.6,10065,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600057,2109355.00
06/16/2017 04:00,2,0.000,ALERT,212.16,301.77,59.975,1497600003,"201051344000594","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,745460.6,745460.6,10070,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600059,2109356.00
06/16/2017 04:00,2,0.000,ALERT,212.61,302.37,59.986,1497600003,"201051344001203","219011344069620",0.00,18.30,0,300.57,305.98,0.0,0.0,0.000,735838.9,735838.9,10105,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600061,2109357.00
06/16/2017 04:00,2,0.000,ALERT,211.48,299.07,59.975,1497600003,"274151322000054","219011344069620",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,960881.8,960881.8,10001,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600062,2109358.00
06/16/2017 04:00,2,0.000,ALERT,212.38,300.57,59.986,1497600003,"201051344000867","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,729639.9,729639.9,10101,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600064,2109359.00
06/16/2017 04:00,2,0.000,ALERT,212.38,302.68,59.981,1497600003,"201051344001093","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,734315.6,734315.6,10097,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600066,2109360.00
06/16/2017 04:00,2,0.000,ALERT,212.16,300.87,59.986,1497600003,"201051344000900","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,751129.8,751129.8,10075,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600068,2109361.00
06/16/2017 04:00,2,0.000,ALERT,212.61,300.57,59.991,1497600003,"201051344000648","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,739563.0,739563.0,10065,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600070,2109362.00
06/16/2017 04:00,2,0.000,ALERT,212.16,301.17,59.981,1497600003,"201051344000569","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,753289.9,753289.9,10051,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600071,2109363.00
06/16/2017 04:00,2,0.000,ALERT,212.38,301.47,59.986,1497600003,"201051344000983","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,743854.1,743854.1,10075,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600073,2109364.00
06/16/2017 04:00,2,0.000,ALERT,212.38,300.87,59.965,1497600003,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,728952.8,728952.8,10079,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600075,2109365.00
06/16/2017 04:00,2,0.000,ALERT,212.38,300.87,59.986,1497600003,"201051344000576","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,743474.5,743474.5,10075,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600077,2109366.00
06/16/2017 04:00,2,0.000,ALERT,211.70,299.37,59.975,1497600003,"274151322000087","219011344069620",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,934365.1,934365.1,10165,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600079,2109367.00
06/16/2017 04:15,2,0.000,ALERT,213.06,301.47,59.981,1497600903,"201051344000645","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,742439.5,742439.5,10064,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600905,2109368.00
06/16/2017 04:15,2,0.000,ALERT,212.16,299.97,59.938,1497600903,"274151322000085","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,956841.9,956841.9,10012,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600907,2109369.00
06/16/2017 04:15,2,0.000,ALERT,212.83,301.17,59.981,1497600903,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,729108.9,729108.9,10106,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600909,2109370.00
06/16/2017 04:15,2,0.000,ALERT,212.38,301.77,59.975,1497600903,"201051344000469","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,732288.1,732288.1,10078,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600911,2109371.00
06/16/2017 04:15,2,0.000,ALERT,211.93,301.77,59.970,1497600903,"201051344000646","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,727829.5,727829.5,10079,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600913,2109372.00
06/16/2017 04:15,2,0.000,ALERT,211.48,300.57,59.965,1497600903,"274151322000052","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,994209.4,994209.4,10016,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600915,2109373.00
06/16/2017 04:15,2,0.000,ALERT,212.83,302.98,59.975,1497600903,"201051344000585","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,740085.4,740085.4,10077,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600916,2109374.00
06/16/2017 04:15,2,0.000,ALERT,212.16,302.37,59.981,1497600903,"201051344001230","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,732508.4,732508.4,10085,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600918,2109375.00
06/16/2017 04:15,2,0.000,ALERT,213.06,303.28,59.970,1497600903,"201051344000582","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,721959.3,721959.3,10070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600920,2109376.00
