ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 04:15,2,0.000,ALERT,212.16,302.68,59.959,1497600903,"201051344000955","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,741220.7,741220.7,10089,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600922,2109377.00
06/16/2017 04:15,2,0.000,ALERT,211.70,299.67,59.959,1497600903,"274151322000094","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,816494.0,816494.0,10271,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600923,2109378.00
06/16/2017 04:15,2,0.000,ALERT,212.38,302.37,59.938,1497600903,"201051344000579","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,750499.5,750499.5,10068,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600925,2109379.00
06/16/2017 04:15,2,0.000,ALERT,212.61,303.28,59.959,1497600903,"201051344000890","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,735199.2,735199.2,10080,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600927,2109380.00
06/16/2017 04:15,2,0.000,ALERT,212.61,302.37,59.959,1497600903,"201051344000438","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,737883.0,737883.0,10075,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600929,2109381.00
06/16/2017 04:15,2,0.000,ALERT,212.61,302.07,59.965,1497600903,"201051344000417","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,675033.1,675033.1,10107,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600931,2109382.00
06/16/2017 04:15,2,0.000,ALERT,211.93,300.57,59.970,1497600903,"274151322000083","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,984145.1,984145.1,10019,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600933,2109383.00
06/16/2017 04:15,2,0.000,ALERT,212.38,299.37,59.959,1497600903,"274151322000076","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1049818.3,1049818.3,10010,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600934,2109384.00
06/16/2017 04:15,2,0.000,ALERT,212.38,302.68,59.933,1497600903,"201051344000868","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,730763.8,730763.8,10081,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600936,2109385.00
06/16/2017 04:15,2,0.000,ALERT,211.70,300.87,59.965,1497600903,"274151322000095","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1039649.0,1039649.0,10026,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600938,2109386.00
06/16/2017 04:15,2,0.000,ALERT,211.93,301.47,59.970,1497600903,"201051344000988","219011344069620",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,647121.4,647121.4,10089,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600940,2109387.00
06/16/2017 04:15,2,0.000,ALERT,212.61,302.07,59.965,1497600903,"201051344001025","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,737570.7,737570.7,10089,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600942,2109388.00
06/16/2017 04:15,2,0.000,ALERT,212.38,302.07,59.965,1497600903,"201051344000458","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,742603.2,742603.2,10062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600943,2109389.00
06/16/2017 04:15,2,0.000,ALERT,212.83,301.47,60.002,1497600903,"201051344000853","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,743377.6,743377.6,10075,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600945,2109390.00
06/16/2017 04:15,2,0.000,ALERT,213.06,302.68,59.981,1497600903,"201051344000685","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,737883.7,737883.7,10096,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600947,2109391.00
06/16/2017 04:15,2,0.000,ALERT,212.61,301.77,59.965,1497600903,"201051344000917","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,734480.0,734480.0,10083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600949,2109392.00
06/16/2017 04:15,2,0.000,ALERT,212.83,302.68,59.970,1497600903,"201051344001145","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,742512.4,742512.4,10074,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600951,2109393.00
06/16/2017 04:15,2,0.000,ALERT,212.83,301.77,59.928,1497600903,"201051344000651","219011344069620",0.00,18.00,0,300.57,303.88,0.0,0.0,0.000,731020.7,731020.7,10082,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600953,2109394.00
06/16/2017 04:15,2,0.000,ALERT,211.48,299.37,59.959,1497600903,"274151322000088","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,943751.2,943751.2,10020,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600954,2109395.00
06/16/2017 04:15,2,0.000,ALERT,212.61,299.07,59.965,1497600903,"274151322000068","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,816986.8,816986.8,10286,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600956,2109396.00
06/16/2017 04:15,2,0.000,ALERT,212.38,302.07,59.970,1497600903,"201051344001135","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,726468.6,726468.6,10067,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600958,2109397.00
06/16/2017 04:15,2,0.000,ALERT,212.16,302.68,59.981,1497600903,"201051344000594","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,745460.6,745460.6,10072,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600960,2109398.00
06/16/2017 04:15,2,0.000,ALERT,212.83,302.68,59.981,1497600903,"201051344001203","219011344069620",0.00,18.30,0,300.87,305.98,0.0,0.0,0.000,735838.9,735838.9,10107,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600962,2109399.00
06/16/2017 04:15,2,0.000,ALERT,211.70,300.87,59.970,1497600903,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,960881.8,960881.8,10003,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600963,2109400.00
06/16/2017 04:15,2,0.000,ALERT,212.38,301.17,59.981,1497600903,"201051344000867","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,729639.9,729639.9,10103,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600965,2109401.00
06/16/2017 04:15,2,0.000,ALERT,212.83,302.98,59.970,1497600903,"201051344001093","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,734315.6,734315.6,10099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600967,2109402.00
06/16/2017 04:15,2,0.000,ALERT,212.16,301.77,59.981,1497600903,"201051344000900","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,751129.8,751129.8,10077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600969,2109403.00
06/16/2017 04:15,2,0.000,ALERT,212.38,301.17,59.975,1497600903,"201051344000648","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,739563.0,739563.0,10067,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497600971,2109404.00
06/16/2017 04:15,2,0.000,ALERT,212.16,302.07,59.944,1497600903,"201051344000569","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,753289.9,753289.9,10053,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600973,2109405.00
06/16/2017 04:15,2,0.000,ALERT,212.16,301.77,59.965,1497600903,"201051344000983","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,743854.1,743854.1,10077,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600975,2109406.00
06/16/2017 04:15,2,0.000,ALERT,212.38,301.47,59.938,1497600903,"201051344001158","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,728952.8,728952.8,10081,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600976,2109407.00
06/16/2017 04:15,2,0.000,ALERT,212.61,302.07,59.975,1497600903,"201051344000576","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,743474.5,743474.5,10077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600978,2109408.00
06/16/2017 04:15,2,0.000,ALERT,211.93,299.67,59.965,1497600903,"274151322000087","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,934365.1,934365.1,10167,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497600980,2109409.00
06/16/2017 04:30,2,0.000,ALERT,212.83,301.47,59.981,1497601803,"201051344000645","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,742439.5,742439.5,10066,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601805,2109410.00
06/16/2017 04:30,2,0.000,ALERT,211.70,299.37,59.965,1497601803,"274151322000085","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,956841.9,956841.9,10014,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601807,2109411.00
06/16/2017 04:30,2,0.000,ALERT,213.06,301.47,59.981,1497601803,"201051344000633","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,729108.9,729108.9,10108,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601808,2109412.00
06/16/2017 04:30,2,0.000,ALERT,212.38,301.47,59.933,1497601803,"201051344000469","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,732288.1,732288.1,10080,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601810,2109413.00
06/16/2017 04:30,2,0.000,ALERT,212.38,302.37,59.975,1497601803,"201051344000646","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,727829.5,727829.5,10081,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601812,2109414.00
06/16/2017 04:30,2,0.000,ALERT,211.70,300.57,59.954,1497601803,"274151322000052","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,994209.4,994209.4,10018,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601814,2109415.00
06/16/2017 04:30,2,0.000,ALERT,212.61,302.68,59.996,1497601803,"201051344000585","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,740085.4,740085.4,10079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601816,2109416.00
06/16/2017 04:30,2,0.000,ALERT,212.83,303.28,59.975,1497601803,"201051344001230","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,732508.4,732508.4,10087,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601818,2109417.00
06/16/2017 04:30,2,0.000,ALERT,213.29,303.88,60.028,1497601803,"201051344000582","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,721959.3,721959.3,10072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601819,2109418.00
06/16/2017 04:30,2,0.000,ALERT,212.16,302.68,59.975,1497601803,"201051344000955","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,741220.7,741220.7,10091,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601821,2109419.00
06/16/2017 04:30,2,0.000,ALERT,211.93,299.67,59.975,1497601803,"274151322000094","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,816494.0,816494.0,10273,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601823,2109420.00
06/16/2017 04:30,2,0.000,ALERT,212.61,302.68,59.954,1497601803,"201051344000579","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,750499.5,750499.5,10070,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601825,2109421.00
06/16/2017 04:30,2,0.000,ALERT,212.38,303.28,59.975,1497601803,"201051344000890","219011344069620",0.00,18.30,0,301.17,305.68,0.0,0.0,0.000,735199.2,735199.2,10082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601826,2109422.00
06/16/2017 04:30,2,0.000,ALERT,213.06,302.98,59.975,1497601803,"201051344000438","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,737883.0,737883.0,10077,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601828,2109423.00
06/16/2017 04:30,2,0.000,ALERT,212.83,302.37,59.975,1497601803,"201051344000417","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,675033.1,675033.1,10109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601830,2109424.00
06/16/2017 04:30,2,0.000,ALERT,211.70,300.57,59.975,1497601803,"274151322000083","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,984145.1,984145.1,10021,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601832,2109425.00
06/16/2017 04:30,2,0.000,ALERT,212.38,299.67,59.975,1497601803,"274151322000076","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1049818.3,1049818.3,10012,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601834,2109426.00
06/16/2017 04:30,2,0.000,ALERT,212.38,302.37,60.018,1497601803,"201051344000868","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,730763.8,730763.8,10083,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601836,2109427.00
06/16/2017 04:30,2,0.000,ALERT,211.70,300.57,59.970,1497601803,"274151322000095","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1039649.0,1039649.0,10028,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601837,2109428.00
06/16/2017 04:30,2,0.000,ALERT,212.38,301.77,60.002,1497601803,"201051344000988","219011344069620",0.00,18.70,0,297.26,303.58,0.0,0.0,0.000,647121.4,647121.4,10091,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601839,2109429.00
06/16/2017 04:30,2,0.000,ALERT,212.61,301.77,59.981,1497601803,"201051344001025","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,737570.7,737570.7,10091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601841,2109430.00
06/16/2017 04:30,2,0.000,ALERT,212.38,301.77,59.970,1497601803,"201051344000458","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,742603.2,742603.2,10064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601843,2109431.00
06/16/2017 04:30,2,0.000,ALERT,213.29,302.07,59.986,1497601803,"201051344000853","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,743377.6,743377.6,10077,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601845,2109432.00
06/16/2017 04:30,2,0.000,ALERT,213.06,302.68,59.975,1497601803,"201051344000685","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,737883.7,737883.7,10098,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601846,2109433.00
06/16/2017 04:30,2,0.000,ALERT,212.83,302.07,59.981,1497601803,"201051344000917","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,734480.0,734480.0,10085,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601848,2109434.00
06/16/2017 04:30,2,0.000,ALERT,213.06,303.28,59.986,1497601803,"201051344001145","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,742512.4,742512.4,10076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601850,2109435.00
06/16/2017 04:30,2,0.000,ALERT,212.83,302.07,59.996,1497601803,"201051344000651","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,731020.7,731020.7,10084,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601852,2109436.00
06/16/2017 04:30,2,0.000,ALERT,211.48,300.27,59.975,1497601803,"274151322000088","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,943751.2,943751.2,10022,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601854,2109437.00
06/16/2017 04:30,2,0.000,ALERT,212.61,299.37,59.991,1497601803,"274151322000068","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,816986.8,816986.8,10288,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601855,2109438.00
06/16/2017 04:30,2,0.000,ALERT,212.38,302.37,59.986,1497601803,"201051344001135","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,726468.6,726468.6,10069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601857,2109439.00
06/16/2017 04:30,2,0.000,ALERT,212.38,302.68,59.981,1497601803,"201051344000594","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,745460.6,745460.6,10074,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601859,2109440.00
06/16/2017 04:30,2,0.000,ALERT,212.83,302.37,59.986,1497601803,"201051344001203","219011344069620",0.00,18.30,0,300.57,306.28,0.0,0.0,0.000,735838.9,735838.9,10109,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601861,2109441.00
06/16/2017 04:30,2,0.000,ALERT,211.48,300.87,59.981,1497601803,"274151322000054","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,960881.8,960881.8,10005,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601862,2109442.00
06/16/2017 04:30,2,0.000,ALERT,212.61,301.47,59.986,1497601803,"201051344000867","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,729639.9,729639.9,10105,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601864,2109443.00
06/16/2017 04:30,2,0.000,ALERT,212.83,302.68,59.975,1497601803,"201051344001093","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,734315.6,734315.6,10101,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601866,2109444.00
06/16/2017 04:30,2,0.000,ALERT,212.38,301.77,59.981,1497601803,"201051344000900","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,751129.8,751129.8,10079,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601868,2109445.00
06/16/2017 04:30,2,0.000,ALERT,212.61,301.17,59.981,1497601803,"201051344000648","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,739563.0,739563.0,10069,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601870,2109446.00
06/16/2017 04:30,2,0.000,ALERT,212.38,302.37,59.965,1497601803,"201051344000569","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,753289.9,753289.9,10055,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497601872,2109447.00
06/16/2017 04:30,2,0.000,ALERT,212.38,302.37,59.986,1497601803,"201051344000983","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,743854.1,743854.1,10079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601874,2109448.00
06/16/2017 04:30,2,0.000,ALERT,212.61,301.77,59.991,1497601803,"201051344001158","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,728952.8,728952.8,10083,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601875,2109449.00
06/16/2017 04:30,2,0.000,ALERT,212.83,302.37,59.975,1497601803,"201051344000576","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,743474.5,743474.5,10079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601877,2109450.00
06/16/2017 04:30,2,0.000,ALERT,211.93,299.37,59.965,1497601803,"274151322000087","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,934365.1,934365.1,10169,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497601879,2109451.00
06/16/2017 04:45,2,0.000,ALERT,212.61,301.17,59.959,1497602704,"201051344000645","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,742439.5,742439.5,10068,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602706,2109452.00
06/16/2017 04:45,2,0.000,ALERT,211.70,299.97,59.959,1497602704,"274151322000085","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,956841.9,956841.9,10016,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602707,2109453.00
06/16/2017 04:45,2,0.000,ALERT,213.06,301.47,59.981,1497602704,"201051344000633","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,729108.9,729108.9,10110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602709,2109454.00
06/16/2017 04:45,2,0.000,ALERT,212.16,301.17,59.965,1497602704,"201051344000469","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,732288.1,732288.1,10082,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602711,2109455.00
06/16/2017 04:45,2,0.000,ALERT,212.16,302.37,59.970,1497602704,"201051344000646","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,727829.5,727829.5,10083,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602713,2109456.00
06/16/2017 04:45,2,0.000,ALERT,211.25,298.77,59.959,1497602704,"274151322000052","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,994209.4,994209.4,10020,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602714,2109457.00
06/16/2017 04:45,2,0.000,ALERT,212.38,302.68,60.002,1497602704,"201051344000585","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,740085.4,740085.4,10081,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602716,2109458.00
06/16/2017 04:45,2,0.000,ALERT,212.38,302.98,59.965,1497602704,"201051344001230","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,732508.4,732508.4,10089,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602718,2109459.00
06/16/2017 04:45,2,0.000,ALERT,212.83,303.28,60.002,1497602704,"201051344000582","219011344069620",0.00,18.00,0,301.47,305.08,0.0,0.0,0.000,721959.3,721959.3,10074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602720,2109460.00
06/16/2017 04:45,2,0.000,ALERT,211.93,302.37,59.928,1497602704,"201051344000955","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,741220.7,741220.7,10093,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602722,2109461.00
06/16/2017 04:45,2,0.000,ALERT,211.48,299.37,59.965,1497602704,"274151322000094","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,816494.0,816494.0,10275,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602723,2109462.00
06/16/2017 04:45,2,0.000,ALERT,212.38,302.37,59.922,1497602704,"201051344000579","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,750499.5,750499.5,10072,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602725,2109463.00
06/16/2017 04:45,2,0.000,ALERT,212.38,302.98,59.959,1497602704,"201051344000890","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,735199.2,735199.2,10084,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602727,2109464.00
06/16/2017 04:45,2,0.000,ALERT,212.61,302.68,59.970,1497602704,"201051344000438","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,737883.0,737883.0,10079,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602729,2109465.00
06/16/2017 04:45,2,0.000,ALERT,212.61,301.77,59.970,1497602704,"201051344000417","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,675033.1,675033.1,10111,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602731,2109466.00
06/16/2017 04:45,2,0.000,ALERT,211.25,299.97,59.986,1497602704,"274151322000083","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,984145.1,984145.1,10023,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602732,2109467.00
06/16/2017 04:45,2,0.000,ALERT,212.16,299.67,59.954,1497602704,"274151322000076","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1049818.3,1049818.3,10014,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602734,2109468.00
06/16/2017 04:45,2,0.000,ALERT,212.16,302.07,60.012,1497602704,"201051344000868","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,730763.8,730763.8,10085,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602736,2109469.00
06/16/2017 04:45,2,0.000,ALERT,211.25,300.57,59.954,1497602704,"274151322000095","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,1039649.0,1039649.0,10030,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602738,2109470.00
06/16/2017 04:45,2,0.000,ALERT,212.38,302.07,59.965,1497602704,"201051344000988","219011344069620",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,647121.4,647121.4,10093,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602740,2109471.00
06/16/2017 04:45,2,0.000,ALERT,212.16,301.77,59.965,1497602704,"201051344001025","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,737570.7,737570.7,10093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602742,2109472.00
06/16/2017 04:45,2,0.000,ALERT,212.38,302.07,59.944,1497602704,"201051344000458","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,742603.2,742603.2,10066,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602743,2109473.00
06/16/2017 04:45,2,0.000,ALERT,213.06,302.07,59.981,1497602704,"201051344000853","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,743377.6,743377.6,10079,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602745,2109474.00
06/16/2017 04:45,2,0.000,ALERT,212.61,302.07,59.965,1497602704,"201051344000685","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,737883.7,737883.7,10100,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602747,2109475.00
06/16/2017 04:45,2,0.000,ALERT,212.38,302.07,59.981,1497602704,"201051344000917","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,734480.0,734480.0,10087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602749,2109476.00
06/16/2017 04:45,2,0.000,ALERT,212.61,302.68,59.975,1497602704,"201051344001145","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,742512.4,742512.4,10078,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602751,2109477.00
06/16/2017 04:45,2,0.000,ALERT,212.38,301.47,59.975,1497602704,"201051344000651","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,731020.7,731020.7,10086,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602753,2109478.00
06/16/2017 04:45,2,0.000,ALERT,211.03,299.67,59.965,1497602704,"274151322000088","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,943751.2,943751.2,10024,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602755,2109479.00
06/16/2017 04:45,2,0.000,ALERT,211.70,298.47,59.938,1497602704,"274151322000068","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,816986.8,816986.8,10290,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602756,2109480.00
06/16/2017 04:45,2,0.000,ALERT,212.16,302.37,59.981,1497602704,"201051344001135","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,726468.6,726468.6,10071,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602758,2109481.00
06/16/2017 04:45,2,0.000,ALERT,212.16,302.68,59.970,1497602704,"201051344000594","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,745460.6,745460.6,10076,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602760,2109482.00
06/16/2017 04:45,2,0.000,ALERT,212.38,301.77,59.970,1497602704,"201051344001203","219011344069620",0.00,18.00,0,300.87,305.98,0.0,0.0,0.000,735838.9,735838.9,10111,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602762,2109483.00
06/16/2017 04:45,2,0.000,ALERT,211.48,299.37,60.002,1497602704,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,960881.8,960881.8,10007,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602764,2109484.00
06/16/2017 04:45,2,0.000,ALERT,212.61,301.47,59.975,1497602704,"201051344000867","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,729639.9,729639.9,10107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602765,2109485.00
06/16/2017 04:45,2,0.000,ALERT,212.61,302.07,59.970,1497602704,"201051344001093","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,734315.6,734315.6,10103,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602767,2109486.00
06/16/2017 04:45,2,0.000,ALERT,212.38,301.77,59.975,1497602704,"201051344000900","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,751129.8,751129.8,10081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602769,2109487.00
06/16/2017 04:45,2,0.000,ALERT,212.61,301.17,59.933,1497602704,"201051344000648","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,739563.0,739563.0,10071,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602771,2109488.00
06/16/2017 04:45,2,0.000,ALERT,212.16,302.07,59.938,1497602704,"201051344000569","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,753289.9,753289.9,10057,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602773,2109489.00
06/16/2017 04:45,2,0.000,ALERT,212.38,302.07,59.959,1497602704,"201051344000983","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,743854.1,743854.1,10081,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602774,2109490.00
06/16/2017 04:45,2,0.000,ALERT,212.16,301.47,59.975,1497602704,"201051344001158","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,728952.8,728952.8,10085,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497602776,2109491.00
06/16/2017 04:45,2,0.000,ALERT,212.83,302.07,59.975,1497602704,"201051344000576","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,743474.5,743474.5,10081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602778,2109492.00
06/16/2017 04:45,2,0.000,ALERT,211.93,299.37,59.981,1497602704,"274151322000087","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,934365.1,934365.1,10171,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497602780,2109493.00
06/16/2017 05:00,2,0.000,ALERT,212.38,300.57,60.034,1497603604,"201051344000645","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,742439.5,742439.5,10070,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603606,2109494.00
06/16/2017 05:00,2,0.000,ALERT,211.48,299.67,59.975,1497603604,"274151322000085","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,956841.9,956841.9,10018,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603607,2109495.00
06/16/2017 05:00,2,0.000,ALERT,212.61,300.57,59.991,1497603604,"201051344000633","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,729108.9,729108.9,10112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603609,2109496.00
06/16/2017 05:00,2,0.000,ALERT,211.93,300.57,59.986,1497603604,"201051344000469","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,732288.1,732288.1,10084,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603611,2109497.00
06/16/2017 05:00,2,0.000,ALERT,212.38,302.37,59.986,1497603604,"201051344000646","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,727829.5,727829.5,10085,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603613,2109498.00
06/16/2017 05:00,2,0.000,ALERT,211.25,299.97,59.981,1497603604,"274151322000052","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,994209.4,994209.4,10022,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603615,2109499.00
06/16/2017 05:00,2,0.000,ALERT,212.61,302.37,59.975,1497603604,"201051344000585","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,740085.4,740085.4,10083,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603617,2109500.00
06/16/2017 05:00,2,0.000,ALERT,212.38,302.68,59.981,1497603604,"201051344001230","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,732508.4,732508.4,10091,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603618,2109501.00
06/16/2017 05:00,2,0.000,ALERT,213.06,303.28,59.975,1497603604,"201051344000582","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,721959.3,721959.3,10076,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603620,2109502.00
06/16/2017 05:00,2,0.000,ALERT,211.93,302.07,59.975,1497603604,"201051344000955","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,741220.7,741220.7,10095,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603622,2109503.00
06/16/2017 05:00,2,0.000,ALERT,211.48,298.77,59.981,1497603604,"274151322000094","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,816494.0,816494.0,10277,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603624,2109504.00
06/16/2017 05:00,2,0.000,ALERT,211.93,301.47,59.981,1497603604,"201051344000579","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,750499.5,750499.5,10074,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603625,2109505.00
06/16/2017 05:00,2,0.000,ALERT,212.16,302.37,59.944,1497603604,"201051344000890","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,735199.2,735199.2,10086,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603627,2109506.00
06/16/2017 05:00,2,0.000,ALERT,212.61,302.37,59.981,1497603604,"201051344000438","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,737883.0,737883.0,10081,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497603629,2109507.00
06/16/2017 05:00,2,0.000,ALERT,212.83,302.07,59.981,1497603604,"201051344000417","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,675033.1,675033.1,10113,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603631,2109508.00
06/16/2017 05:00,2,0.000,ALERT,211.48,300.27,59.970,1497603604,"274151322000083","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,984145.1,984145.1,10025,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603633,2109509.00
06/16/2017 05:00,2,0.000,ALERT,211.93,299.67,59.975,1497603604,"274151322000076","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,1049818.3,1049818.3,10016,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497603634,2109510.00
06/16/2017 05:00,2,0.000,ALERT,211.93,301.47,60.007,1497603604,"201051344000868","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,730763.8,730763.8,10087,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603637,2109511.00
06/16/2017 05:00,2,0.000,ALERT,211.48,300.87,59.986,1497603604,"274151322000095","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,1039649.0,1039649.0,10032,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497603639,2109512.00
06/16/2017 05:00,2,0.000,ALERT,211.93,301.17,60.012,1497603604,"201051344000988","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,647121.4,647121.4,10095,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497603640,2109513.00
06/16/2017 05:00,2,0.000,ALERT,212.16,301.77,59.991,1497603604,"201051344001025","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,737570.7,737570.7,10095,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603642,2109514.00
06/16/2017 05:00,2,0.000,ALERT,211.93,301.47,59.986,1497603604,"201051344000458","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,742603.2,742603.2,10068,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603644,2109515.00
06/16/2017 05:00,2,0.000,ALERT,212.38,300.87,60.002,1497603604,"201051344000853","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,743377.6,743377.6,10081,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497603646,2109516.00
06/16/2017 05:00,2,0.000,ALERT,212.61,302.07,59.986,1497603604,"201051344000685","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,737883.7,737883.7,10102,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497603648,2109517.00
06/16/2017 05:00,2,0.000,ALERT,212.38,301.77,59.954,1497603604,"201051344000917","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,734480.0,734480.0,10089,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603649,2109518.00
06/16/2017 05:00,2,0.000,ALERT,212.38,302.37,59.975,1497603604,"201051344001145","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,742512.4,742512.4,10080,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603651,2109519.00
06/16/2017 05:00,2,0.000,ALERT,212.38,301.47,59.975,1497603604,"201051344000651","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,731020.7,731020.7,10088,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603653,2109520.00
