ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 05:00,2,0.000,ALERT,210.80,299.97,59.981,1497603604,"274151322000088","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,943751.2,943751.2,10026,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603655,2109521.00
06/16/2017 05:00,2,0.000,ALERT,211.93,298.47,59.975,1497603604,"274151322000068","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,816986.8,816986.8,10292,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603657,2109522.00
06/16/2017 05:00,2,0.000,ALERT,212.16,302.07,59.981,1497603604,"201051344001135","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,726468.6,726468.6,10073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603658,2109523.00
06/16/2017 05:00,2,0.000,ALERT,211.93,302.07,59.991,1497603604,"201051344000594","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,745460.6,745460.6,10078,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603660,2109524.00
06/16/2017 05:00,2,0.000,ALERT,212.61,302.07,59.991,1497603604,"201051344001203","219011344069620",0.00,17.50,0,300.27,305.68,0.0,0.0,0.000,735838.9,735838.9,10113,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497603662,2109525.00
06/16/2017 05:00,2,0.000,ALERT,211.25,300.27,59.986,1497603604,"274151322000054","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,960881.8,960881.8,10009,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603664,2109526.00
06/16/2017 05:00,2,0.000,ALERT,212.16,301.17,59.991,1497603604,"201051344000867","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,729639.9,729639.9,10109,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603666,2109527.00
06/16/2017 05:00,2,0.000,ALERT,212.16,302.07,59.970,1497603604,"201051344001093","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,734315.6,734315.6,10105,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497603668,2109528.00
06/16/2017 05:00,2,0.000,ALERT,211.93,301.17,59.986,1497603604,"201051344000900","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,751129.8,751129.8,10083,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603669,2109529.00
06/16/2017 05:00,2,0.000,ALERT,211.93,300.27,59.975,1497603604,"201051344000648","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,739563.0,739563.0,10073,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603672,2109530.00
06/16/2017 05:00,2,0.000,ALERT,211.93,301.47,59.981,1497603604,"201051344000569","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,753289.9,753289.9,10059,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497603674,2109531.00
06/16/2017 05:00,2,0.000,ALERT,211.93,301.17,59.970,1497603604,"201051344000983","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,743854.1,743854.1,10083,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497603675,2109532.00
06/16/2017 05:00,2,0.000,ALERT,211.93,300.87,59.991,1497603604,"201051344001158","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,728952.8,728952.8,10087,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603677,2109533.00
06/16/2017 05:00,2,0.000,ALERT,212.38,301.47,59.986,1497603604,"201051344000576","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,743474.5,743474.5,10083,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603679,2109534.00
06/16/2017 05:00,2,0.000,ALERT,211.25,299.37,59.991,1497603604,"274151322000087","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,934365.1,934365.1,10173,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497603681,2109535.00
06/16/2017 05:15,2,0.000,ALERT,211.93,299.97,59.981,1497604503,"201051344000645","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,742439.5,742439.5,10072,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604505,2109536.00
06/16/2017 05:15,2,0.000,ALERT,211.48,298.77,59.965,1497604503,"274151322000085","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,956841.9,956841.9,10020,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604507,2109537.00
06/16/2017 05:15,2,0.000,ALERT,212.16,299.97,59.981,1497604503,"201051344000633","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,729108.9,729108.9,10114,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604509,2109538.00
06/16/2017 05:15,2,0.000,ALERT,211.70,300.27,59.981,1497604503,"201051344000469","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,732288.1,732288.1,10086,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604511,2109539.00
06/16/2017 05:15,2,0.000,ALERT,211.70,301.17,59.981,1497604503,"201051344000646","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,727829.5,727829.5,10087,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604512,2109540.00
06/16/2017 05:15,2,0.000,ALERT,211.03,299.67,59.959,1497604503,"274151322000052","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,994209.4,994209.4,10024,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604514,2109541.00
06/16/2017 05:15,2,0.000,ALERT,212.16,301.47,59.975,1497604503,"201051344000585","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,740085.4,740085.4,10085,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497604516,2109542.00
06/16/2017 05:15,2,0.000,ALERT,212.16,301.77,59.954,1497604503,"201051344001230","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,732508.4,732508.4,10093,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497604518,2109543.00
06/16/2017 05:15,2,0.000,ALERT,212.38,301.77,59.986,1497604503,"201051344000582","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,721959.3,721959.3,10078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604520,2109544.00
06/16/2017 05:15,2,0.000,ALERT,211.70,301.47,59.986,1497604503,"201051344000955","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,741220.7,741220.7,10097,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604521,2109545.00
06/16/2017 05:15,2,0.000,ALERT,211.48,298.77,59.965,1497604503,"274151322000094","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,816494.0,816494.0,10279,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604523,2109546.00
06/16/2017 05:15,2,0.000,ALERT,211.93,301.17,59.965,1497604503,"201051344000579","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,750499.5,750499.5,10076,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604525,2109547.00
06/16/2017 05:15,2,0.000,ALERT,211.93,301.47,59.970,1497604503,"201051344000890","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,735199.2,735199.2,10088,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604527,2109548.00
06/16/2017 05:15,2,0.000,ALERT,212.16,301.17,59.965,1497604503,"201051344000438","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,737883.0,737883.0,10083,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604528,2109549.00
06/16/2017 05:15,2,0.000,ALERT,212.16,300.57,59.928,1497604503,"201051344000417","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,675033.1,675033.1,10115,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604530,2109550.00
06/16/2017 05:15,2,0.000,ALERT,211.48,299.67,59.970,1497604503,"274151322000083","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,984145.1,984145.1,10027,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604532,2109551.00
06/16/2017 05:15,2,0.000,ALERT,211.70,299.37,59.965,1497604503,"274151322000076","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,1049818.3,1049818.3,10018,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604534,2109552.00
06/16/2017 05:15,2,0.000,ALERT,211.70,300.87,59.970,1497604503,"201051344000868","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,730763.8,730763.8,10089,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604536,2109553.00
06/16/2017 05:15,2,0.000,ALERT,211.25,300.27,59.970,1497604503,"274151322000095","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,1039649.0,1039649.0,10034,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604537,2109554.00
06/16/2017 05:15,2,0.000,ALERT,211.70,300.57,59.965,1497604503,"201051344000988","219011344069620",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,647121.4,647121.4,10097,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604539,2109555.00
06/16/2017 05:15,2,0.000,ALERT,211.93,300.27,59.970,1497604503,"201051344001025","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,737570.7,737570.7,10097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497604541,2109556.00
06/16/2017 05:15,2,0.000,ALERT,211.93,300.87,59.975,1497604503,"201051344000458","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,742603.2,742603.2,10070,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604543,2109557.00
06/16/2017 05:15,2,0.000,ALERT,212.61,300.87,59.944,1497604503,"201051344000853","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,743377.6,743377.6,10083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604545,2109558.00
06/16/2017 05:15,2,0.000,ALERT,212.38,301.17,59.970,1497604503,"201051344000685","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,737883.7,737883.7,10104,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604547,2109559.00
06/16/2017 05:15,2,0.000,ALERT,212.16,300.87,59.981,1497604503,"201051344000917","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,734480.0,734480.0,10091,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604548,2109560.00
06/16/2017 05:15,2,0.000,ALERT,212.16,301.17,59.965,1497604503,"201051344001145","219011344069620",0.00,16.70,0,299.97,305.08,0.0,0.0,0.000,742512.4,742512.4,10082,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604550,2109561.00
06/16/2017 05:15,2,0.000,ALERT,212.16,300.57,59.949,1497604503,"201051344000651","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,731020.7,731020.7,10090,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604552,2109562.00
06/16/2017 05:15,2,0.000,ALERT,211.03,299.07,59.933,1497604503,"274151322000088","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,943751.2,943751.2,10028,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604554,2109563.00
06/16/2017 05:15,2,0.000,ALERT,211.93,298.17,59.975,1497604503,"274151322000068","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,816986.8,816986.8,10294,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604555,2109564.00
06/16/2017 05:15,2,0.000,ALERT,211.70,301.17,59.981,1497604503,"201051344001135","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,726468.6,726468.6,10075,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604557,2109565.00
06/16/2017 05:15,2,0.000,ALERT,211.93,301.47,59.981,1497604503,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,745460.6,745460.6,10080,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497604559,2109566.00
06/16/2017 05:15,2,0.000,ALERT,212.16,300.87,59.991,1497604503,"201051344001203","219011344069620",0.00,17.00,0,299.37,305.68,0.0,0.0,0.000,735838.9,735838.9,10115,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497604561,2109567.00
06/16/2017 05:15,2,0.000,ALERT,211.03,299.67,59.975,1497604503,"274151322000054","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,960881.8,960881.8,10011,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604563,2109568.00
06/16/2017 05:15,2,0.000,ALERT,212.38,300.57,59.981,1497604503,"201051344000867","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,729639.9,729639.9,10111,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604564,2109569.00
06/16/2017 05:15,2,0.000,ALERT,212.16,300.87,60.007,1497604503,"201051344001093","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,734315.6,734315.6,10107,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604566,2109570.00
06/16/2017 05:15,2,0.000,ALERT,211.70,300.57,59.975,1497604503,"201051344000900","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,751129.8,751129.8,10085,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604568,2109571.00
06/16/2017 05:15,2,0.000,ALERT,212.38,300.27,59.970,1497604503,"201051344000648","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,739563.0,739563.0,10075,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497604570,2109572.00
06/16/2017 05:15,2,0.000,ALERT,211.93,301.17,59.954,1497604503,"201051344000569","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,753289.9,753289.9,10061,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604572,2109573.00
06/16/2017 05:15,2,0.000,ALERT,211.70,300.87,59.975,1497604503,"201051344000983","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,743854.1,743854.1,10085,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604573,2109574.00
06/16/2017 05:15,2,0.000,ALERT,212.16,300.87,59.975,1497604503,"201051344001158","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,728952.8,728952.8,10089,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604575,2109575.00
06/16/2017 05:15,2,0.000,ALERT,212.38,301.17,59.965,1497604503,"201051344000576","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,743474.5,743474.5,10085,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604577,2109576.00
06/16/2017 05:15,2,0.000,ALERT,211.48,298.17,59.975,1497604503,"274151322000087","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,934365.1,934365.1,10175,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497604579,2109577.00
06/16/2017 05:30,2,0.000,ALERT,211.93,299.97,59.965,1497605403,"201051344000645","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,742439.5,742439.5,10074,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497605405,2109578.00
06/16/2017 05:30,2,0.000,ALERT,211.25,298.77,59.970,1497605403,"274151322000085","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,956841.9,956841.9,10022,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605406,2109579.00
06/16/2017 05:30,2,0.000,ALERT,211.93,299.67,59.922,1497605403,"201051344000633","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,729108.9,729108.9,10116,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605408,2109580.00
06/16/2017 05:30,2,0.000,ALERT,211.48,299.97,59.959,1497605403,"201051344000469","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,732288.1,732288.1,10088,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605410,2109581.00
06/16/2017 05:30,2,0.000,ALERT,211.03,300.27,59.970,1497605403,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,727829.5,727829.5,10089,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605412,2109582.00
06/16/2017 05:30,2,0.000,ALERT,210.80,299.07,59.965,1497605403,"274151322000052","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,994209.4,994209.4,10026,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497605414,2109583.00
06/16/2017 05:30,2,0.000,ALERT,211.70,300.87,59.970,1497605403,"201051344000585","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,740085.4,740085.4,10087,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605416,2109584.00
06/16/2017 05:30,2,0.000,ALERT,211.48,300.87,59.933,1497605403,"201051344001230","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,732508.4,732508.4,10095,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605418,2109585.00
06/16/2017 05:30,2,0.000,ALERT,211.93,301.47,59.965,1497605403,"201051344000582","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,721959.3,721959.3,10080,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605419,2109586.00
06/16/2017 05:30,2,0.000,ALERT,211.03,300.87,59.965,1497605403,"201051344000955","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,741220.7,741220.7,10099,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605421,2109587.00
06/16/2017 05:30,2,0.000,ALERT,211.03,298.17,59.954,1497605403,"274151322000094","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,816494.0,816494.0,10281,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605423,2109588.00
06/16/2017 05:30,2,0.000,ALERT,211.70,300.87,59.922,1497605403,"201051344000579","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,750499.5,750499.5,10078,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605425,2109589.00
06/16/2017 05:30,2,0.000,ALERT,211.25,300.87,59.975,1497605403,"201051344000890","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,735199.2,735199.2,10090,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605426,2109590.00
06/16/2017 05:30,2,0.000,ALERT,211.48,300.57,59.938,1497605403,"201051344000438","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,737883.0,737883.0,10085,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605428,2109591.00
06/16/2017 05:30,2,0.000,ALERT,211.93,300.27,59.970,1497605403,"201051344000417","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,675033.1,675033.1,10117,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497605430,2109592.00
06/16/2017 05:30,2,0.000,ALERT,210.80,299.37,59.986,1497605403,"274151322000083","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,984145.1,984145.1,10029,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605432,2109593.00
06/16/2017 05:30,2,0.000,ALERT,211.48,298.77,59.959,1497605403,"274151322000076","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1049818.3,1049818.3,10020,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497605434,2109594.00
06/16/2017 05:30,2,0.000,ALERT,211.25,300.57,59.970,1497605403,"201051344000868","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,730763.8,730763.8,10091,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605436,2109595.00
06/16/2017 05:30,2,0.000,ALERT,210.80,299.97,59.970,1497605403,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1039649.0,1039649.0,10036,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605438,2109596.00
06/16/2017 05:30,2,0.000,ALERT,211.48,300.27,59.965,1497605403,"201051344000988","219011344069620",0.00,16.70,0,295.76,302.07,0.0,0.0,0.000,647121.4,647121.4,10099,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605439,2109597.00
06/16/2017 05:30,2,0.000,ALERT,211.25,299.97,59.965,1497605403,"201051344001025","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,737570.7,737570.7,10099,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605441,2109598.00
06/16/2017 05:30,2,0.000,ALERT,211.48,300.57,59.965,1497605403,"201051344000458","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,742603.2,742603.2,10072,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605443,2109599.00
06/16/2017 05:30,2,0.000,ALERT,212.16,300.57,59.975,1497605403,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,743377.6,743377.6,10085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497605445,2109600.00
06/16/2017 05:30,2,0.000,ALERT,211.93,300.57,59.996,1497605403,"201051344000685","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,737883.7,737883.7,10106,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605446,2109601.00
06/16/2017 05:30,2,0.000,ALERT,211.70,300.27,59.944,1497605403,"201051344000917","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,734480.0,734480.0,10093,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605448,2109602.00
06/16/2017 05:30,2,0.000,ALERT,212.16,301.17,60.002,1497605403,"201051344001145","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,742512.4,742512.4,10084,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605450,2109603.00
06/16/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1497605403,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,731020.7,731020.7,10092,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605452,2109604.00
06/16/2017 05:30,2,0.000,ALERT,210.57,298.47,59.938,1497605403,"274151322000088","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,943751.2,943751.2,10030,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605454,2109605.00
06/16/2017 05:30,2,0.000,ALERT,211.70,298.47,59.949,1497605403,"274151322000068","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,816986.8,816986.8,10296,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605456,2109606.00
06/16/2017 05:30,2,0.000,ALERT,211.48,300.87,59.907,1497605403,"201051344001135","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,726468.6,726468.6,10077,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605457,2109607.00
06/16/2017 05:30,2,0.000,ALERT,211.25,300.87,59.996,1497605403,"201051344000594","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,745460.6,745460.6,10082,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605459,2109608.00
06/16/2017 05:30,2,0.000,ALERT,211.93,300.87,59.954,1497605403,"201051344001203","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,735838.9,735838.9,10117,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605461,2109609.00
06/16/2017 05:30,2,0.000,ALERT,210.80,298.77,59.949,1497605403,"274151322000054","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,960881.8,960881.8,10013,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605463,2109610.00
06/16/2017 05:30,2,0.000,ALERT,211.93,300.27,59.959,1497605403,"201051344000867","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,729639.9,729639.9,10113,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605465,2109611.00
06/16/2017 05:30,2,0.000,ALERT,211.48,300.57,59.954,1497605403,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,734315.6,734315.6,10109,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605467,2109612.00
06/16/2017 05:30,2,0.000,ALERT,211.48,300.27,59.933,1497605403,"201051344000900","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,751129.8,751129.8,10087,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605468,2109613.00
06/16/2017 05:30,2,0.000,ALERT,211.93,299.97,59.917,1497605403,"201051344000648","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,739563.0,739563.0,10077,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497605470,2109614.00
06/16/2017 05:30,2,0.000,ALERT,211.48,300.87,59.954,1497605403,"201051344000569","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,753289.9,753289.9,10063,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605472,2109615.00
06/16/2017 05:30,2,0.000,ALERT,211.48,300.57,59.965,1497605403,"201051344000983","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,743854.1,743854.1,10087,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605474,2109616.00
06/16/2017 05:30,2,0.000,ALERT,211.93,300.57,59.949,1497605403,"201051344001158","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,728952.8,728952.8,10091,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605476,2109617.00
06/16/2017 05:30,2,0.000,ALERT,211.93,300.87,59.917,1497605403,"201051344000576","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,743474.5,743474.5,10087,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605477,2109618.00
06/16/2017 05:30,2,0.000,ALERT,211.03,298.17,59.965,1497605403,"274151322000087","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,934365.1,934365.1,10177,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497605479,2109619.00
06/16/2017 05:45,2,0.000,ALERT,212.16,299.97,59.996,1497606303,"201051344000645","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,742439.5,742439.5,10076,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606305,2109620.00
06/16/2017 05:45,2,0.000,ALERT,210.80,298.17,59.991,1497606303,"274151322000085","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,956841.9,956841.9,10024,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606307,2109621.00
06/16/2017 05:45,2,0.000,ALERT,212.16,299.67,60.007,1497606303,"201051344000633","219011344069620",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,729108.9,729108.9,10118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606309,2109622.00
06/16/2017 05:45,2,0.000,ALERT,211.93,299.97,59.996,1497606303,"201051344000469","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,732288.1,732288.1,10090,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606311,2109623.00
06/16/2017 05:45,2,0.000,ALERT,211.48,300.87,59.996,1497606303,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,727829.5,727829.5,10091,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606312,2109624.00
06/16/2017 05:45,2,0.000,ALERT,211.03,298.17,60.007,1497606303,"274151322000052","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,994209.4,994209.4,10028,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606314,2109625.00
06/16/2017 05:45,2,0.000,ALERT,211.70,300.87,59.986,1497606303,"201051344000585","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,740085.4,740085.4,10089,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606316,2109626.00
06/16/2017 05:45,2,0.000,ALERT,211.70,301.17,60.002,1497606303,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,732508.4,732508.4,10097,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606318,2109627.00
06/16/2017 05:45,2,0.000,ALERT,212.38,302.07,59.996,1497606303,"201051344000582","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,721959.3,721959.3,10082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606320,2109628.00
06/16/2017 05:45,2,0.000,ALERT,211.25,300.87,60.002,1497606303,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,741220.7,741220.7,10101,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606322,2109629.00
06/16/2017 05:45,2,0.000,ALERT,211.25,298.47,59.991,1497606303,"274151322000094","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,816494.0,816494.0,10283,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606323,2109630.00
06/16/2017 05:45,2,0.000,ALERT,211.70,300.87,59.996,1497606303,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,750499.5,750499.5,10080,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606325,2109631.00
06/16/2017 05:45,2,0.000,ALERT,211.48,301.47,59.996,1497606303,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,735199.2,735199.2,10092,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606327,2109632.00
06/16/2017 05:45,2,0.000,ALERT,211.70,300.87,59.996,1497606303,"201051344000438","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,737883.0,737883.0,10087,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606329,2109633.00
06/16/2017 05:45,2,0.000,ALERT,211.93,300.87,59.996,1497606303,"201051344000417","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,675033.1,675033.1,10119,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606331,2109634.00
06/16/2017 05:45,2,0.000,ALERT,210.80,299.07,59.996,1497606303,"274151322000083","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,984145.1,984145.1,10031,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606332,2109635.00
06/16/2017 05:45,2,0.000,ALERT,211.70,298.47,59.986,1497606303,"274151322000076","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,1049818.3,1049818.3,10022,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606334,2109636.00
06/16/2017 05:45,2,0.000,ALERT,211.70,300.87,59.959,1497606303,"201051344000868","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,730763.8,730763.8,10093,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606336,2109637.00
06/16/2017 05:45,2,0.000,ALERT,211.03,299.37,59.991,1497606303,"274151322000095","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1039649.0,1039649.0,10038,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606338,2109638.00
06/16/2017 05:45,2,0.000,ALERT,211.48,299.97,60.002,1497606303,"201051344000988","219011344069620",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,647121.4,647121.4,10101,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606340,2109639.00
06/16/2017 05:45,2,0.000,ALERT,211.48,300.27,60.007,1497606303,"201051344001025","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,737570.7,737570.7,10101,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606341,2109640.00
06/16/2017 05:45,2,0.000,ALERT,211.48,299.97,60.002,1497606303,"201051344000458","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,742603.2,742603.2,10074,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606343,2109641.00
06/16/2017 05:45,2,0.000,ALERT,212.16,299.97,59.996,1497606303,"201051344000853","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,743377.6,743377.6,10087,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606345,2109642.00
06/16/2017 05:45,2,0.000,ALERT,211.93,300.87,59.996,1497606303,"201051344000685","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,737883.7,737883.7,10108,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606347,2109643.00
06/16/2017 05:45,2,0.000,ALERT,211.93,300.57,60.002,1497606303,"201051344000917","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,734480.0,734480.0,10095,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606348,2109644.00
06/16/2017 05:45,2,0.000,ALERT,212.16,301.47,60.012,1497606303,"201051344001145","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,742512.4,742512.4,10086,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606350,2109645.00
06/16/2017 05:45,2,0.000,ALERT,211.70,300.27,60.002,1497606303,"201051344000651","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,731020.7,731020.7,10094,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606352,2109646.00
06/16/2017 05:45,2,0.000,ALERT,210.57,298.77,60.002,1497606303,"274151322000088","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,943751.2,943751.2,10032,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606354,2109647.00
06/16/2017 05:45,2,0.000,ALERT,211.70,297.87,60.002,1497606303,"274151322000068","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,816986.8,816986.8,10298,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606356,2109648.00
06/16/2017 05:45,2,0.000,ALERT,211.25,300.87,60.002,1497606303,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,726468.6,726468.6,10079,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606358,2109649.00
06/16/2017 05:45,2,0.000,ALERT,211.03,299.97,59.996,1497606303,"201051344000594","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,745460.6,745460.6,10084,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606359,2109650.00
06/16/2017 05:45,2,0.000,ALERT,211.93,301.17,59.996,1497606303,"201051344001203","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,735838.9,735838.9,10119,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606361,2109651.00
06/16/2017 05:45,2,0.000,ALERT,211.03,298.17,59.986,1497606303,"274151322000054","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,960881.8,960881.8,10015,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606363,2109652.00
06/16/2017 05:45,2,0.000,ALERT,211.48,299.37,59.981,1497606303,"201051344000867","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,729639.9,729639.9,10115,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606365,2109653.00
06/16/2017 05:45,2,0.000,ALERT,211.93,301.17,59.991,1497606303,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,734315.6,734315.6,10111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606366,2109654.00
06/16/2017 05:45,2,0.000,ALERT,211.25,299.67,59.949,1497606303,"201051344000900","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,751129.8,751129.8,10089,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606368,2109655.00
06/16/2017 05:45,2,0.000,ALERT,211.48,299.07,59.965,1497606303,"201051344000648","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,739563.0,739563.0,10079,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606370,2109656.00
06/16/2017 05:45,2,0.000,ALERT,211.48,300.27,59.991,1497606303,"201051344000569","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,753289.9,753289.9,10065,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606372,2109657.00
06/16/2017 05:45,2,0.000,ALERT,211.48,299.97,60.012,1497606303,"201051344000983","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,743854.1,743854.1,10089,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497606374,2109658.00
06/16/2017 05:45,2,0.000,ALERT,211.48,299.37,59.986,1497606303,"201051344001158","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,728952.8,728952.8,10093,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606376,2109659.00
06/16/2017 05:45,2,0.000,ALERT,211.48,299.37,59.991,1497606303,"201051344000576","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,743474.5,743474.5,10089,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606377,2109660.00
06/16/2017 05:45,2,0.000,ALERT,211.03,298.17,59.981,1497606303,"274151322000087","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,934365.1,934365.1,10179,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497606379,2109661.00
06/16/2017 06:00,2,0.000,ALERT,212.16,300.27,60.002,1497607203,"201051344000645","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,742439.5,742439.5,10078,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607205,2109662.00
06/16/2017 06:00,2,0.020,ALERT,210.80,298.47,59.996,1497607203,"274151322000085","219011344069620",27.43,17.00,0,296.66,301.17,0.0,0.0,0.000,956841.9,956841.9,10026,0,0,0,L,1151911521,0,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1497607207,2109663.00
06/16/2017 06:00,2,0.000,ALERT,212.16,299.67,60.002,1497607203,"201051344000633","219011344069620",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,729108.9,729108.9,10120,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497607209,2109664.00
