ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 06:00,2,0.000,ALERT,211.70,300.27,59.986,1497607203,"201051344000469","219011344069620",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,732288.1,732288.1,10092,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607211,2109665.00
06/16/2017 06:00,2,0.000,ALERT,211.48,300.87,59.996,1497607203,"201051344000646","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,727829.5,727829.5,10093,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497607212,2109666.00
06/16/2017 06:00,2,0.041,ALERT,210.57,299.37,59.996,1497607203,"274151322000052","219011344069620",27.49,17.00,0,296.66,301.47,0.0,0.0,0.000,994209.4,994209.4,10030,0,0,0,L,1151911521,0,120.88,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1497607214,2109667.00
06/16/2017 06:00,2,0.000,ALERT,212.16,301.77,59.996,1497607203,"201051344000585","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,740085.4,740085.4,10091,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607216,2109668.00
06/16/2017 06:00,2,0.000,ALERT,211.70,301.47,59.991,1497607203,"201051344001230","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,732508.4,732508.4,10099,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607218,2109669.00
06/16/2017 06:00,2,0.000,ALERT,212.38,302.07,59.986,1497607203,"201051344000582","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,721959.3,721959.3,10084,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497607220,2109670.00
06/16/2017 06:00,2,0.000,ALERT,211.48,301.47,59.981,1497607203,"201051344000955","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,741220.7,741220.7,10103,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607222,2109671.00
06/16/2017 06:00,2,0.000,ALERT,210.80,297.57,59.975,1497607203,"274151322000094","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,816494.0,816494.0,10285,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607223,2109672.00
06/16/2017 06:00,2,0.000,ALERT,211.70,300.87,59.986,1497607203,"201051344000579","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,750499.5,750499.5,10082,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607225,2109673.00
06/16/2017 06:00,2,0.000,ALERT,211.93,301.47,59.970,1497607203,"201051344000890","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,735199.2,735199.2,10094,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607227,2109674.00
06/16/2017 06:00,2,0.000,ALERT,211.93,300.87,59.938,1497607203,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,737883.0,737883.0,10089,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497607229,2109675.00
06/16/2017 06:00,2,0.000,ALERT,212.16,300.87,59.949,1497607203,"201051344000417","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,675033.1,675033.1,10121,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607231,2109676.00
06/16/2017 06:00,2,0.020,ALERT,210.80,298.77,59.975,1497607203,"274151322000083","219011344069620",27.45,16.70,0,297.26,301.47,0.0,0.0,0.000,984145.1,984145.1,10033,0,0,0,L,1151911521,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1497607233,2109677.00
06/16/2017 06:00,2,0.018,ALERT,211.48,299.07,60.012,1497607203,"274151322000076","219011344069620",28.19,17.00,0,296.66,301.17,0.0,0.0,0.000,1049818.3,1049818.3,10024,0,0,0,L,1151911521,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1497607235,2109678.00
06/16/2017 06:00,2,0.074,ALERT,211.25,300.27,59.996,1497607203,"201051344000868","219011344069620",28.11,16.00,0,298.17,303.28,2.2,0.2,0.000,730763.8,730763.8,10095,0,0,0,L,1122011218,0,120.42,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497607236,2109679.00
06/16/2017 06:00,2,0.012,ALERT,210.80,299.37,59.959,1497607203,"274151322000095","219011344069620",27.51,16.30,0,297.87,302.07,0.0,0.0,0.000,1039649.0,1039649.0,10040,0,0,0,L,1151911521,0,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1497607238,2109680.00
06/16/2017 06:00,2,0.000,ALERT,211.48,300.27,59.975,1497607203,"201051344000988","219011344069620",0.00,16.00,0,295.46,302.37,0.0,0.0,0.000,647121.4,647121.4,10103,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607240,2109681.00
06/16/2017 06:00,2,0.000,ALERT,211.48,300.27,59.959,1497607203,"201051344001025","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,737570.7,737570.7,10103,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607242,2109682.00
06/16/2017 06:00,2,0.000,ALERT,211.48,300.27,59.959,1497607203,"201051344000458","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,742603.2,742603.2,10076,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607244,2109683.00
06/16/2017 06:00,2,0.000,ALERT,211.93,299.97,59.949,1497607203,"201051344000853","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,743377.6,743377.6,10089,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607245,2109684.00
06/16/2017 06:00,2,0.000,ALERT,211.93,300.87,59.959,1497607203,"201051344000685","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,737883.7,737883.7,10110,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607247,2109685.00
06/16/2017 06:00,2,0.000,ALERT,211.70,300.27,59.965,1497607203,"201051344000917","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,734480.0,734480.0,10097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607249,2109686.00
06/16/2017 06:00,2,0.000,ALERT,211.93,301.47,59.959,1497607203,"201051344001145","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,742512.4,742512.4,10088,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607251,2109687.00
06/16/2017 06:00,2,0.066,ALERT,211.25,299.07,59.986,1497607203,"201051344000651","219011344069620",28.23,15.30,0,298.17,302.37,1.9,0.0,0.000,731020.7,731020.7,10096,0,0,0,L,1122011218,0,121.33,120.42,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1497607253,2109688.00
06/16/2017 06:00,2,0.008,ALERT,209.67,296.96,59.965,1497607203,"274151322000088","219011344069620",26.40,17.30,0,295.76,301.17,0.0,0.0,0.000,943751.2,943751.2,10034,0,0,0,L,1151911521,0,121.10,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1497607254,2109689.00
06/16/2017 06:00,2,0.008,ALERT,210.57,296.66,59.949,1497607203,"274151322000068","219011344069620",38.17,17.50,0,295.46,362.79,0.0,0.0,0.000,816986.8,816986.8,10300,0,0,0,L,1151911521,0,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497607256,2109690.00
06/16/2017 06:00,2,0.000,ALERT,210.57,299.67,59.949,1497607203,"201051344001135","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,726468.6,726468.6,10081,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607258,2109691.00
06/16/2017 06:00,2,0.082,ALERT,210.57,299.37,59.965,1497607203,"201051344000594","219011344069620",25.49,16.30,0,297.26,302.98,2.0,0.0,0.000,745460.6,745460.6,10086,0,0,0,L,1122011218,0,119.97,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497607260,2109692.00
06/16/2017 06:00,2,0.000,ALERT,211.25,299.67,59.933,1497607203,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,735838.9,735838.9,10121,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607262,2109693.00
06/16/2017 06:00,2,0.016,ALERT,209.67,297.87,59.938,1497607203,"274151322000054","219011344069620",27.73,17.50,0,295.76,301.77,0.0,0.0,0.000,960881.8,960881.8,10017,0,0,0,L,1151911521,0,120.65,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1497607264,2109694.00
06/16/2017 06:00,2,0.074,ALERT,211.03,298.47,59.944,1497607203,"201051344000867","219011344069620",28.09,16.30,0,297.26,302.98,2.1,0.1,0.000,729639.9,729639.9,10117,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497607265,2109695.00
06/16/2017 06:00,2,0.000,ALERT,211.25,299.67,59.944,1497607203,"201051344001093","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,734315.6,734315.6,10113,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607267,2109696.00
06/16/2017 06:00,2,0.031,ALERT,210.57,298.47,59.938,1497607203,"201051344000900","219011344069620",28.23,15.80,0,297.26,302.37,0.9,0.0,0.000,751129.8,751129.8,10091,0,0,0,L,1122011218,0,120.20,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497607269,2109697.00
06/16/2017 06:00,2,0.000,ALERT,211.03,298.17,59.944,1497607203,"201051344000648","219011344069620",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,739563.0,739563.0,10081,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607271,2109698.00
06/16/2017 06:00,2,0.080,ALERT,210.80,299.37,59.896,1497607203,"201051344000569","219011344069620",28.67,15.80,0,298.17,303.28,2.4,0.3,0.000,753289.9,753289.9,10067,0,0,0,L,1122011218,0,119.75,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497607273,2109699.00
06/16/2017 06:00,2,0.000,ALERT,210.80,299.07,59.944,1497607203,"201051344000983","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,743854.1,743854.1,10091,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497607274,2109700.00
06/16/2017 06:00,2,0.057,ALERT,211.03,298.77,59.944,1497607203,"201051344001158","219011344069620",26.80,15.50,0,296.06,302.07,1.6,0.0,0.000,728952.8,728952.8,10095,0,0,0,L,1122011218,0,120.20,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1497607276,2109701.00
06/16/2017 06:00,2,0.070,ALERT,211.25,299.07,59.912,1497607203,"201051344000576","219011344069620",27.91,15.80,0,297.57,302.68,2.0,0.1,0.000,743474.5,743474.5,10091,0,0,0,L,1122011218,0,120.42,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497607278,2109702.00
06/16/2017 06:00,2,0.031,ALERT,207.86,293.36,59.944,1497607203,"274151322000087","219011344069620",26.90,17.50,0,292.46,300.57,0.0,0.0,0.000,934365.1,934365.1,10181,0,0,0,L,1151911521,0,119.52,119.97,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1497607280,2109703.00
06/16/2017 06:15,2,0.133,ALERT,212.38,301.47,59.959,1497608103,"201051344000645","219011344069620",24.43,16.30,0,294.86,305.38,3.3,1.3,0.000,742439.6,742439.6,10080,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1497608105,2109704.00
06/16/2017 06:15,2,0.074,ALERT,211.25,298.77,59.965,1497608103,"274151322000085","219011344069620",23.82,17.00,0,293.06,300.87,1.8,0.0,0.000,956841.9,956841.9,10028,0,0,0,L,1151911521,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1497608107,2109705.00
06/16/2017 06:15,2,0.160,ALERT,212.61,301.47,59.965,1497608103,"201051344000633","219011344069620",22.17,15.80,0,293.06,305.38,3.6,1.6,0.000,729109.0,729109.0,10122,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1497608109,2109706.00
06/16/2017 06:15,2,0.168,ALERT,211.93,301.47,59.944,1497608103,"201051344000469","219011344069620",23.93,15.30,0,293.96,305.08,4.1,2.0,0.000,732288.4,732288.4,10094,0,0,0,L,1122011218,0,120.65,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1497608110,2109707.00
06/16/2017 06:15,2,0.154,ALERT,211.03,300.57,59.970,1497608103,"201051344000646","219011344069620",23.60,15.80,0,295.16,302.68,3.7,1.6,0.000,727829.6,727829.6,10095,0,0,0,L,1122011218,0,121.33,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1497608112,2109708.00
06/16/2017 06:15,2,0.102,ALERT,211.03,299.07,59.959,1497608103,"274151322000052","219011344069620",23.22,17.00,0,292.46,301.17,2.4,0.4,0.000,994209.4,994209.4,10032,0,0,0,L,1151911521,0,120.65,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1497608114,2109709.00
06/16/2017 06:15,2,0.168,ALERT,211.25,301.17,59.965,1497608103,"201051344000585","219011344069620",23.46,16.00,0,295.46,302.98,4.0,1.9,0.000,740085.6,740085.6,10093,0,0,0,L,1122011218,0,120.65,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1497608116,2109710.00
06/16/2017 06:15,2,0.156,ALERT,211.48,301.17,59.970,1497608103,"201051344001230","219011344069620",21.57,15.80,0,296.06,303.28,3.4,1.4,0.000,732508.5,732508.5,10101,0,0,0,L,1122011218,0,121.33,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497608118,2109711.00
06/16/2017 06:15,2,0.170,ALERT,211.93,301.77,59.970,1497608103,"201051344000582","219011344069620",20.75,15.80,0,296.66,303.58,3.6,1.5,0.000,721959.5,721959.5,10086,0,0,0,L,1122011218,0,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497608119,2109712.00
06/16/2017 06:15,2,0.174,ALERT,210.80,301.17,59.959,1497608103,"201051344000955","219011344069620",23.30,16.00,0,295.76,302.68,4.1,2.1,0.000,741220.9,741220.9,10105,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1497608121,2109713.00
06/16/2017 06:15,2,0.031,ALERT,211.48,318.00,59.970,1497608103,"274151322000094","219011344069620",21.19,16.30,0,292.76,380.22,0.7,0.0,0.000,816494.0,816494.0,10287,0,0,0,L,1151911521,0,121.33,122.23,0002,12,0,0,0,0,0,0,84,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497608123,2109714.00
06/16/2017 06:15,2,0.188,ALERT,211.93,302.68,59.981,1497608103,"201051344000579","219011344069620",23.95,16.00,0,295.46,305.68,4.6,2.5,0.000,750499.8,750499.8,10084,0,0,0,L,1122011218,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1497608125,2109715.00
06/16/2017 06:15,2,0.164,ALERT,211.25,301.77,59.981,1497608103,"201051344000890","219011344069620",23.78,16.00,0,296.36,303.88,4.0,1.9,0.000,735199.4,735199.4,10096,0,0,0,L,1122011218,0,121.33,120.42,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497608127,2109716.00
06/16/2017 06:15,2,0.164,ALERT,211.70,301.47,59.981,1497608103,"201051344000438","219011344069620",23.89,15.80,0,296.06,302.98,4.0,1.9,0.000,737883.2,737883.2,10091,0,0,0,L,1122011218,0,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1497608128,2109717.00
06/16/2017 06:15,2,0.189,ALERT,211.48,300.87,59.975,1497608103,"201051344000417","219011344069620",23.40,16.00,0,295.46,302.37,4.5,2.4,0.000,675033.4,675033.4,10123,0,0,0,L,1122011218,0,121.10,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497608130,2109718.00
06/16/2017 06:15,2,0.078,ALERT,211.25,299.67,59.965,1497608103,"274151322000083","219011344069620",23.64,16.30,0,293.36,301.47,1.9,0.0,0.000,984145.1,984145.1,10035,0,0,0,L,1151911521,0,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1497608132,2109719.00
06/16/2017 06:15,2,0.080,ALERT,211.93,299.67,59.965,1497608103,"274151322000076","219011344069620",23.95,17.00,0,293.06,300.87,1.9,0.0,0.000,1049818.3,1049818.3,10026,0,0,0,L,1151911521,0,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1497608134,2109720.00
06/16/2017 06:15,2,0.160,ALERT,211.70,302.37,59.928,1497608103,"201051344000868","219011344069620",23.40,15.80,0,295.76,306.28,3.8,1.8,0.000,730764.0,730764.0,10097,0,0,0,L,1122011218,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1497608136,2109721.00
06/16/2017 06:15,2,0.072,ALERT,211.25,299.97,59.970,1497608103,"274151322000095","219011344069620",23.16,16.30,0,294.26,301.77,1.7,0.0,0.000,1039649.0,1039649.0,10042,0,0,0,L,1151911521,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1497608138,2109722.00
06/16/2017 06:15,2,0.098,ALERT,211.93,301.77,59.975,1497608103,"201051344000988","219011344069620",18.79,16.00,0,292.76,305.38,1.9,0.0,0.000,647121.4,647121.4,10105,0,0,0,L,1122011218,0,120.88,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1497608139,2109723.00
06/16/2017 06:15,2,0.146,ALERT,211.25,301.47,59.975,1497608103,"201051344001025","219011344069620",24.39,15.50,0,295.46,303.28,3.6,1.6,0.000,737570.8,737570.8,10105,0,0,0,L,1122011218,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1497608141,2109724.00
06/16/2017 06:15,2,0.156,ALERT,211.93,301.77,59.954,1497608103,"201051344000458","219011344069620",23.97,16.70,0,294.86,305.68,3.8,1.8,0.000,742603.3,742603.3,10078,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1497608143,2109725.00
06/16/2017 06:15,2,0.145,ALERT,212.61,301.77,59.944,1497608103,"201051344000853","219011344069620",22.90,15.50,0,294.86,305.08,3.4,1.3,0.000,743377.7,743377.7,10091,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1497608145,2109726.00
06/16/2017 06:15,2,0.154,ALERT,211.48,300.87,59.938,1497608103,"201051344000685","219011344069620",20.38,15.80,0,295.76,302.68,3.2,1.2,0.000,737883.7,737883.7,10112,0,0,0,L,1122011218,0,121.78,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1497608147,2109727.00
06/16/2017 06:15,2,0.164,ALERT,211.48,300.57,59.981,1497608103,"201051344000917","219011344069620",19.46,16.70,0,294.56,302.07,3.2,1.2,0.000,734480.1,734480.1,10099,0,0,0,L,1122011218,0,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1497608148,2109728.00
06/16/2017 06:15,2,0.139,ALERT,211.48,300.87,59.975,1497608103,"201051344001145","219011344069620",23.24,15.80,0,296.36,303.28,3.3,1.3,0.000,742512.4,742512.4,10090,0,0,0,L,1122011218,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1497608150,2109729.00
06/16/2017 06:15,2,0.184,ALERT,211.48,300.27,59.975,1497608103,"201051344000651","219011344069620",20.95,15.30,0,295.46,302.07,3.9,1.9,0.000,731020.9,731020.9,10098,0,0,0,L,1122011218,0,121.55,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1497608152,2109730.00
06/16/2017 06:15,2,0.064,ALERT,211.03,299.07,59.965,1497608103,"274151322000088","219011344069620",23.62,17.00,0,293.06,300.87,1.6,0.0,0.000,943751.2,943751.2,10036,0,0,0,L,1151911521,0,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1497608154,2109731.00
06/16/2017 06:15,2,0.010,ALERT,211.70,297.87,59.965,1497608103,"274151322000068","219011344069620",40.30,17.50,0,292.46,384.73,0.0,0.0,0.000,816986.8,816986.8,10302,0,0,0,L,1151911521,0,121.33,122.23,0002,17,0,0,0,0,0,0,107,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497608156,2109732.00
06/16/2017 06:15,2,0.162,ALERT,211.25,327.32,59.986,1497608103,"201051344001135","219011344069620",25.62,15.80,0,296.06,328.22,4.2,2.1,0.000,726468.9,726468.9,10083,0,0,0,L,1122011218,0,121.10,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497608157,2109733.00
06/16/2017 06:15,2,0.150,ALERT,211.70,331.83,59.975,1497608103,"201051344000594","219011344069620",25.78,16.00,0,294.56,332.13,3.9,1.9,0.000,745460.8,745460.8,10088,0,0,0,L,1122011218,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1497608159,2109734.00
06/16/2017 06:15,2,0.156,ALERT,211.48,301.17,59.970,1497608103,"201051344001203","219011344069620",23.36,15.80,0,296.06,304.18,3.7,1.7,0.000,735839.1,735839.1,10123,0,0,0,L,1122011218,0,121.78,120.88,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497608161,2109735.00
06/16/2017 06:15,2,0.076,ALERT,210.80,298.47,59.965,1497608103,"274151322000054","219011344069620",24.11,17.30,0,293.06,301.47,1.9,0.0,0.000,960881.8,960881.8,10019,0,0,0,L,1151911521,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1497608163,2109736.00
06/16/2017 06:15,2,0.154,ALERT,212.16,301.77,59.965,1497608103,"201051344000867","219011344069620",24.05,16.70,0,294.86,305.68,3.8,1.7,0.000,729640.1,729640.1,10119,0,0,0,L,1122011218,0,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1497608165,2109737.00
06/16/2017 06:15,2,0.182,ALERT,211.48,301.17,59.970,1497608103,"201051344001093","219011344069620",22.68,16.30,0,295.76,302.37,4.2,2.1,0.000,734315.8,734315.8,10115,0,0,0,L,1122011218,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497608166,2109738.00
06/16/2017 06:15,2,0.111,ALERT,211.70,301.77,59.981,1497608103,"201051344000900","219011344069620",23.62,15.80,0,294.56,305.38,2.7,0.7,0.000,751129.8,751129.8,10093,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1497608168,2109739.00
06/16/2017 06:15,2,0.156,ALERT,212.16,324.02,59.981,1497608103,"201051344000648","219011344069620",25.41,15.50,0,294.26,325.22,4.0,2.0,0.000,739563.2,739563.2,10083,0,0,0,L,1122011218,0,120.65,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497608170,2109740.00
06/16/2017 06:15,2,0.158,ALERT,211.93,328.52,59.981,1497608103,"201051344000569","219011344069620",25.60,16.00,0,295.46,329.43,4.1,2.0,0.000,753290.1,753290.1,10069,0,0,0,L,1122011218,0,120.65,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497608172,2109741.00
06/16/2017 06:15,2,0.166,ALERT,211.70,314.40,59.970,1497608103,"201051344000983","219011344069620",24.73,16.00,0,295.16,315.30,4.2,2.1,0.000,743854.4,743854.4,10093,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1497608174,2109742.00
06/16/2017 06:15,2,0.154,ALERT,211.93,302.07,59.970,1497608103,"201051344001158","219011344069620",22.66,15.50,0,294.26,304.78,3.6,1.5,0.000,728952.9,728952.9,10097,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1497608175,2109743.00
06/16/2017 06:15,2,0.174,ALERT,212.16,302.07,59.996,1497608103,"201051344000576","219011344069620",20.54,15.80,0,293.96,305.98,3.6,1.6,0.000,743474.7,743474.7,10093,0,0,0,L,1122011218,0,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1497608177,2109744.00
06/16/2017 06:15,2,0.090,ALERT,211.48,298.77,59.981,1497608103,"274151322000087","219011344069620",23.42,17.50,0,291.85,300.57,2.1,0.1,0.000,934365.1,934365.1,10183,0,0,0,L,1151911521,0,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1497608179,2109745.00
06/16/2017 06:30,2,0.162,ACTIVE,213.29,339.95,60.002,1497609003,"201051344000645","219011344069620",29.88,17.30,0,299.67,345.96,5.0,2.9,0.009,742440.2,742440.2,10082,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609004,2109746.00
06/16/2017 06:30,2,0.145,ACTIVE,211.70,337.84,60.002,1497609003,"274151322000085","219011344069620",25.86,18.00,0,296.96,364.59,3.8,1.7,0.018,956842.0,956842.0,10030,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609005,2109747.00
06/16/2017 06:30,2,0.234,ACTIVE,213.06,340.85,59.996,1497609003,"201051344000633","219011344069620",27.47,17.00,0,298.17,350.77,6.6,4.4,0.018,729109.8,729109.8,10124,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609006,2109748.00
06/16/2017 06:30,2,0.236,ACTIVE,212.83,339.34,60.007,1497609003,"201051344000469","219011344069620",28.49,16.00,0,298.77,348.36,6.9,4.7,0.013,732289.2,732289.2,10096,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609007,2109749.00
06/16/2017 06:30,2,0.230,ACTIVE,211.48,338.14,60.007,1497609003,"201051344000646","219011344069620",27.75,17.00,0,298.47,346.26,6.5,4.4,0.018,727830.4,727830.4,10097,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609007,2109750.00
06/16/2017 06:30,2,0.131,ACTIVE,211.25,337.24,59.981,1497609003,"274151322000052","219011344069620",29.20,18.30,0,296.96,351.97,3.9,1.8,0.013,994209.6,994209.6,10034,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609008,2109751.00
06/16/2017 06:30,2,0.246,ACTIVE,212.38,339.65,59.991,1497609003,"201051344000585","219011344069620",27.53,17.30,0,298.47,349.26,6.9,4.7,0.013,740086.4,740086.4,10095,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609009,2109752.00
06/16/2017 06:30,2,0.205,ACTIVE,212.16,338.14,59.991,1497609003,"201051344001230","219011344069620",27.97,16.70,0,299.37,346.56,5.8,3.7,0.013,732509.2,732509.2,10103,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609011,2109753.00
06/16/2017 06:30,2,0.232,ACTIVE,212.38,339.04,59.996,1497609003,"201051344000582","219011344069620",26.96,16.70,0,299.97,351.07,6.4,4.2,0.018,721960.2,721960.2,10088,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609012,2109754.00
06/16/2017 06:30,2,0.254,ACTIVE,211.48,337.84,59.991,1497609003,"201051344000955","219011344069620",27.43,17.00,0,299.37,347.76,7.1,4.9,0.013,741221.8,741221.8,10107,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609013,2109755.00
06/16/2017 06:30,2,0.082,ALERT,211.93,338.44,59.996,1497609003,"274151322000094","219011344069620",29.62,17.50,0,296.36,390.74,2.5,0.5,0.009,816494.0,816494.0,10289,0,0,0,L,1151911521,0,121.33,122.46,0002,13,0,0,0,0,0,0,164,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609014,2109756.00
06/16/2017 06:30,2,0.262,ACTIVE,212.38,338.14,59.991,1497609003,"201051344000579","219011344069620",28.07,17.00,0,300.27,348.36,7.5,5.3,0.009,750500.8,750500.8,10086,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609015,2109757.00
06/16/2017 06:30,2,0.238,ACTIVE,211.93,338.14,59.991,1497609003,"201051344000890","219011344069620",27.91,17.00,0,299.67,347.16,6.8,4.6,0.018,735200.2,735200.2,10098,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609016,2109758.00
06/16/2017 06:30,2,0.201,ACTIVE,212.16,338.74,59.996,1497609003,"201051344000438","219011344069620",29.68,16.70,0,299.37,345.96,6.1,3.9,0.009,737883.9,737883.9,10093,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609017,2109759.00
06/16/2017 06:30,2,0.258,ACTIVE,211.93,338.14,59.986,1497609003,"201051344000417","219011344069620",27.95,17.30,0,299.07,347.46,7.3,5.1,0.013,675034.3,675034.3,10125,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609018,2109760.00
06/16/2017 06:30,2,0.146,ACTIVE,211.48,338.14,59.986,1497609003,"274151322000083","219011344069620",26.10,17.80,0,297.57,349.56,3.9,1.9,0.013,984145.3,984145.3,10037,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609019,2109761.00
06/16/2017 06:30,2,0.152,ACTIVE,212.38,337.84,59.986,1497609003,"274151322000076","219011344069620",26.60,18.30,0,297.57,349.86,4.1,2.1,0.009,1049818.5,1049818.5,10028,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609020,2109762.00
06/16/2017 06:30,2,0.229,ACTIVE,212.38,338.14,59.996,1497609003,"201051344000868","219011344069620",27.91,17.00,0,299.97,350.77,6.5,4.3,0.013,730764.7,730764.7,10099,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609021,2109763.00
06/16/2017 06:30,2,0.143,ACTIVE,211.48,337.24,59.991,1497609003,"274151322000095","219011344069620",25.58,17.80,0,298.47,344.76,3.8,1.7,0.013,1039649.2,1039649.2,10044,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609022,2109764.00
06/16/2017 06:30,2,0.107,ACTIVE,212.38,302.37,59.996,1497609003,"201051344000988","219011344069620",20.36,16.00,0,296.96,304.18,2.2,0.2,0.000,647121.4,647121.4,10107,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609023,2109765.00
06/16/2017 06:30,2,0.225,ACTIVE,211.93,337.24,59.986,1497609003,"201051344001025","219011344069620",27.57,16.70,0,298.77,352.57,6.3,4.2,0.013,737571.6,737571.6,10107,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609023,2109766.00
06/16/2017 06:30,2,0.230,ACTIVE,212.38,338.44,59.996,1497609003,"201051344000458","219011344069620",27.87,17.50,0,299.67,346.56,6.5,4.4,0.018,742604.1,742604.1,10080,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609024,2109767.00
06/16/2017 06:30,2,0.236,ACTIVE,213.06,339.95,60.007,1497609003,"201051344000853","219011344069620",26.24,16.70,0,299.67,350.47,6.3,4.1,0.018,743378.4,743378.4,10093,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609025,2109768.00
06/16/2017 06:30,2,0.209,ACTIVE,212.38,339.34,59.986,1497609003,"201051344000685","219011344069620",27.39,16.70,0,298.77,348.96,5.8,3.7,0.013,737884.3,737884.3,10114,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609026,2109769.00
06/16/2017 06:30,2,0.227,ACTIVE,212.16,339.04,59.991,1497609003,"201051344000917","219011344069620",26.62,17.50,0,296.96,351.37,6.1,4.0,0.018,734480.8,734480.8,10101,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609027,2109770.00
06/16/2017 06:30,2,0.211,ACTIVE,212.38,339.65,59.986,1497609003,"201051344001145","219011344069620",27.06,16.30,0,299.07,351.07,5.8,3.7,0.013,742513.0,742513.0,10092,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609028,2109771.00
06/16/2017 06:30,2,0.234,ACTIVE,212.16,339.34,60.002,1497609003,"201051344000651","219011344069620",27.45,16.00,0,298.47,351.37,6.5,4.4,0.013,731021.7,731021.7,10100,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609029,2109772.00
06/16/2017 06:30,2,0.137,ACTIVE,211.03,337.54,59.965,1497609003,"274151322000088","219011344069620",25.07,18.30,0,297.26,345.66,3.5,1.4,0.013,943751.3,943751.3,10038,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609030,2109773.00
06/16/2017 06:30,2,0.102,ALERT,212.38,338.74,59.996,1497609003,"274151322000068","219011344069620",29.88,18.70,0,296.36,392.25,3.1,1.1,0.004,816986.9,816986.9,10304,0,0,0,L,1151911521,0,121.78,122.23,0002,16,0,0,0,0,0,0,139,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609032,2109774.00
06/16/2017 06:30,2,0.234,ACTIVE,211.70,337.24,60.012,1497609003,"201051344001135","219011344069620",27.89,16.70,0,299.37,346.86,6.7,4.5,0.018,726469.7,726469.7,10085,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609032,2109775.00
06/16/2017 06:30,2,0.203,ACTIVE,212.38,338.44,59.996,1497609003,"201051344000594","219011344069620",29.52,17.30,0,299.97,348.06,6.1,4.0,0.013,745461.5,745461.5,10090,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609033,2109776.00
06/16/2017 06:30,2,0.229,ACTIVE,212.16,338.14,59.986,1497609003,"201051344001203","219011344069620",27.37,16.70,0,299.07,348.96,6.4,4.2,0.013,735839.8,735839.8,10125,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609034,2109777.00
06/16/2017 06:30,2,0.146,ACTIVE,211.48,336.94,59.986,1497609003,"274151322000054","219011344069620",25.54,19.00,0,297.57,347.16,3.8,1.7,0.009,960882.0,960882.0,10021,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609035,2109778.00
06/16/2017 06:30,2,0.229,ACTIVE,212.83,338.74,59.986,1497609003,"201051344000867","219011344069620",27.63,17.50,0,299.67,348.96,6.4,4.3,0.018,729640.8,729640.8,10121,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609036,2109779.00
06/16/2017 06:30,2,0.250,ACTIVE,212.16,339.04,59.996,1497609003,"201051344001093","219011344069620",27.37,17.30,0,299.07,347.46,7.0,4.8,0.018,734316.7,734316.7,10117,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609037,2109780.00
06/16/2017 06:30,2,0.160,ACTIVE,212.16,338.44,59.991,1497609003,"201051344000900","219011344069620",29.16,16.70,0,299.97,347.16,4.8,2.7,0.013,751130.2,751130.2,10095,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609038,2109781.00
06/16/2017 06:30,2,0.236,ACTIVE,212.61,339.04,59.933,1497609003,"201051344000648","219011344069620",27.06,16.30,0,299.37,351.67,6.5,4.4,0.018,739564.0,739564.0,10085,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609039,2109782.00
06/16/2017 06:30,2,0.230,ACTIVE,212.61,338.74,59.986,1497609003,"201051344000569","219011344069620",27.87,17.00,0,300.57,348.96,6.5,4.4,0.013,753290.9,753290.9,10071,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609040,2109783.00
06/16/2017 06:30,2,0.244,ACTIVE,212.38,337.84,60.002,1497609003,"201051344000983","219011344069620",27.51,17.00,0,299.97,350.47,6.8,4.7,0.013,743855.2,743855.2,10095,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609041,2109784.00
06/16/2017 06:30,2,0.221,ACTIVE,212.38,338.44,59.986,1497609003,"201051344001158","219011344069620",27.25,16.70,0,299.37,353.17,6.1,4.0,0.013,728953.6,728953.6,10099,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609042,2109785.00
06/16/2017 06:30,2,0.154,ALERT,211.93,338.44,59.986,1497609003,"274151322000087","219011344069620",25.96,18.70,0,296.06,349.56,4.0,2.0,0.009,934365.3,934365.3,10185,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,82,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609045,2109786.00
06/16/2017 06:30,2,0.229,ACTIVE,213.06,339.95,59.975,1497609003,"201051344000576","219011344069620",27.35,16.70,0,299.67,350.47,6.4,4.3,0.018,743475.4,743475.4,10095,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609045,2109787.00
06/16/2017 06:45,2,0.279,ACTIVE,212.61,339.34,59.965,1497609903,"201051344000645","219011344069620",27.06,18.30,0,311.09,360.38,7.7,5.5,0.035,742441.3,742441.3,10083,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609904,2109788.00
06/16/2017 06:45,2,0.205,ACTIVE,211.48,338.44,60.007,1497609903,"274151322000085","219011344069620",26.28,19.50,0,335.14,340.85,5.4,3.3,0.022,956842.7,956842.7,10031,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609905,2109789.00
06/16/2017 06:45,2,0.289,ACTIVE,212.61,340.85,59.981,1497609903,"201051344000633","219011344069620",27.77,17.80,0,322.51,355.28,8.2,6.0,0.031,729111.0,729111.0,10125,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609906,2109790.00
06/16/2017 06:45,2,0.291,ACTIVE,212.61,339.65,60.007,1497609903,"201051344000469","219011344069620",28.39,17.30,0,321.91,351.67,8.4,6.2,0.035,732290.6,732290.6,10097,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609907,2109791.00
06/16/2017 06:45,2,0.293,ACTIVE,211.25,338.44,60.012,1497609903,"201051344000646","219011344069620",27.31,18.00,0,329.43,348.06,8.2,5.9,0.035,727831.6,727831.6,10098,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609908,2109792.00
06/16/2017 06:45,2,0.170,ACTIVE,211.03,336.94,59.991,1497609903,"274151322000052","219011344069620",30.04,19.80,0,331.23,342.05,5.2,3.1,0.022,994210.2,994210.2,10035,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609909,2109793.00
06/16/2017 06:45,2,0.307,ACTIVE,211.93,339.34,60.023,1497609903,"201051344000585","219011344069620",27.69,18.00,0,332.73,343.55,8.6,6.4,0.027,740087.8,740087.8,10096,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609910,2109794.00
06/16/2017 06:45,2,0.240,ACTIVE,211.25,337.24,60.018,1497609903,"201051344001230","219011344069620",29.52,17.50,0,318.91,351.97,7.2,5.0,0.022,732510.2,732510.2,10104,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609911,2109795.00
06/16/2017 06:45,2,0.281,ACTIVE,211.70,338.14,60.018,1497609903,"201051344000582","219011344069620",27.51,17.30,0,333.63,344.15,7.9,5.7,0.031,721961.4,721961.4,10089,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609911,2109796.00
06/16/2017 06:45,2,0.297,ACTIVE,211.25,337.84,60.018,1497609903,"201051344000955","219011344069620",28.78,17.80,0,331.53,344.45,8.7,6.4,0.031,741223.2,741223.2,10108,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609912,2109797.00
06/16/2017 06:45,2,0.129,ACTIVE,211.70,338.44,60.012,1497609903,"274151322000094","219011344069620",30.63,18.70,0,319.21,364.29,4.1,2.0,0.018,816494.3,816494.3,10291,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609913,2109798.00
06/16/2017 06:45,2,0.311,ACTIVE,212.16,338.14,59.996,1497609903,"201051344000579","219011344069620",28.77,18.00,0,333.33,343.55,9.1,6.9,0.031,750502.2,750502.2,10087,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609914,2109799.00
06/16/2017 06:45,2,0.291,ACTIVE,211.25,337.84,60.007,1497609903,"201051344000890","219011344069620",28.53,18.00,0,322.51,351.37,8.4,6.2,0.027,735201.6,735201.6,10099,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609915,2109800.00
06/16/2017 06:45,2,0.293,ACTIVE,211.70,339.04,60.012,1497609903,"201051344000438","219011344069620",27.85,17.50,0,318.30,354.67,8.3,6.1,0.031,737885.1,737885.1,10094,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609916,2109801.00
06/16/2017 06:45,2,0.316,ACTIVE,211.48,338.44,60.012,1497609903,"201051344000417","219011344069620",27.43,18.00,0,326.72,349.56,8.8,6.6,0.031,675035.8,675035.8,10126,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609917,2109802.00
06/16/2017 06:45,2,0.215,ACTIVE,211.25,337.54,60.028,1497609903,"274151322000083","219011344069620",26.70,19.00,0,334.24,341.45,5.8,3.7,0.031,984146.0,984146.0,10038,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609918,2109803.00
06/16/2017 06:45,2,0.215,ACTIVE,212.16,337.84,60.007,1497609903,"274151322000076","219011344069620",27.77,19.50,0,335.44,341.45,6.1,3.9,0.027,1049819.3,1049819.3,10029,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609919,2109804.00
06/16/2017 06:45,2,0.299,ACTIVE,212.16,339.04,60.002,1497609903,"201051344000868","219011344069620",27.37,17.80,0,326.42,349.86,8.3,6.1,0.031,730766.0,730766.0,10100,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609920,2109805.00
06/16/2017 06:45,2,0.203,ACTIVE,211.25,337.24,59.970,1497609903,"274151322000095","219011344069620",27.14,19.00,0,334.24,340.55,5.6,3.5,0.018,1039649.8,1039649.8,10045,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609920,2109806.00
06/16/2017 06:45,2,0.273,ACTIVE,212.38,340.25,60.012,1497609903,"201051344000988","219011344069620",17.87,17.50,0,298.17,343.55,5.0,2.9,0.013,647121.8,647121.8,10108,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609921,2109807.00
06/16/2017 06:45,2,0.283,ACTIVE,211.25,336.94,60.012,1497609903,"201051344001025","219011344069620",28.07,17.50,0,333.63,342.95,8.0,5.8,0.031,737572.8,737572.8,10108,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609922,2109808.00
