ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 06:45,2,0.291,ACTIVE,212.16,338.44,60.007,1497609903,"201051344000458","219011344069620",27.89,18.30,0,333.33,343.55,8.3,6.1,0.035,742605.4,742605.4,10081,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609923,2109809.00
06/16/2017 06:45,2,0.283,ACTIVE,213.06,340.55,60.018,1497609903,"201051344000853","219011344069620",28.41,17.80,0,335.44,344.76,8.2,6.0,0.035,743379.7,743379.7,10094,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609924,2109810.00
06/16/2017 06:45,2,0.258,ACTIVE,211.70,339.34,60.039,1497609903,"201051344000685","219011344069620",27.79,17.80,0,321.01,354.67,7.3,5.1,0.027,737885.4,737885.4,10115,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609925,2109811.00
06/16/2017 06:45,2,0.262,ACTIVE,211.48,338.74,59.986,1497609903,"201051344000917","219011344069620",28.13,18.30,0,322.21,351.67,7.5,5.3,0.031,734481.9,734481.9,10102,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609926,2109812.00
06/16/2017 06:45,2,0.260,ACTIVE,211.70,339.04,60.023,1497609903,"201051344001145","219011344069620",27.87,17.30,0,326.42,350.77,7.4,5.2,0.031,742514.1,742514.1,10093,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609927,2109813.00
06/16/2017 06:45,2,0.289,ACTIVE,211.48,338.74,60.034,1497609903,"201051344000651","219011344069620",27.53,17.00,0,333.63,344.76,8.1,5.9,0.031,731023.0,731023.0,10101,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609928,2109814.00
06/16/2017 06:45,2,0.199,ACTIVE,210.80,337.54,60.007,1497609903,"274151322000088","219011344069620",26.24,19.50,0,333.93,341.75,5.3,3.2,0.022,943751.9,943751.9,10039,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609928,2109815.00
06/16/2017 06:45,2,0.148,ACTIVE,212.16,339.04,60.012,1497609903,"274151322000068","219011344069620",30.99,20.00,0,329.43,346.86,4.7,2.6,0.018,816987.4,816987.4,10306,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609930,2109816.00
06/16/2017 06:45,2,0.303,ACTIVE,211.25,337.24,60.018,1497609903,"201051344001135","219011344069620",27.31,17.50,0,332.73,342.65,8.4,6.2,0.035,726471.0,726471.0,10086,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609931,2109817.00
06/16/2017 06:45,2,0.287,ACTIVE,212.16,338.14,60.002,1497609903,"201051344000594","219011344069620",28.71,18.00,0,323.11,351.97,8.3,6.1,0.035,745462.8,745462.8,10091,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609932,2109818.00
06/16/2017 06:45,2,0.273,ACTIVE,211.70,338.14,60.018,1497609903,"201051344001203","219011344069620",28.57,17.50,0,334.24,345.06,7.9,5.7,0.035,735841.1,735841.1,10126,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609933,2109819.00
06/16/2017 06:45,2,0.207,ACTIVE,211.03,336.34,59.991,1497609903,"274151322000054","219011344069620",26.12,20.30,0,333.93,340.85,5.5,3.4,0.018,960882.6,960882.6,10022,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609934,2109820.00
06/16/2017 06:45,2,0.287,ACTIVE,212.61,338.14,60.007,1497609903,"201051344000867","219011344069620",28.13,18.70,0,325.52,350.17,8.2,6.0,0.031,729642.1,729642.1,10122,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609935,2109821.00
06/16/2017 06:45,2,0.291,ACTIVE,211.48,338.44,60.018,1497609903,"201051344001093","219011344069620",28.59,18.30,0,320.11,353.77,8.5,6.3,0.027,734318.0,734318.0,10118,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609936,2109822.00
06/16/2017 06:45,2,0.246,ACTIVE,212.16,339.34,60.007,1497609903,"201051344000900","219011344069620",27.73,17.50,0,321.31,354.07,7.0,4.8,0.040,751131.0,751131.0,10096,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609937,2109823.00
06/16/2017 06:45,2,0.297,ACTIVE,212.61,339.34,60.012,1497609903,"201051344000648","219011344069620",27.71,17.30,0,333.63,344.15,8.3,6.1,0.035,739565.3,739565.3,10086,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609938,2109824.00
06/16/2017 06:45,2,0.295,ACTIVE,212.16,338.74,60.034,1497609903,"201051344000569","219011344069620",27.99,17.80,0,333.93,343.85,8.4,6.2,0.035,753292.2,753292.2,10072,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609939,2109825.00
06/16/2017 06:45,2,0.301,ACTIVE,212.16,338.14,60.012,1497609903,"201051344000983","219011344069620",28.07,18.00,0,332.43,343.55,8.6,6.4,0.040,743856.6,743856.6,10096,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609940,2109826.00
06/16/2017 06:45,2,0.275,ACTIVE,212.16,338.74,60.028,1497609903,"201051344001158","219011344069620",28.15,17.80,0,332.73,344.76,7.9,5.7,0.031,728954.8,728954.8,10100,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609940,2109827.00
06/16/2017 06:45,2,0.283,ACTIVE,212.83,340.55,60.018,1497609903,"201051344000576","219011344069620",28.09,17.80,0,325.52,352.87,8.1,5.9,0.035,743476.7,743476.7,10096,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609941,2109828.00
06/16/2017 06:45,2,0.225,ALERT,211.25,337.84,60.012,1497609903,"274151322000087","219011344069620",25.96,20.70,0,297.26,356.78,5.9,3.8,0.013,934366.0,934366.0,10187,0,0,0,L,1151911521,0,121.10,121.78,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497609943,2109829.00
06/16/2017 07:00,2,0.318,ACTIVE,213.06,340.55,60.007,1497610803,"201051344000645","219011344069620",28.01,19.00,0,333.63,345.66,9.1,6.8,0.044,742442.9,742442.9,10084,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610804,2109830.00
06/16/2017 07:00,2,0.240,ACTIVE,212.16,338.14,60.018,1497610803,"274151322000085","219011344069620",26.64,20.70,0,334.24,341.75,6.5,4.3,0.027,956843.7,956843.7,10032,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610805,2109831.00
06/16/2017 07:00,2,0.332,ACTIVE,213.06,342.35,60.002,1497610803,"201051344000633","219011344069620",28.15,18.70,0,332.73,346.86,9.5,7.3,0.049,729112.7,729112.7,10126,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610806,2109832.00
06/16/2017 07:00,2,0.326,ACTIVE,212.83,340.55,59.959,1497610803,"201051344000469","219011344069620",28.84,18.00,0,332.13,345.06,9.6,7.3,0.044,732292.3,732292.3,10098,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610807,2109833.00
06/16/2017 07:00,2,0.334,ACTIVE,211.48,338.44,59.996,1497610803,"201051344000646","219011344069620",27.49,19.30,0,332.73,343.85,9.4,7.1,0.040,727833.3,727833.3,10099,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610808,2109834.00
06/16/2017 07:00,2,0.279,ACTIVE,211.48,338.14,59.986,1497610803,"274151322000052","219011344069620",27.33,20.70,0,333.63,342.35,7.7,5.5,0.040,994211.5,994211.5,10036,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610809,2109835.00
06/16/2017 07:00,2,0.352,ACTIVE,212.38,339.95,59.991,1497610803,"201051344000585","219011344069620",27.59,19.50,0,332.73,343.55,9.9,7.6,0.035,740089.6,740089.6,10097,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610810,2109836.00
06/16/2017 07:00,2,0.248,ACTIVE,211.70,337.24,59.996,1497610803,"201051344001230","219011344069620",30.40,18.70,0,330.93,342.05,7.7,5.5,0.022,732511.6,732511.6,10105,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610811,2109837.00
06/16/2017 07:00,2,0.322,ACTIVE,212.16,338.74,60.002,1497610803,"201051344000582","219011344069620",27.71,18.00,0,333.03,343.25,9.1,6.8,0.035,721963.0,721963.0,10090,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610812,2109838.00
06/16/2017 07:00,2,0.338,ACTIVE,211.70,337.84,59.991,1497610803,"201051344000955","219011344069620",28.39,18.70,0,331.53,342.35,9.8,7.5,0.040,741225.0,741225.0,10109,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610812,2109839.00
06/16/2017 07:00,2,0.158,ACTIVE,211.93,355.28,60.002,1497610803,"274151322000094","219011344069620",33.10,19.80,0,334.54,362.49,5.3,3.2,0.022,816495.1,816495.1,10292,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610813,2109840.00
06/16/2017 07:00,2,0.348,ACTIVE,212.38,339.65,59.991,1497610803,"201051344000579","219011344069620",28.96,19.50,0,333.33,344.76,10.3,8.0,0.049,750504.2,750504.2,10088,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610814,2109841.00
06/16/2017 07:00,2,0.346,ACTIVE,211.70,337.84,59.986,1497610803,"201051344000890","219011344069620",27.49,19.00,0,332.13,344.15,9.7,7.4,0.040,735203.3,735203.3,10100,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610815,2109842.00
06/16/2017 07:00,2,0.332,ACTIVE,212.16,339.04,59.991,1497610803,"201051344000438","219011344069620",28.07,18.30,0,333.63,343.55,9.5,7.2,0.040,737886.8,737886.8,10095,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610816,2109843.00
06/16/2017 07:00,2,0.355,ACTIVE,211.93,338.74,59.981,1497610803,"201051344000417","219011344069620",27.57,19.00,0,332.13,343.85,10.0,7.7,0.044,675037.6,675037.6,10127,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610817,2109844.00
06/16/2017 07:00,2,0.254,ACTIVE,211.70,338.74,59.975,1497610803,"274151322000083","219011344069620",27.00,19.80,0,333.63,342.35,7.0,4.8,0.035,984147.1,984147.1,10039,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610818,2109845.00
06/16/2017 07:00,2,0.260,ACTIVE,212.61,339.34,59.991,1497610803,"274151322000076","219011344069620",27.71,20.70,0,334.84,342.35,7.3,5.1,0.031,1049820.5,1049820.5,10030,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610819,2109846.00
06/16/2017 07:00,2,0.336,ACTIVE,212.61,339.65,60.018,1497610803,"201051344000868","219011344069620",27.99,18.30,0,333.63,344.76,9.5,7.3,0.044,730767.8,730767.8,10101,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610820,2109847.00
06/16/2017 07:00,2,0.246,ACTIVE,211.48,337.84,59.975,1497610803,"274151322000095","219011344069620",27.23,20.00,0,333.93,341.15,6.8,4.6,0.027,1039650.9,1039650.9,10046,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610821,2109848.00
06/16/2017 07:00,2,0.303,ACTIVE,212.83,341.15,59.986,1497610803,"201051344000988","219011344069620",18.47,18.30,0,332.73,345.36,5.7,3.6,0.031,647122.6,647122.6,10109,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610822,2109849.00
06/16/2017 07:00,2,0.316,ACTIVE,211.70,337.84,59.975,1497610803,"201051344001025","219011344069620",28.29,18.70,0,333.03,343.55,9.1,6.9,0.044,737574.5,737574.5,10109,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610823,2109850.00
06/16/2017 07:00,2,0.330,ACTIVE,212.61,339.65,59.981,1497610803,"201051344000458","219011344069620",28.01,19.50,0,332.73,345.06,9.4,7.1,0.044,742607.1,742607.1,10082,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610824,2109851.00
06/16/2017 07:00,2,0.330,ACTIVE,213.51,342.05,60.007,1497610803,"201051344000853","219011344069620",27.51,18.70,0,335.14,345.96,9.2,7.0,0.044,743381.4,743381.4,10095,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610824,2109852.00
06/16/2017 07:00,2,0.295,ACTIVE,212.16,339.95,59.975,1497610803,"201051344000685","219011344069620",27.85,18.70,0,332.43,344.45,8.4,6.2,0.044,737886.9,737886.9,10116,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610825,2109853.00
06/16/2017 07:00,2,0.305,ACTIVE,211.93,339.34,59.975,1497610803,"201051344000917","219011344069620",27.29,19.30,0,331.53,343.55,8.5,6.3,0.035,734483.4,734483.4,10103,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610826,2109854.00
06/16/2017 07:00,2,0.301,ACTIVE,212.16,339.04,59.975,1497610803,"201051344001145","219011344069620",27.79,18.00,0,333.93,344.15,8.5,6.3,0.035,742515.6,742515.6,10094,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610827,2109855.00
06/16/2017 07:00,2,0.324,ACTIVE,211.93,339.04,59.986,1497610803,"201051344000651","219011344069620",27.73,17.80,0,332.43,343.85,9.1,6.9,0.040,731024.7,731024.7,10102,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610828,2109856.00
06/16/2017 07:00,2,0.242,ACTIVE,211.48,337.54,59.959,1497610803,"274151322000088","219011344069620",25.98,20.30,0,333.33,341.45,6.4,4.2,0.031,943752.9,943752.9,10040,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610829,2109857.00
06/16/2017 07:00,2,0.176,ACTIVE,212.16,366.10,59.975,1497610803,"274151322000068","219011344069620",34.15,21.80,0,335.74,374.21,6.1,4.0,0.027,816988.2,816988.2,10307,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610830,2109858.00
06/16/2017 07:00,2,0.336,ACTIVE,211.48,337.54,59.991,1497610803,"201051344001135","219011344069620",28.01,18.30,0,331.83,343.25,9.6,7.3,0.040,726472.7,726472.7,10087,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610831,2109859.00
06/16/2017 07:00,2,0.338,ACTIVE,212.61,339.95,59.975,1497610803,"201051344000594","219011344069620",27.65,19.30,0,332.43,344.76,9.5,7.2,0.044,745464.5,745464.5,10092,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610832,2109860.00
06/16/2017 07:00,2,0.322,ACTIVE,212.16,338.44,59.981,1497610803,"201051344001203","219011344069620",27.67,18.30,0,333.93,344.76,9.1,6.8,0.040,735842.7,735842.7,10127,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610833,2109861.00
06/16/2017 07:00,2,0.252,ACTIVE,211.93,338.14,59.970,1497610803,"274151322000054","219011344069620",25.49,21.80,0,333.33,341.45,6.5,4.3,0.035,960883.6,960883.6,10023,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610833,2109862.00
06/16/2017 07:00,2,0.328,ACTIVE,213.06,339.34,59.986,1497610803,"201051344000867","219011344069620",27.97,19.50,0,333.03,344.76,9.3,7.1,0.040,729643.8,729643.8,10123,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610834,2109863.00
06/16/2017 07:00,2,0.334,ACTIVE,211.93,339.04,60.007,1497610803,"201051344001093","219011344069620",27.79,19.30,0,333.33,343.25,9.5,7.2,0.040,734319.8,734319.8,10119,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610836,2109864.00
06/16/2017 07:00,2,0.291,ACTIVE,212.61,340.25,60.012,1497610803,"201051344000900","219011344069620",27.41,18.00,0,333.03,344.45,8.1,5.9,0.044,751132.4,751132.4,10097,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610837,2109865.00
06/16/2017 07:00,2,0.332,ACTIVE,212.83,339.95,59.981,1497610803,"201051344000648","219011344069620",27.93,18.00,0,333.93,345.36,9.4,7.2,0.044,739567.1,739567.1,10087,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610838,2109866.00
06/16/2017 07:00,2,0.328,ACTIVE,212.61,339.95,59.991,1497610803,"201051344000569","219011344069620",28.15,18.70,0,333.63,344.76,9.4,7.1,0.044,753293.9,753293.9,10073,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610838,2109867.00
06/16/2017 07:00,2,0.336,ACTIVE,212.61,339.34,59.986,1497610803,"201051344000983","219011344069620",28.35,19.30,0,332.43,344.45,9.7,7.4,0.044,743858.4,743858.4,10097,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610839,2109868.00
06/16/2017 07:00,2,0.320,ACTIVE,212.61,339.95,60.007,1497610803,"201051344001158","219011344069620",27.37,19.00,0,332.43,344.76,8.9,6.7,0.049,728956.4,728956.4,10101,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610840,2109869.00
06/16/2017 07:00,2,0.316,ACTIVE,212.83,340.85,59.986,1497610803,"201051344000576","219011344069620",28.27,18.30,0,333.93,345.66,9.1,6.8,0.044,743478.3,743478.3,10097,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610841,2109870.00
06/16/2017 07:00,2,0.254,ACTIVE,211.93,337.54,59.986,1497610803,"274151322000087","219011344069620",26.98,22.00,0,333.63,342.05,6.9,4.8,0.027,934367.1,934367.1,10189,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497610842,2109871.00
06/16/2017 07:15,2,0.428,ACTIVE,212.61,340.55,59.986,1497611703,"201051344000645","219011344069620",28.09,19.80,0,333.93,346.26,12.2,9.9,0.071,742445.1,742445.1,10085,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611705,2109872.00
06/16/2017 07:15,2,0.344,ACTIVE,211.48,338.44,59.986,1497611703,"274151322000085","219011344069620",26.58,21.80,0,333.63,341.75,9.2,7.0,0.044,956845.1,956845.1,10033,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611705,2109873.00
06/16/2017 07:15,2,0.438,ACTIVE,212.83,341.75,59.991,1497611703,"201051344000633","219011344069620",28.41,19.30,0,334.24,348.66,12.6,10.2,0.080,729115.0,729115.0,10127,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611706,2109874.00
06/16/2017 07:15,2,0.459,ACTIVE,212.16,339.95,59.996,1497611703,"201051344000469","219011344069620",26.24,19.30,0,333.33,345.66,12.2,9.9,0.075,732294.5,732294.5,10099,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611707,2109875.00
06/16/2017 07:15,2,0.426,ACTIVE,211.25,338.74,59.996,1497611703,"201051344000646","219011344069620",28.27,20.30,0,331.83,345.96,12.2,9.9,0.066,727835.4,727835.4,10100,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611708,2109876.00
06/16/2017 07:15,2,0.385,ACTIVE,210.80,338.14,59.996,1497611703,"274151322000052","219011344069620",27.17,21.80,0,333.03,342.65,10.6,8.3,0.057,994213.3,994213.3,10037,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611709,2109877.00
06/16/2017 07:15,2,0.451,ACTIVE,211.70,339.34,60.023,1497611703,"201051344000585","219011344069620",27.93,20.30,0,332.43,345.06,12.8,10.4,0.075,740091.9,740091.9,10098,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611710,2109878.00
06/16/2017 07:15,2,0.264,ACTIVE,211.48,342.05,59.996,1497611703,"201051344001230","219011344069620",31.61,19.50,0,331.23,344.76,8.5,6.3,0.031,732513.0,732513.0,10106,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611711,2109879.00
06/16/2017 07:15,2,0.416,ACTIVE,211.93,339.65,59.996,1497611703,"201051344000582","219011344069620",28.15,19.00,0,332.43,346.86,11.9,9.5,0.066,721965.1,721965.1,10091,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611712,2109880.00
06/16/2017 07:15,2,0.457,ACTIVE,211.03,338.44,59.996,1497611703,"201051344000955","219011344069620",27.47,19.50,0,329.73,344.45,12.8,10.4,0.075,741227.3,741227.3,10110,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611713,2109881.00
06/16/2017 07:15,2,0.217,ACTIVE,211.25,399.16,60.002,1497611703,"274151322000094","219011344069620",37.69,21.50,0,334.54,408.48,8.3,6.1,0.049,816496.3,816496.3,10293,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611714,2109882.00
06/16/2017 07:15,2,0.455,ACTIVE,212.16,339.95,59.991,1497611703,"201051344000579","219011344069620",28.86,21.00,0,333.63,346.26,13.4,11.0,0.066,750506.6,750506.6,10089,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611715,2109883.00
06/16/2017 07:15,2,0.441,ACTIVE,211.25,338.44,60.002,1497611703,"201051344000890","219011344069620",27.93,19.80,0,332.13,343.85,12.5,10.2,0.071,735205.5,735205.5,10101,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611716,2109884.00
06/16/2017 07:15,2,0.430,ACTIVE,211.70,339.04,60.018,1497611703,"201051344000438","219011344069620",28.33,19.30,0,332.73,345.06,12.3,10.0,0.071,737889.0,737889.0,10096,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611717,2109885.00
06/16/2017 07:15,2,0.453,ACTIVE,211.48,339.04,59.996,1497611703,"201051344000417","219011344069620",27.99,19.80,0,332.43,346.86,12.9,10.5,0.071,675040.0,675040.0,10128,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611718,2109886.00
06/16/2017 07:15,2,0.352,ACTIVE,211.03,338.14,59.991,1497611703,"274151322000083","219011344069620",27.81,20.70,0,333.33,342.35,9.9,7.7,0.057,984148.7,984148.7,10040,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611719,2109887.00
06/16/2017 07:15,2,0.369,ACTIVE,211.70,339.65,59.996,1497611703,"274151322000076","219011344069620",27.79,21.80,0,334.54,342.95,10.5,8.2,0.057,1049822.2,1049822.2,10031,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611719,2109888.00
06/16/2017 07:15,2,0.449,ACTIVE,212.16,339.65,60.002,1497611703,"201051344000868","219011344069620",27.85,19.30,0,333.63,345.66,12.7,10.4,0.071,730770.0,730770.0,10102,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611720,2109889.00
06/16/2017 07:15,2,0.348,ACTIVE,211.03,337.84,60.002,1497611703,"274151322000095","219011344069620",27.75,20.70,0,333.63,341.75,9.8,7.5,0.057,1039652.5,1039652.5,10047,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611721,2109890.00
06/16/2017 07:15,2,0.410,ACTIVE,212.16,340.85,59.996,1497611703,"201051344000988","219011344069620",18.37,19.80,0,332.73,346.26,7.6,5.4,0.049,647123.8,647123.8,10110,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611722,2109891.00
06/16/2017 07:15,2,0.430,ACTIVE,211.48,339.04,60.034,1497611703,"201051344001025","219011344069620",27.73,19.50,0,332.73,345.06,12.1,9.8,0.071,737576.6,737576.6,10110,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611723,2109892.00
06/16/2017 07:15,2,0.443,ACTIVE,212.16,340.25,59.996,1497611703,"201051344000458","219011344069620",28.07,21.00,0,333.93,345.66,12.6,10.3,0.075,742609.3,742609.3,10083,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611724,2109893.00
06/16/2017 07:15,2,0.432,ACTIVE,212.61,341.45,59.986,1497611703,"201051344000853","219011344069620",27.99,19.80,0,335.74,346.86,12.3,9.9,0.075,743383.5,743383.5,10096,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611725,2109894.00
06/16/2017 07:15,2,0.408,ACTIVE,211.70,339.65,59.996,1497611703,"201051344000685","219011344069620",27.31,19.50,0,333.33,348.36,11.3,9.0,0.071,737888.8,737888.8,10117,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611726,2109895.00
06/16/2017 07:15,2,0.410,ACTIVE,211.48,339.04,60.002,1497611703,"201051344000917","219011344069620",28.05,19.80,0,330.33,347.16,11.7,9.3,0.066,734485.4,734485.4,10104,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611727,2109896.00
06/16/2017 07:15,2,0.406,ACTIVE,211.70,339.34,60.034,1497611703,"201051344001145","219011344069620",28.23,19.30,0,333.93,345.06,11.7,9.3,0.066,742517.6,742517.6,10095,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611728,2109897.00
06/16/2017 07:15,2,0.432,ACTIVE,211.70,339.04,60.012,1497611703,"201051344000651","219011344069620",27.63,18.70,0,333.03,345.36,12.1,9.8,0.071,731026.8,731026.8,10103,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611729,2109898.00
06/16/2017 07:15,2,0.342,ACTIVE,211.03,336.94,60.012,1497611703,"274151322000088","219011344069620",26.90,21.50,0,332.73,341.75,9.3,7.1,0.053,943754.3,943754.3,10041,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611730,2109899.00
06/16/2017 07:15,2,0.242,ACTIVE,211.93,388.64,59.996,1497611703,"274151322000068","219011344069620",36.44,23.50,0,335.14,409.38,9.0,6.8,0.044,816989.7,816989.7,10308,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611731,2109900.00
06/16/2017 07:15,2,0.445,ACTIVE,211.25,337.54,60.007,1497611703,"201051344001135","219011344069620",28.03,19.30,0,332.73,343.85,12.7,10.3,0.071,726475.0,726475.0,10088,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611732,2109901.00
06/16/2017 07:15,2,0.447,ACTIVE,211.93,339.95,60.007,1497611703,"201051344000594","219011344069620",28.29,20.00,0,332.73,345.66,12.8,10.4,0.075,745466.8,745466.8,10093,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611732,2109902.00
06/16/2017 07:15,2,0.434,ACTIVE,211.70,338.44,60.012,1497611703,"201051344001203","219011344069620",27.81,19.30,0,333.33,345.66,12.2,9.9,0.071,735844.8,735844.8,10128,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611733,2109903.00
06/16/2017 07:15,2,0.348,ACTIVE,211.25,336.04,60.007,1497611703,"274151322000054","219011344069620",26.24,23.00,0,332.73,341.75,9.2,7.0,0.044,960885.1,960885.1,10024,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611734,2109904.00
06/16/2017 07:15,2,0.441,ACTIVE,212.38,339.34,60.007,1497611703,"201051344000867","219011344069620",28.49,20.00,0,333.93,345.96,12.8,10.4,0.071,729646.1,729646.1,10124,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611735,2109905.00
06/16/2017 07:15,2,0.443,ACTIVE,211.48,338.74,59.981,1497611703,"201051344001093","219011344069620",28.01,20.00,0,332.13,345.66,12.6,10.2,0.066,734322.0,734322.0,10120,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611736,2109906.00
06/16/2017 07:15,2,0.410,ACTIVE,212.16,340.55,60.039,1497611703,"201051344000900","219011344069620",27.79,19.00,0,333.93,345.66,11.6,9.2,0.075,751134.4,751134.4,10098,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611737,2109907.00
06/16/2017 07:15,2,0.449,ACTIVE,212.83,340.55,60.018,1497611703,"201051344000648","219011344069620",28.27,18.70,0,334.24,346.26,12.9,10.5,0.071,739569.3,739569.3,10088,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611738,2109908.00
06/16/2017 07:15,2,0.434,ACTIVE,212.38,340.25,60.007,1497611703,"201051344000569","219011344069620",28.82,19.80,0,334.24,345.96,12.7,10.3,0.071,753296.2,753296.2,10074,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611739,2109909.00
06/16/2017 07:15,2,0.451,ACTIVE,212.38,339.95,60.012,1497611703,"201051344000983","219011344069620",28.39,20.30,0,333.33,345.66,13.0,10.6,0.075,743860.7,743860.7,10098,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611740,2109910.00
06/16/2017 07:15,2,0.436,ACTIVE,212.16,339.95,59.959,1497611703,"201051344001158","219011344069620",27.55,20.00,0,333.33,345.66,12.2,9.8,0.075,728958.5,728958.5,10102,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611741,2109911.00
06/16/2017 07:15,2,0.426,ACTIVE,213.06,341.75,60.002,1497611703,"201051344000576","219011344069620",28.63,19.00,0,334.84,346.86,12.4,10.0,0.075,743480.5,743480.5,10098,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611741,2109912.00
06/16/2017 07:15,2,0.357,ACTIVE,211.25,336.34,60.002,1497611703,"274151322000087","219011344069620",27.51,23.30,0,333.03,342.65,10.0,7.7,0.035,934368.7,934368.7,10190,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497611742,2109913.00
06/16/2017 07:30,2,0.557,ACTIVE,212.61,342.05,59.996,1497612604,"201051344000645","219011344069620",28.69,20.70,0,333.63,348.96,16.2,13.7,0.110,742447.9,742447.9,10086,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612605,2109914.00
06/16/2017 07:30,2,0.504,ACTIVE,211.48,341.15,59.981,1497612604,"274151322000085","219011344069620",27.04,22.50,0,330.63,343.85,13.8,11.4,0.084,956847.3,956847.3,10034,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612606,2109915.00
06/16/2017 07:30,2,0.572,ACTIVE,213.06,343.85,59.986,1497612604,"201051344000633","219011344069620",28.96,20.30,0,333.03,350.47,16.9,14.4,0.119,729117.9,729117.9,10128,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612607,2109916.00
06/16/2017 07:30,2,0.598,ACTIVE,212.61,341.75,59.975,1497612604,"201051344000469","219011344069620",28.03,20.70,0,330.63,348.66,17.0,14.5,0.119,732297.5,732297.5,10100,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612608,2109917.00
06/16/2017 07:30,2,0.543,ACTIVE,211.93,341.15,60.018,1497612604,"201051344000646","219011344069620",28.69,21.50,0,330.03,347.46,15.8,13.3,0.110,727838.3,727838.3,10101,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612609,2109918.00
06/16/2017 07:30,2,0.551,ACTIVE,211.25,338.44,59.986,1497612604,"274151322000052","219011344069620",28.67,22.80,0,329.43,347.76,16.0,13.5,0.102,994215.9,994215.9,10038,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612610,2109919.00
06/16/2017 07:30,2,0.559,ACTIVE,212.61,341.75,59.991,1497612604,"201051344000585","219011344069620",28.65,21.80,0,330.03,347.46,16.2,13.7,0.106,740094.9,740094.9,10099,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612611,2109920.00
06/16/2017 07:30,2,0.574,ACTIVE,212.16,340.55,59.981,1497612604,"201051344001230","219011344069620",28.29,21.00,0,328.82,348.96,16.5,14.0,0.110,732515.7,732515.7,10107,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612611,2109921.00
06/16/2017 07:30,2,0.553,ACTIVE,212.83,341.75,59.938,1497612604,"201051344000582","219011344069620",28.07,19.80,0,329.73,348.36,15.7,13.2,0.102,721967.8,721967.8,10092,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612612,2109922.00
06/16/2017 07:30,2,0.611,ACTIVE,211.93,341.15,59.981,1497612604,"201051344000955","219011344069620",28.73,21.00,0,328.82,347.46,17.8,15.3,0.115,741230.4,741230.4,10111,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612613,2109923.00
06/16/2017 07:30,2,0.340,ACTIVE,211.03,405.47,59.986,1497612604,"274151322000094","219011344069620",38.09,22.80,0,333.93,418.09,13.1,10.7,0.084,816498.3,816498.3,10294,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612614,2109924.00
06/16/2017 07:30,2,0.609,ACTIVE,212.38,341.75,59.954,1497612604,"201051344000579","219011344069620",28.53,22.00,0,332.43,348.06,17.7,15.1,0.110,750509.8,750509.8,10090,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612615,2109925.00
06/16/2017 07:30,2,0.604,ACTIVE,212.16,340.25,59.991,1497612604,"201051344000890","219011344069620",28.23,21.00,0,330.03,348.06,17.3,14.8,0.110,735208.5,735208.5,10102,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612616,2109926.00
06/16/2017 07:30,2,0.572,ACTIVE,212.61,341.15,59.981,1497612604,"201051344000438","219011344069620",28.98,20.70,0,330.33,348.96,16.8,14.3,0.110,737891.9,737891.9,10097,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612617,2109927.00
06/16/2017 07:30,2,0.580,ACTIVE,212.61,341.15,59.986,1497612604,"201051344000417","219011344069620",28.78,21.30,0,329.73,348.06,16.9,14.4,0.110,675043.0,675043.0,10129,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612618,2109928.00
06/16/2017 07:30,2,0.520,ACTIVE,210.80,338.44,59.991,1497612604,"274151322000083","219011344069620",28.09,21.50,0,330.33,348.36,14.8,12.3,0.093,984151.1,984151.1,10041,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612619,2109929.00
06/16/2017 07:30,2,0.551,ACTIVE,211.48,338.14,60.018,1497612604,"274151322000076","219011344069620",29.12,22.80,0,331.23,352.27,16.2,13.7,0.102,1049824.8,1049824.8,10032,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612620,2109930.00
06/16/2017 07:30,2,0.602,ACTIVE,212.16,340.55,59.981,1497612604,"201051344000868","219011344069620",28.31,20.00,0,331.23,348.36,17.3,14.8,0.115,730773.1,730773.1,10103,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612620,2109931.00
06/16/2017 07:30,2,0.508,ACTIVE,211.03,338.74,59.991,1497612604,"274151322000095","219011344069620",28.67,21.80,0,330.03,343.85,14.8,12.3,0.088,1039654.8,1039654.8,10048,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612621,2109932.00
06/16/2017 07:30,2,0.576,ACTIVE,212.38,342.05,59.996,1497612604,"201051344000988","219011344069620",18.41,21.00,0,331.53,347.16,10.8,8.5,0.075,647125.5,647125.5,10111,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612622,2109933.00
06/16/2017 07:30,2,0.568,ACTIVE,212.38,340.85,60.002,1497612604,"201051344001025","219011344069620",28.33,20.70,0,330.03,348.06,16.4,13.9,0.115,737579.4,737579.4,10111,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612623,2109934.00
06/16/2017 07:30,2,0.557,ACTIVE,212.38,340.85,59.991,1497612604,"201051344000458","219011344069620",28.41,22.00,0,332.13,347.46,16.0,13.6,0.110,742612.2,742612.2,10084,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612624,2109935.00
06/16/2017 07:30,2,0.551,ACTIVE,213.06,342.95,60.018,1497612604,"201051344000853","219011344069620",28.80,21.30,0,334.54,349.26,16.1,13.6,0.106,743386.4,743386.4,10097,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612625,2109936.00
06/16/2017 07:30,2,0.543,ACTIVE,212.38,342.05,59.991,1497612604,"201051344000685","219011344069620",28.05,21.00,0,330.93,348.36,15.5,13.0,0.106,737891.5,737891.5,10118,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612626,2109937.00
06/16/2017 07:30,2,0.514,ACTIVE,212.38,341.15,60.034,1497612604,"201051344000917","219011344069620",29.30,21.30,0,328.52,347.76,15.2,12.8,0.102,734488.1,734488.1,10105,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612627,2109938.00
06/16/2017 07:30,2,0.533,ACTIVE,212.38,341.75,59.996,1497612604,"201051344001145","219011344069620",28.53,20.30,0,331.23,347.76,15.4,12.9,0.097,742520.3,742520.3,10096,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612628,2109939.00
06/16/2017 07:30,2,0.562,ACTIVE,212.38,340.85,59.986,1497612604,"201051344000651","219011344069620",28.57,19.80,0,330.63,348.06,16.3,13.8,0.115,731029.6,731029.6,10104,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612629,2109940.00
06/16/2017 07:30,2,0.506,ACTIVE,210.80,336.04,59.996,1497612604,"274151322000088","219011344069620",27.77,22.50,0,329.43,347.76,14.3,11.8,0.080,943756.6,943756.6,10042,0,0,0,L,1151911521,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612629,2109941.00
06/16/2017 07:30,2,0.352,ACTIVE,211.48,402.46,59.996,1497612604,"274151322000068","219011344069620",37.89,25.00,0,334.54,422.60,13.6,11.2,0.075,816991.8,816991.8,10309,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612630,2109942.00
06/16/2017 07:30,2,0.580,ACTIVE,212.16,339.95,60.007,1497612604,"201051344001135","219011344069620",28.63,20.30,0,329.73,347.16,16.9,14.3,0.106,726477.9,726477.9,10089,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612632,2109943.00
06/16/2017 07:30,2,0.592,ACTIVE,212.16,340.85,59.996,1497612604,"201051344000594","219011344069620",28.47,21.30,0,330.93,348.36,17.1,14.6,0.119,745469.8,745469.8,10094,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612633,2109944.00
06/16/2017 07:30,2,0.584,ACTIVE,212.38,340.85,60.002,1497612604,"201051344001203","219011344069620",28.94,20.30,0,330.33,348.96,17.1,14.6,0.124,735847.8,735847.8,10129,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612634,2109945.00
06/16/2017 07:30,2,0.506,ACTIVE,211.03,339.04,59.996,1497612604,"274151322000054","219011344069620",27.45,24.30,0,329.73,350.77,14.1,11.7,0.084,960887.3,960887.3,10025,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612635,2109946.00
06/16/2017 07:30,2,0.590,ACTIVE,212.61,340.85,60.007,1497612604,"201051344000867","219011344069620",28.96,21.00,0,331.53,348.36,17.3,14.8,0.110,729649.1,729649.1,10125,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612636,2109947.00
06/16/2017 07:30,2,0.631,ACTIVE,212.16,342.35,60.002,1497612604,"201051344001093","219011344069620",28.65,21.00,0,330.03,349.56,18.3,15.8,0.124,734325.2,734325.2,10121,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612637,2109948.00
06/16/2017 07:30,2,0.557,ACTIVE,212.16,341.45,60.002,1497612604,"201051344000900","219011344069620",28.51,20.00,0,331.53,348.36,16.1,13.6,0.115,751137.1,751137.1,10099,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612638,2109949.00
06/16/2017 07:30,2,0.568,ACTIVE,212.38,340.85,60.012,1497612604,"201051344000648","219011344069620",28.73,19.50,0,332.73,348.36,16.6,14.1,0.110,739572.3,739572.3,10089,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612639,2109950.00
06/16/2017 07:30,2,0.574,ACTIVE,212.38,341.15,60.002,1497612604,"201051344000569","219011344069620",28.39,21.30,0,331.53,348.06,16.5,14.0,0.110,753299.2,753299.2,10075,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612640,2109951.00
