ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 07:30,2,0.566,ACTIVE,212.16,341.15,59.965,1497612604,"201051344000983","219011344069620",29.20,21.50,0,331.23,347.76,16.8,14.3,0.115,743863.7,743863.7,10099,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612641,2109952.00
06/16/2017 07:30,2,0.584,ACTIVE,212.16,341.45,60.023,1497612604,"201051344001158","219011344069620",28.25,21.30,0,331.83,348.66,16.7,14.2,0.128,728961.5,728961.5,10103,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612642,2109953.00
06/16/2017 07:30,2,0.568,ACTIVE,212.61,342.35,60.002,1497612604,"201051344000576","219011344069620",28.59,20.00,0,333.63,348.96,16.5,14.0,0.110,743483.4,743483.4,10099,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612643,2109954.00
06/16/2017 07:30,2,0.525,ACTIVE,210.80,339.04,59.954,1497612604,"274151322000087","219011344069620",27.75,24.50,0,330.03,348.96,14.8,12.3,0.071,934371.2,934371.2,10191,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497612643,2109955.00
06/16/2017 07:45,2,0.791,ACTIVE,213.06,344.45,59.965,1497613503,"201051344000645","219011344069620",28.51,21.80,0,333.93,353.77,22.9,20.2,0.172,742452.1,742452.1,10087,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613504,2109956.00
06/16/2017 07:45,2,0.738,ACTIVE,211.70,339.04,59.970,1497613503,"274151322000085","219011344069620",27.77,23.80,0,331.23,346.86,20.7,18.1,0.128,956850.9,956850.9,10035,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613505,2109957.00
06/16/2017 07:45,2,0.811,ACTIVE,213.51,345.96,59.975,1497613503,"201051344000633","219011344069620",28.96,21.50,0,333.33,355.28,23.8,21.1,0.186,729122.3,729122.3,10129,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613506,2109958.00
06/16/2017 07:45,2,0.832,ACTIVE,213.06,344.45,59.970,1497613503,"201051344000469","219011344069620",28.80,22.00,0,332.13,354.07,24.3,21.5,0.190,732302.0,732302.0,10101,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613507,2109959.00
06/16/2017 07:45,2,0.752,ACTIVE,212.16,342.65,59.975,1497613503,"201051344000646","219011344069620",29.28,23.00,0,332.13,351.97,22.3,19.6,0.164,727842.3,727842.3,10102,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613508,2109960.00
06/16/2017 07:45,2,0.783,ACTIVE,211.03,338.74,59.965,1497613503,"274151322000052","219011344069620",28.53,24.30,0,328.82,348.06,22.6,19.9,0.150,994220.0,994220.0,10039,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613509,2109961.00
06/16/2017 07:45,2,0.748,ACTIVE,212.83,343.85,59.986,1497613503,"201051344000585","219011344069620",29.30,23.00,0,333.03,351.97,22.2,19.6,0.146,740098.9,740098.9,10100,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613510,2109962.00
06/16/2017 07:45,2,0.807,ACTIVE,212.38,342.35,59.970,1497613503,"201051344001230","219011344069620",28.98,22.80,0,330.93,351.67,23.7,21.0,0.177,732520.0,732520.0,10108,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613511,2109963.00
06/16/2017 07:45,2,0.768,ACTIVE,213.06,343.55,59.970,1497613503,"201051344000582","219011344069620",28.47,21.30,0,333.33,353.17,22.2,19.5,0.159,721971.9,721971.9,10093,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613512,2109964.00
06/16/2017 07:45,2,0.854,ACTIVE,212.16,343.55,59.975,1497613503,"201051344000955","219011344069620",29.18,22.30,0,332.13,352.87,25.3,22.5,0.194,741235.1,741235.1,10112,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613513,2109965.00
06/16/2017 07:45,2,0.500,ACTIVE,211.48,402.46,59.970,1497613503,"274151322000094","219011344069620",37.59,24.30,0,333.63,424.41,19.0,16.4,0.128,816501.6,816501.6,10295,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613513,2109966.00
06/16/2017 07:45,2,0.848,ACTIVE,212.83,343.55,59.959,1497613503,"201051344000579","219011344069620",28.75,23.30,0,333.33,354.07,24.7,21.9,0.186,750514.3,750514.3,10091,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613514,2109967.00
06/16/2017 07:45,2,0.850,ACTIVE,212.61,343.25,59.959,1497613503,"201051344000890","219011344069620",28.57,22.30,0,333.03,353.47,24.6,21.8,0.177,735213.1,735213.1,10103,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613515,2109968.00
06/16/2017 07:45,2,0.816,ACTIVE,212.61,343.55,59.970,1497613503,"201051344000438","219011344069620",29.00,22.00,0,333.33,354.07,24.1,21.3,0.181,737896.3,737896.3,10098,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613516,2109969.00
06/16/2017 07:45,2,0.824,ACTIVE,212.83,343.55,59.975,1497613503,"201051344000417","219011344069620",28.43,22.30,0,332.73,353.17,23.8,21.0,0.177,675047.3,675047.3,10130,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613517,2109970.00
06/16/2017 07:45,2,0.701,ACTIVE,211.48,338.14,59.965,1497613503,"274151322000083","219011344069620",28.51,22.50,0,330.93,347.16,20.2,17.6,0.137,984154.8,984154.8,10042,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613518,2109971.00
06/16/2017 07:45,2,0.816,ACTIVE,211.93,340.25,59.970,1497613503,"274151322000076","219011344069620",29.36,24.00,0,331.53,348.96,24.3,21.5,0.164,1049829.1,1049829.1,10033,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613519,2109972.00
06/16/2017 07:45,2,0.832,ACTIVE,212.83,343.55,59.965,1497613503,"201051344000868","219011344069620",28.84,21.50,0,332.43,353.47,24.3,21.5,0.177,730777.6,730777.6,10104,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613520,2109973.00
06/16/2017 07:45,2,0.744,ACTIVE,211.25,341.75,59.959,1497613503,"274151322000095","219011344069620",29.18,22.80,0,329.43,347.46,22.0,19.3,0.146,1039658.7,1039658.7,10049,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613521,2109974.00
06/16/2017 07:45,2,0.830,ACTIVE,212.83,343.55,59.944,1497613503,"201051344000988","219011344069620",18.51,22.50,0,332.73,350.77,15.6,13.1,0.119,647128.1,647128.1,10112,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613522,2109975.00
06/16/2017 07:45,2,0.795,ACTIVE,212.38,342.35,59.965,1497613503,"201051344001025","219011344069620",28.65,21.80,0,333.33,352.87,23.1,20.4,0.172,737583.7,737583.7,10112,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613522,2109976.00
06/16/2017 07:45,2,0.762,ACTIVE,212.83,343.25,59.970,1497613503,"201051344000458","219011344069620",28.63,23.30,0,333.03,352.27,22.1,19.4,0.168,742616.3,742616.3,10085,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613523,2109977.00
06/16/2017 07:45,2,0.773,ACTIVE,213.51,345.36,59.959,1497613503,"201051344000853","219011344069620",28.47,22.50,0,334.84,354.07,22.3,19.6,0.168,743390.5,743390.5,10098,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613524,2109978.00
06/16/2017 07:45,2,0.764,ACTIVE,212.83,344.15,59.970,1497613503,"201051344000685","219011344069620",28.49,22.00,0,333.33,353.17,22.1,19.4,0.177,737895.5,737895.5,10119,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613525,2109979.00
06/16/2017 07:45,2,0.752,ACTIVE,212.61,343.25,59.975,1497613503,"201051344000917","219011344069620",28.78,22.30,0,332.73,352.87,21.9,19.3,0.168,734492.1,734492.1,10106,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613526,2109980.00
06/16/2017 07:45,2,0.744,ACTIVE,212.61,342.95,59.959,1497613503,"201051344001145","219011344069620",28.67,21.80,0,334.24,352.57,21.6,18.9,0.159,742524.2,742524.2,10097,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613527,2109981.00
06/16/2017 07:45,2,0.795,ACTIVE,212.61,344.15,59.965,1497613503,"201051344000651","219011344069620",28.37,21.00,0,332.73,353.17,22.9,20.2,0.172,731033.8,731033.8,10105,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613528,2109982.00
06/16/2017 07:45,2,0.742,ACTIVE,211.03,342.65,59.954,1497613503,"274151322000088","219011344069620",27.79,23.80,0,329.43,347.16,20.9,18.3,0.137,943760.4,943760.4,10043,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613529,2109983.00
06/16/2017 07:45,2,0.506,ACTIVE,212.16,404.27,59.981,1497613503,"274151322000068","219011344069620",37.89,26.50,0,334.54,424.11,19.5,16.9,0.115,816995.2,816995.2,10310,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613530,2109984.00
06/16/2017 07:45,2,0.801,ACTIVE,212.38,342.35,59.933,1497613503,"201051344001135","219011344069620",28.92,21.80,0,332.43,351.97,23.6,20.8,0.168,726482.3,726482.3,10090,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613530,2109985.00
06/16/2017 07:45,2,0.826,ACTIVE,212.61,343.55,59.965,1497613503,"201051344000594","219011344069620",28.55,22.30,0,331.83,353.47,24.0,21.2,0.177,745474.3,745474.3,10095,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613531,2109986.00
06/16/2017 07:45,2,0.830,ACTIVE,212.61,343.25,59.981,1497613503,"201051344001203","219011344069620",28.84,21.50,0,333.33,354.97,24.3,21.5,0.181,735852.3,735852.3,10130,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613532,2109987.00
06/16/2017 07:45,2,0.729,ACTIVE,211.25,340.85,59.981,1497613503,"274151322000054","219011344069620",28.11,25.30,0,330.63,347.76,20.8,18.1,0.137,960891.0,960891.0,10026,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613533,2109988.00
06/16/2017 07:45,2,0.838,ACTIVE,213.06,343.25,59.975,1497613503,"201051344000867","219011344069620",28.55,22.00,0,333.33,354.07,24.2,21.5,0.177,729653.6,729653.6,10126,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613534,2109989.00
06/16/2017 07:45,2,0.887,ACTIVE,212.61,343.85,59.949,1497613503,"201051344001093","219011344069620",28.88,22.30,0,332.73,354.97,26.0,23.1,0.199,734330.0,734330.0,10122,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613535,2109990.00
06/16/2017 07:45,2,0.785,ACTIVE,212.83,344.45,59.981,1497613503,"201051344000900","219011344069620",28.78,21.30,0,333.33,353.47,22.9,20.2,0.172,751141.3,751141.3,10100,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613536,2109991.00
06/16/2017 07:45,2,0.789,ACTIVE,213.29,344.15,60.018,1497613503,"201051344000648","219011344069620",28.53,21.00,0,333.33,353.47,22.8,20.1,0.177,739576.6,739576.6,10090,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613537,2109992.00
06/16/2017 07:45,2,0.771,ACTIVE,213.06,343.85,59.981,1497613503,"201051344000569","219011344069620",28.98,22.50,0,333.33,353.17,22.7,20.0,0.164,753303.3,753303.3,10076,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613538,2109993.00
06/16/2017 07:45,2,0.775,ACTIVE,213.06,343.25,59.959,1497613503,"201051344000983","219011344069620",29.08,22.80,0,332.73,353.17,22.8,20.1,0.164,743868.0,743868.0,10100,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613539,2109994.00
06/16/2017 07:45,2,0.811,ACTIVE,213.06,344.15,59.981,1497613503,"201051344001158","219011344069620",28.63,22.80,0,332.13,354.07,23.5,20.8,0.181,728965.8,728965.8,10104,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613540,2109995.00
06/16/2017 07:45,2,0.775,ACTIVE,213.51,345.36,60.002,1497613503,"201051344000576","219011344069620",28.63,21.50,0,333.63,354.07,22.5,19.8,0.168,743487.6,743487.6,10100,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613541,2109996.00
06/16/2017 07:45,2,0.715,ACTIVE,211.48,339.65,60.002,1497613503,"274151322000087","219011344069620",28.03,26.30,0,329.13,347.16,20.3,17.7,0.119,934374.9,934374.9,10192,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497613541,2109997.00
06/16/2017 08:00,2,1.170,ACTIVE,213.29,346.26,60.012,1497614403,"201051344000645","219011344069620",28.37,23.00,0,334.24,361.89,33.6,30.6,0.270,742458.2,742458.2,10088,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614404,2109998.00
06/16/2017 08:00,2,1.090,ACTIVE,211.25,344.15,59.965,1497614403,"274151322000085","219011344069620",28.05,24.80,0,330.33,352.27,31.0,28.0,0.199,956856.5,956856.5,10036,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614405,2109999.00
06/16/2017 08:00,2,1.176,ACTIVE,213.06,348.66,60.018,1497614403,"201051344000633","219011344069620",28.88,22.80,0,333.63,363.09,34.4,31.3,0.283,729128.7,729128.7,10130,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614406,2110000.00
06/16/2017 08:00,2,1.184,ACTIVE,213.06,347.16,59.986,1497614403,"201051344000469","219011344069620",29.04,23.30,0,332.43,362.79,34.9,31.7,0.292,732308.6,732308.6,10102,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614407,2110001.00
06/16/2017 08:00,2,1.109,ACTIVE,212.16,346.56,60.007,1497614403,"201051344000646","219011344069620",29.08,24.30,0,332.13,360.69,32.7,29.6,0.261,727848.4,727848.4,10103,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614408,2110002.00
06/16/2017 08:00,2,1.113,ACTIVE,211.03,340.85,59.996,1497614403,"274151322000052","219011344069620",28.75,25.50,0,329.13,354.07,32.4,29.4,0.225,994226.2,994226.2,10040,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614409,2110003.00
06/16/2017 08:00,2,1.070,ACTIVE,212.61,345.96,60.012,1497614403,"201051344000585","219011344069620",28.82,24.50,0,333.63,359.48,31.3,28.3,0.243,740104.9,740104.9,10101,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614410,2110004.00
06/16/2017 08:00,2,1.133,ACTIVE,212.16,345.36,60.002,1497614403,"201051344001230","219011344069620",28.59,24.80,0,331.83,360.69,32.8,29.8,0.261,732526.4,732526.4,10109,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614411,2110005.00
06/16/2017 08:00,2,1.037,ACTIVE,212.83,346.26,60.002,1497614403,"201051344000582","219011344069620",28.55,22.80,0,334.24,360.69,30.0,27.0,0.234,721977.9,721977.9,10094,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614412,2110006.00
06/16/2017 08:00,2,1.119,ACTIVE,212.16,345.66,60.012,1497614403,"201051344000955","219011344069620",28.71,23.50,0,331.83,361.59,32.5,29.5,0.256,741241.9,741241.9,10113,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614413,2110007.00
06/16/2017 08:00,2,0.637,ACTIVE,211.25,409.08,60.002,1497614403,"274151322000094","219011344069620",38.55,25.80,0,330.63,426.21,24.8,22.0,0.155,816506.7,816506.7,10296,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614414,2110008.00
06/16/2017 08:00,2,1.053,ACTIVE,213.06,346.56,60.028,1497614403,"201051344000579","219011344069620",28.80,24.80,0,333.93,362.19,30.8,27.8,0.243,750521.0,750521.0,10092,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614415,2110009.00
06/16/2017 08:00,2,1.055,ACTIVE,212.16,344.76,60.012,1497614403,"201051344000890","219011344069620",28.61,24.00,0,332.73,361.59,30.6,27.6,0.230,735219.7,735219.7,10104,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614416,2110010.00
06/16/2017 08:00,2,1.025,ACTIVE,212.38,345.96,59.970,1497614403,"201051344000438","219011344069620",28.96,23.30,0,333.63,362.19,30.1,27.1,0.243,737902.8,737902.8,10099,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614417,2110011.00
06/16/2017 08:00,2,1.035,ALERT,212.38,342.35,60.018,1497614403,"201051344000417","219011344069620",18.79,23.80,0,300.57,359.18,19.7,17.1,0.155,675053.3,675053.3,10131,0,0,0,L,1122011218,0,121.55,121.10,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614418,2110012.00
06/16/2017 08:00,2,0.918,ACTIVE,211.25,344.45,59.959,1497614403,"274151322000083","219011344069620",28.53,24.00,0,329.73,352.57,26.5,23.7,0.181,984160.2,984160.2,10043,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614419,2110013.00
06/16/2017 08:00,2,1.100,ACTIVE,211.70,342.65,60.028,1497614403,"274151322000076","219011344069620",29.10,25.50,0,330.93,355.28,32.4,29.4,0.212,1049835.8,1049835.8,10034,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614420,2110014.00
06/16/2017 08:00,2,1.182,ACTIVE,212.61,346.56,59.970,1497614403,"201051344000868","219011344069620",28.57,22.50,0,333.63,361.59,34.2,31.1,0.270,730784.1,730784.1,10105,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614421,2110015.00
06/16/2017 08:00,2,1.066,ACTIVE,211.25,345.36,59.959,1497614403,"274151322000095","219011344069620",28.96,24.30,0,330.63,353.47,31.3,28.3,0.199,1039664.7,1039664.7,10050,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614422,2110016.00
06/16/2017 08:00,2,1.182,ACTIVE,212.83,345.66,60.012,1497614403,"201051344000988","219011344069620",19.00,23.50,0,333.33,356.48,22.8,20.1,0.181,647132.2,647132.2,10113,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614423,2110017.00
06/16/2017 08:00,2,1.145,ACTIVE,212.61,345.96,60.002,1497614403,"201051344001025","219011344069620",29.00,23.30,0,332.73,361.29,33.6,30.6,0.265,737589.9,737589.9,10113,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614424,2110018.00
06/16/2017 08:00,2,1.119,ACTIVE,213.06,346.26,59.996,1497614403,"201051344000458","219011344069620",28.63,24.50,0,334.24,360.69,32.5,29.5,0.270,742622.2,742622.2,10086,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614425,2110019.00
06/16/2017 08:00,2,1.139,ACTIVE,213.74,348.36,59.954,1497614403,"201051344000853","219011344069620",28.78,23.80,0,335.14,362.19,33.2,30.1,0.265,743396.5,743396.5,10099,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614426,2110020.00
06/16/2017 08:00,2,1.139,ACTIVE,212.61,347.46,60.002,1497614403,"201051344000685","219011344069620",28.59,23.50,0,333.63,360.99,33.0,29.9,0.283,737901.5,737901.5,10120,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614427,2110021.00
06/16/2017 08:00,2,1.123,ACTIVE,212.61,346.86,59.986,1497614403,"201051344000917","219011344069620",28.86,23.50,0,332.73,360.69,32.9,29.8,0.265,734498.1,734498.1,10107,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614428,2110022.00
06/16/2017 08:00,2,1.117,ACTIVE,212.83,346.56,60.039,1497614403,"201051344001145","219011344069620",28.51,23.30,0,333.33,360.08,32.2,29.2,0.247,742530.1,742530.1,10098,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614429,2110023.00
06/16/2017 08:00,2,1.154,ACTIVE,212.83,347.46,59.991,1497614403,"201051344000651","219011344069620",29.04,22.50,0,333.63,361.59,34.0,30.9,0.265,731040.1,731040.1,10106,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614430,2110024.00
06/16/2017 08:00,2,1.119,ACTIVE,210.80,343.25,59.991,1497614403,"274151322000088","219011344069620",27.83,25.30,0,329.73,353.17,31.6,28.6,0.208,943766.1,943766.1,10044,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614431,2110025.00
06/16/2017 08:00,2,0.742,ACTIVE,211.93,413.89,59.991,1497614403,"274151322000068","219011344069620",38.88,28.00,0,331.23,429.22,29.4,26.5,0.194,817000.5,817000.5,10311,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614431,2110026.00
06/16/2017 08:00,2,1.176,ACTIVE,212.38,345.96,59.944,1497614403,"201051344001135","219011344069620",28.90,23.00,0,333.03,360.69,34.4,31.3,0.265,726488.7,726488.7,10091,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614432,2110027.00
06/16/2017 08:00,2,1.201,ACTIVE,212.61,347.16,60.012,1497614403,"201051344000594","219011344069620",28.92,23.50,0,332.13,361.29,35.2,32.1,0.278,745480.8,745480.8,10096,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614433,2110028.00
06/16/2017 08:00,2,1.229,ACTIVE,212.83,346.56,59.991,1497614403,"201051344001203","219011344069620",28.92,23.00,0,333.33,363.39,36.0,32.9,0.292,735858.9,735858.9,10131,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614434,2110029.00
06/16/2017 08:00,2,1.100,ACTIVE,211.03,342.35,60.007,1497614403,"274151322000054","219011344069620",28.27,26.50,0,330.03,352.87,31.4,28.4,0.212,960896.7,960896.7,10027,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614435,2110030.00
06/16/2017 08:00,2,1.219,ACTIVE,213.29,346.86,60.012,1497614403,"201051344000867","219011344069620",28.88,23.30,0,333.93,361.89,35.7,32.5,0.278,729660.2,729660.2,10127,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614436,2110031.00
06/16/2017 08:00,2,1.281,ACTIVE,212.38,348.66,59.996,1497614403,"201051344001093","219011344069620",29.22,23.50,0,333.93,363.69,38.0,34.7,0.296,734337.2,734337.2,10123,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614437,2110032.00
06/16/2017 08:00,2,1.178,ACTIVE,212.83,347.46,60.007,1497614403,"201051344000900","219011344069620",28.88,22.50,0,334.24,361.59,34.5,31.4,0.287,751147.7,751147.7,10101,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614438,2110033.00
06/16/2017 08:00,2,1.160,ACTIVE,213.06,346.86,60.002,1497614403,"201051344000648","219011344069620",28.47,22.30,0,334.24,361.29,33.5,30.4,0.265,739582.8,739582.8,10091,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614439,2110034.00
06/16/2017 08:00,2,1.145,ACTIVE,213.29,347.16,60.018,1497614403,"201051344000569","219011344069620",28.71,23.80,0,333.93,360.99,33.3,30.2,0.270,753309.5,753309.5,10077,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614440,2110035.00
06/16/2017 08:00,2,1.137,ACTIVE,213.06,347.46,59.981,1497614403,"201051344000983","219011344069620",29.18,24.00,0,333.93,360.69,33.6,30.5,0.270,743874.3,743874.3,10101,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614441,2110036.00
06/16/2017 08:00,2,1.197,ACTIVE,213.06,346.86,59.975,1497614403,"201051344001158","219011344069620",28.69,24.00,0,333.93,361.89,34.8,31.7,0.278,728972.3,728972.3,10105,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614441,2110037.00
06/16/2017 08:00,2,1.141,ACTIVE,213.51,348.36,60.007,1497614403,"201051344000576","219011344069620",28.92,22.50,0,334.84,362.19,33.4,30.3,0.265,743493.8,743493.8,10101,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614442,2110038.00
06/16/2017 08:00,2,1.074,ACTIVE,211.48,345.96,59.965,1497614403,"274151322000087","219011344069620",28.03,28.30,0,329.13,352.57,30.5,27.5,0.181,934380.5,934380.5,10193,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497614443,2110039.00
06/16/2017 08:15,2,1.527,ACTIVE,214.19,351.97,59.986,1497615303,"201051344000645","219011344069620",28.96,24.30,0,330.03,372.11,44.9,41.4,0.367,742467.0,742467.0,10089,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615305,2110040.00
06/16/2017 08:15,2,1.434,ACTIVE,211.70,344.45,59.965,1497615303,"274151322000085","219011344069620",28.47,26.00,0,330.03,358.58,41.4,38.0,0.278,956864.6,956864.6,10037,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615305,2110041.00
06/16/2017 08:15,2,1.564,ACTIVE,214.19,353.17,59.970,1497615303,"201051344000633","219011344069620",29.12,24.30,0,332.73,371.21,46.1,42.6,0.380,729137.8,729137.8,10131,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615306,2110042.00
06/16/2017 08:15,2,1.605,ACTIVE,214.19,352.27,59.975,1497615303,"201051344000469","219011344069620",28.94,24.00,0,333.03,371.51,47.1,43.5,0.398,732317.8,732317.8,10103,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615307,2110043.00
06/16/2017 08:15,2,1.521,ACTIVE,212.61,350.17,59.965,1497615303,"201051344000646","219011344069620",28.82,25.50,0,332.13,367.90,44.5,41.0,0.376,727857.1,727857.1,10104,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615308,2110044.00
06/16/2017 08:15,2,1.527,ACTIVE,211.48,347.46,59.975,1497615303,"274151322000052","219011344069620",28.55,27.30,0,332.43,359.48,44.2,40.7,0.305,994234.8,994234.8,10041,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615309,2110045.00
06/16/2017 08:15,2,1.484,ACTIVE,213.29,350.77,59.975,1497615303,"201051344000585","219011344069620",28.94,25.80,0,333.63,367.60,43.5,40.1,0.345,740113.4,740113.4,10102,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615310,2110046.00
06/16/2017 08:15,2,1.580,ACTIVE,212.61,349.56,59.975,1497615303,"201051344001230","219011344069620",28.80,26.80,0,331.53,367.90,46.1,42.6,0.380,732535.4,732535.4,10110,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615311,2110047.00
06/16/2017 08:15,2,1.490,ACTIVE,213.51,351.07,59.928,1497615303,"201051344000582","219011344069620",28.88,23.80,0,333.93,368.80,43.6,40.1,0.354,721986.4,721986.4,10095,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615312,2110048.00
06/16/2017 08:15,2,1.629,ACTIVE,212.61,350.77,59.965,1497615303,"201051344000955","219011344069620",29.12,25.00,0,332.13,369.70,48.1,44.5,0.398,741251.4,741251.4,10114,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615313,2110049.00
06/16/2017 08:15,2,0.969,ACTIVE,211.93,418.09,59.975,1497615303,"274151322000094","219011344069620",39.00,27.80,0,331.53,438.23,38.2,35.0,0.256,816514.1,816514.1,10297,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615314,2110050.00
06/16/2017 08:15,2,1.596,ACTIVE,214.19,352.27,59.965,1497615303,"201051344000579","219011344069620",29.06,26.00,0,333.33,371.21,47.0,43.5,0.380,750530.2,750530.2,10093,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615314,2110051.00
06/16/2017 08:15,2,1.615,ACTIVE,212.83,350.47,59.959,1497615303,"201051344000890","219011344069620",28.77,26.00,0,331.83,369.70,47.0,43.5,0.380,735229.0,735229.0,10105,0,0,0,L,1122011218,0,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615315,2110052.00
06/16/2017 08:15,2,1.668,ACTIVE,213.06,349.56,59.986,1497615303,"201051344000438","219011344069620",20.52,24.80,0,333.33,370.00,34.7,31.6,0.256,737912.0,737912.0,10100,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615316,2110053.00
06/16/2017 08:15,2,1.549,ACTIVE,213.06,346.56,59.959,1497615303,"201051344000417","219011344069620",19.04,25.00,0,333.03,359.18,29.9,26.9,0.247,675059.0,675059.0,10133,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615317,2110054.00
06/16/2017 08:15,2,1.416,ACTIVE,211.70,344.45,59.965,1497615303,"274151322000083","219011344069620",28.57,25.50,0,330.03,358.28,41.0,37.6,0.296,984168.2,984168.2,10044,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615318,2110055.00
06/16/2017 08:15,2,1.623,ACTIVE,212.16,352.57,59.970,1497615303,"274151322000076","219011344069620",29.38,27.30,0,333.63,362.19,48.3,44.7,0.336,1049845.3,1049845.3,10035,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615319,2110056.00
06/16/2017 08:15,2,1.615,ACTIVE,213.74,351.67,59.981,1497615303,"201051344000868","219011344069620",28.65,23.80,0,333.03,370.30,46.9,43.4,0.380,730793.4,730793.4,10106,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615320,2110057.00
06/16/2017 08:15,2,1.531,ACTIVE,211.48,347.76,59.975,1497615303,"274151322000095","219011344069620",29.14,26.00,0,331.53,359.78,45.2,41.8,0.305,1039673.5,1039673.5,10051,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615321,2110058.00
06/16/2017 08:15,2,1.588,ACTIVE,214.19,349.56,59.954,1497615303,"201051344000988","219011344069620",19.08,24.80,0,333.33,362.79,30.7,27.7,0.261,647138.1,647138.1,10114,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615322,2110059.00
06/16/2017 08:15,2,1.545,ACTIVE,213.06,350.17,59.981,1497615303,"201051344001025","219011344069620",28.92,24.80,0,333.63,369.10,45.3,41.8,0.358,737598.8,737598.8,10114,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615323,2110060.00
06/16/2017 08:15,2,1.500,ACTIVE,213.96,351.37,59.975,1497615303,"201051344000458","219011344069620",28.73,25.50,0,334.24,369.10,43.7,40.3,0.367,742630.7,742630.7,10087,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615324,2110061.00
06/16/2017 08:15,2,1.590,ACTIVE,214.64,353.17,59.965,1497615303,"201051344000853","219011344069620",20.28,24.80,0,335.74,373.91,33.0,29.9,0.318,743405.2,743405.2,10100,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615324,2110062.00
06/16/2017 08:15,2,1.514,ACTIVE,213.06,351.07,59.981,1497615303,"201051344000685","219011344069620",28.84,25.00,0,332.43,369.10,44.2,40.8,0.389,737910.1,737910.1,10121,0,0,0,L,1122011218,0,122.91,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615325,2110063.00
06/16/2017 08:15,2,1.494,ACTIVE,213.06,350.17,59.959,1497615303,"201051344000917","219011344069620",29.02,24.80,0,333.63,368.80,44.0,40.5,0.358,734506.7,734506.7,10108,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615326,2110064.00
06/16/2017 08:15,2,1.484,ACTIVE,213.29,350.47,59.986,1497615303,"201051344001145","219011344069620",28.80,24.80,0,334.24,367.90,43.4,39.9,0.349,742538.5,742538.5,10099,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615327,2110065.00
06/16/2017 08:15,2,1.566,ACTIVE,213.29,350.77,59.986,1497615303,"201051344000651","219011344069620",28.59,24.00,0,334.24,369.40,45.4,41.9,0.371,731048.9,731048.9,10107,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615328,2110066.00
06/16/2017 08:15,2,1.463,ACTIVE,211.25,344.15,59.959,1497615303,"274151322000088","219011344069620",28.57,26.80,0,329.73,358.88,42.4,39.0,0.283,943774.3,943774.3,10045,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615329,2110067.00
06/16/2017 08:15,2,0.969,ACTIVE,212.16,424.11,59.975,1497615303,"274151322000068","219011344069620",39.32,30.00,0,332.43,437.63,38.8,35.5,0.261,817008.0,817008.0,10312,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615330,2110068.00
06/16/2017 08:15,2,1.564,ACTIVE,212.83,349.86,60.002,1497615303,"201051344001135","219011344069620",28.80,24.50,0,333.33,368.20,45.7,42.2,0.371,726497.6,726497.6,10092,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615331,2110069.00
06/16/2017 08:15,2,1.590,ACTIVE,213.29,351.97,59.933,1497615303,"201051344000594","219011344069620",29.02,24.80,0,331.83,370.00,46.8,43.2,0.380,745490.0,745490.0,10097,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615332,2110070.00
06/16/2017 08:15,2,1.627,ACTIVE,213.51,351.67,60.002,1497615303,"201051344001203","219011344069620",28.96,24.80,0,334.84,372.11,47.8,44.2,0.398,735868.3,735868.3,10132,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615333,2110071.00
06/16/2017 08:15,2,1.451,ACTIVE,211.70,345.36,59.996,1497615303,"274151322000054","219011344069620",28.61,27.80,0,328.52,359.18,42.0,38.7,0.278,960904.9,960904.9,10028,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615334,2110072.00
06/16/2017 08:15,2,1.594,ACTIVE,213.74,351.07,59.954,1497615303,"201051344000867","219011344069620",29.24,24.80,0,333.63,370.30,47.2,43.7,0.384,729669.5,729669.5,10128,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615335,2110073.00
06/16/2017 08:15,2,1.689,ACTIVE,213.74,352.87,59.970,1497615303,"201051344001093","219011344069620",29.02,24.80,0,332.73,372.11,49.7,46.1,0.398,734347.0,734347.0,10124,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615336,2110074.00
06/16/2017 08:15,2,1.574,ACTIVE,213.74,351.97,59.933,1497615303,"201051344000900","219011344069620",29.10,23.50,0,333.63,370.60,46.4,42.9,0.380,751156.7,751156.7,10102,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615337,2110075.00
06/16/2017 08:15,2,1.527,ACTIVE,213.96,351.67,59.981,1497615303,"201051344000648","219011344069620",28.96,23.50,0,328.22,375.41,44.8,41.3,0.371,739591.5,739591.5,10092,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615338,2110076.00
06/16/2017 08:15,2,1.525,ACTIVE,213.96,351.67,59.975,1497615303,"201051344000569","219011344069620",28.92,24.80,0,334.54,370.30,44.8,41.3,0.362,753318.3,753318.3,10078,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615339,2110077.00
06/16/2017 08:15,2,1.537,ACTIVE,214.19,351.67,59.959,1497615303,"201051344000983","219011344069620",29.00,25.30,0,333.33,369.70,45.1,41.6,0.371,743883.1,743883.1,10102,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615340,2110078.00
06/16/2017 08:15,2,1.592,ACTIVE,213.96,352.27,59.944,1497615303,"201051344001158","219011344069620",28.80,25.30,0,334.54,371.21,46.5,42.9,0.389,728981.4,728981.4,10106,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615341,2110079.00
06/16/2017 08:15,2,1.521,ACTIVE,214.19,352.57,59.970,1497615303,"201051344000576","219011344069620",29.12,23.80,0,334.24,370.90,44.9,41.4,0.367,743502.6,743502.6,10102,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615342,2110080.00
06/16/2017 08:15,2,1.449,ACTIVE,211.70,350.17,59.975,1497615303,"274151322000087","219011344069620",28.07,30.80,0,327.92,357.98,41.2,37.9,0.265,934388.5,934388.5,10194,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497615342,2110081.00
06/16/2017 08:30,2,2.023,ACTIVE,214.87,356.78,59.986,1497616203,"201051344000645","219011344069620",28.67,25.50,0,335.74,382.63,58.8,54.8,0.482,742479.0,742479.0,10090,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616204,2110082.00
06/16/2017 08:30,2,1.926,ACTIVE,212.61,349.26,60.007,1497616203,"274151322000085","219011344069620",27.67,27.50,0,333.93,366.10,54.0,50.2,0.362,956875.6,956875.6,10038,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616205,2110083.00
06/16/2017 08:30,2,2.041,ACTIVE,214.87,357.68,59.986,1497616203,"201051344000633","219011344069620",28.94,25.80,0,334.84,383.23,59.9,55.8,0.508,729150.1,729150.1,10132,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616206,2110084.00
06/16/2017 08:30,2,2.072,ACTIVE,214.87,357.68,60.012,1497616203,"201051344000469","219011344069620",28.96,25.00,0,334.84,382.03,60.8,56.8,0.517,732330.3,732330.3,10104,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616207,2110085.00
06/16/2017 08:30,2,1.988,ACTIVE,213.51,354.67,60.007,1497616203,"201051344000646","219011344069620",28.73,26.80,0,325.82,378.42,57.9,53.9,0.495,727868.9,727868.9,10105,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616208,2110086.00
06/16/2017 08:30,2,1.973,ACTIVE,212.16,345.66,60.023,1497616203,"274151322000052","219011344069620",28.61,29.50,0,333.03,367.90,57.2,53.3,0.398,994246.5,994246.5,10042,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616209,2110087.00
06/16/2017 08:30,2,1.957,ACTIVE,214.19,355.28,59.996,1497616203,"201051344000585","219011344069620",28.77,27.30,0,329.43,385.03,57.0,53.1,0.464,740125.0,740125.0,10103,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616210,2110088.00
06/16/2017 08:30,2,2.039,ACTIVE,213.51,354.37,60.002,1497616203,"201051344001230","219011344069620",28.92,28.80,0,332.43,378.12,59.7,55.7,0.499,732547.7,732547.7,10111,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616211,2110089.00
06/16/2017 08:30,2,1.973,ACTIVE,214.41,355.58,59.975,1497616203,"201051344000582","219011344069620",28.53,25.00,0,325.22,380.52,57.0,53.1,0.468,721998.0,721998.0,10096,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616212,2110090.00
06/16/2017 08:30,2,2.104,ACTIVE,213.29,355.28,59.970,1497616203,"201051344000955","219011344069620",28.94,26.30,0,332.73,379.62,61.7,57.6,0.513,741264.2,741264.2,10115,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616213,2110091.00
06/16/2017 08:30,2,1.223,ACTIVE,212.38,426.81,59.975,1497616203,"274151322000094","219011344069620",40.26,29.30,0,333.93,443.34,49.7,46.1,0.331,816524.3,816524.3,10298,0,0,0,L,1151911521,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616214,2110092.00
06/16/2017 08:30,2,2.055,ACTIVE,214.64,357.38,59.991,1497616203,"201051344000579","219011344069620",29.12,27.30,0,329.73,383.53,60.7,56.6,0.499,750542.7,750542.7,10094,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616215,2110093.00
06/16/2017 08:30,2,2.068,ACTIVE,213.74,355.28,60.018,1497616203,"201051344000890","219011344069620",28.94,27.80,0,333.03,379.62,60.7,56.6,0.499,735241.5,735241.5,10106,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616215,2110094.00
