ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 08:30,2,2.025,ACTIVE,213.96,356.78,59.986,1497616203,"201051344000438","219011344069620",29.18,26.30,0,334.84,380.22,59.9,55.8,0.491,737924.3,737924.3,10101,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616216,2110095.00
06/16/2017 08:30,2,1.990,ACTIVE,213.96,351.07,59.917,1497616203,"201051344000417","219011344069620",19.08,27.00,0,333.33,368.20,38.5,35.3,0.323,675066.8,675066.8,10134,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616217,2110096.00
06/16/2017 08:30,2,1.854,ACTIVE,212.16,354.37,59.949,1497616203,"274151322000083","219011344069620",28.77,27.80,0,333.33,365.80,54.0,50.2,0.371,984179.1,984179.1,10045,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616218,2110097.00
06/16/2017 08:30,2,2.123,ACTIVE,213.06,358.28,59.965,1497616203,"274151322000076","219011344069620",29.22,29.50,0,334.84,370.30,62.8,58.6,0.446,1049858.1,1049858.1,10036,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616219,2110098.00
06/16/2017 08:30,2,2.082,ACTIVE,214.41,355.58,59.975,1497616203,"201051344000868","219011344069620",28.77,24.80,0,327.02,380.52,60.7,56.6,0.491,730805.8,730805.8,10107,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616220,2110099.00
06/16/2017 08:30,2,2.021,ACTIVE,212.16,356.78,59.975,1497616203,"274151322000095","219011344069620",29.12,28.00,0,332.73,368.20,59.6,55.6,0.402,1039685.6,1039685.6,10052,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616221,2110100.00
06/16/2017 08:30,2,2.104,ACTIVE,214.64,352.57,59.922,1497616203,"201051344000988","219011344069620",18.73,25.80,0,334.84,371.21,40.0,36.6,0.327,647146.1,647146.1,10115,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616222,2110101.00
06/16/2017 08:30,2,2.025,ACTIVE,213.96,354.97,59.981,1497616203,"201051344001025","219011344069620",28.71,26.80,0,333.93,379.32,59.0,55.0,0.486,737610.9,737610.9,10115,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616223,2110102.00
06/16/2017 08:30,2,1.963,ACTIVE,214.64,354.97,59.928,1497616203,"201051344000458","219011344069620",28.67,26.50,0,336.64,380.52,57.1,53.2,0.486,742642.3,742642.3,10088,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616224,2110103.00
06/16/2017 08:30,2,1.990,ACTIVE,215.32,358.88,59.922,1497616203,"201051344000853","219011344069620",28.80,25.80,0,335.74,384.43,58.0,54.1,0.491,743417.1,743417.1,10101,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616225,2110104.00
06/16/2017 08:30,2,1.996,ACTIVE,213.74,356.78,60.012,1497616203,"201051344000685","219011344069620",28.57,26.30,0,333.93,379.62,57.8,53.8,0.513,737921.9,737921.9,10122,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616226,2110105.00
06/16/2017 08:30,2,1.979,ACTIVE,213.96,355.58,59.944,1497616203,"201051344000917","219011344069620",28.71,26.00,0,333.93,379.02,57.5,53.6,0.491,734518.4,734518.4,10109,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616227,2110106.00
06/16/2017 08:30,2,1.932,ACTIVE,213.74,354.67,59.928,1497616203,"201051344001145","219011344069620",28.96,26.00,0,334.54,378.12,56.8,52.9,0.468,742550.1,742550.1,10100,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616227,2110107.00
06/16/2017 08:30,2,2.020,ACTIVE,214.41,356.78,59.986,1497616203,"201051344000651","219011344069620",28.78,25.30,0,328.22,379.62,58.9,54.9,0.477,731061.0,731061.0,10108,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616228,2110108.00
06/16/2017 08:30,2,1.926,ACTIVE,211.93,347.16,59.991,1497616203,"274151322000088","219011344069620",28.33,28.50,0,333.33,366.70,55.2,51.4,0.367,943785.6,943785.6,10046,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616229,2110109.00
06/16/2017 08:30,2,1.303,ACTIVE,213.29,420.80,59.959,1497616203,"274151322000068","219011344069620",38.49,31.50,0,335.14,437.33,50.3,46.6,0.340,817018.2,817018.2,10313,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616230,2110110.00
06/16/2017 08:30,2,2.014,ACTIVE,213.96,354.67,59.970,1497616203,"201051344001135","219011344069620",28.88,25.80,0,334.24,378.72,58.9,55.0,0.491,726509.7,726509.7,10093,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616231,2110111.00
06/16/2017 08:30,2,2.055,ACTIVE,213.96,355.58,60.023,1497616203,"201051344000594","219011344069620",28.92,26.30,0,333.63,379.32,60.2,56.2,0.491,745502.4,745502.4,10098,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616232,2110112.00
06/16/2017 08:30,2,2.113,ACTIVE,214.19,356.18,59.959,1497616203,"201051344001203","219011344069620",28.63,26.30,0,335.14,381.73,61.3,57.2,0.508,735880.9,735880.9,10133,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616233,2110113.00
06/16/2017 08:30,2,1.916,ACTIVE,212.16,356.48,59.959,1497616203,"274151322000054","219011344069620",28.19,29.00,0,331.83,367.00,54.7,50.9,0.362,960916.0,960916.0,10029,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616234,2110114.00
06/16/2017 08:30,2,2.086,ACTIVE,214.64,355.88,59.907,1497616203,"201051344000867","219011344069620",28.73,26.00,0,328.82,379.92,60.7,56.7,0.495,729682.0,729682.0,10129,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616235,2110115.00
06/16/2017 08:30,2,2.127,ACTIVE,214.19,356.48,59.944,1497616203,"201051344001093","219011344069620",29.28,26.30,0,334.54,382.03,63.1,59.0,0.513,734360.1,734360.1,10125,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616236,2110116.00
06/16/2017 08:30,2,2.045,ACTIVE,214.87,357.08,59.954,1497616203,"201051344000900","219011344069620",29.06,24.50,0,335.44,385.03,60.2,56.2,0.495,751169.1,751169.1,10103,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616237,2110117.00
06/16/2017 08:30,2,1.971,ACTIVE,214.64,355.88,60.012,1497616203,"201051344000648","219011344069620",29.06,25.00,0,328.52,383.83,58.0,54.1,0.482,739603.4,739603.4,10093,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616238,2110118.00
06/16/2017 08:30,2,1.986,ACTIVE,214.64,356.48,59.949,1497616203,"201051344000569","219011344069620",28.96,25.50,0,335.74,379.92,58.3,54.3,0.482,753330.2,753330.2,10079,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616238,2110119.00
06/16/2017 08:30,2,1.980,ACTIVE,214.87,356.78,59.959,1497616203,"201051344000983","219011344069620",29.26,26.00,0,335.14,379.62,58.8,54.8,0.499,743895.1,743895.1,10103,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616239,2110120.00
06/16/2017 08:30,2,2.066,ACTIVE,214.87,356.48,59.933,1497616203,"201051344001158","219011344069620",28.63,26.30,0,324.62,389.84,59.9,55.9,0.495,728993.7,728993.7,10107,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616240,2110121.00
06/16/2017 08:30,2,1.973,ACTIVE,215.32,358.28,59.917,1497616203,"201051344000576","219011344069620",29.20,24.80,0,336.04,383.53,58.4,54.4,0.486,743514.5,743514.5,10103,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616241,2110122.00
06/16/2017 08:30,2,1.881,ACTIVE,212.61,348.36,59.959,1497616203,"274151322000087","219011344069620",28.37,33.30,0,332.73,364.89,54.0,50.2,0.340,934399.4,934399.4,10195,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497616242,2110123.00
06/16/2017 08:45,2,2.504,ACTIVE,215.09,360.99,60.012,1497617103,"201051344000645","219011344069620",28.63,27.00,0,336.34,393.45,72.6,68.1,0.597,742494.4,742494.4,10091,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617105,2110124.00
06/16/2017 08:45,2,2.377,ACTIVE,212.38,350.47,60.002,1497617103,"274151322000085","219011344069620",27.69,29.30,0,334.24,372.41,66.7,62.5,0.460,956889.7,956889.7,10039,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617105,2110125.00
06/16/2017 08:45,2,2.500,ACTIVE,214.87,363.09,60.034,1497617103,"201051344000633","219011344069620",28.98,27.30,0,331.83,394.05,73.5,69.0,0.628,729165.7,729165.7,10133,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617106,2110126.00
06/16/2017 08:45,2,2.568,ACTIVE,215.09,362.19,59.944,1497617103,"201051344000469","219011344069620",28.71,25.80,0,336.64,394.65,74.7,70.2,0.628,732346.2,732346.2,10105,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617107,2110127.00
06/16/2017 08:45,2,2.436,ACTIVE,213.51,359.48,59.991,1497617103,"201051344000646","219011344069620",28.90,28.50,0,324.62,396.75,71.3,66.9,0.601,727884.0,727884.0,10106,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617108,2110128.00
06/16/2017 08:45,2,2.441,ACTIVE,211.93,355.58,59.996,1497617103,"274151322000052","219011344069620",28.43,31.50,0,333.63,373.91,70.3,66.0,0.495,994261.4,994261.4,10043,0,0,0,L,1151911521,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617109,2110129.00
06/16/2017 08:45,2,2.414,ACTIVE,214.19,359.78,60.034,1497617103,"201051344000585","219011344069620",28.92,29.00,0,327.32,397.96,70.8,66.4,0.592,740140.0,740140.0,10104,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617110,2110130.00
06/16/2017 08:45,2,2.531,ACTIVE,213.51,358.58,59.986,1497617103,"201051344001230","219011344069620",28.55,31.00,0,319.51,395.85,73.2,68.7,0.610,732563.3,732563.3,10112,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617111,2110131.00
06/16/2017 08:45,2,2.400,ACTIVE,214.19,359.78,60.023,1497617103,"201051344000582","219011344069620",28.92,26.50,0,325.52,407.87,70.3,65.9,0.575,722012.9,722012.9,10097,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617112,2110132.00
06/16/2017 08:45,2,2.596,ALERT,213.29,358.58,60.002,1497617103,"201051344000955","219011344069620",28.53,28.00,0,303.88,389.24,75.0,70.5,0.636,741280.2,741280.2,10116,0,0,0,L,1122011218,0,122.01,122.01,0002,25,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617114,2110133.00
06/16/2017 08:45,2,1.578,ACTIVE,212.61,428.31,59.986,1497617103,"274151322000094","219011344069620",38.86,31.00,0,387.74,448.75,62.5,58.4,0.433,816537.4,816537.4,10299,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617115,2110134.00
06/16/2017 08:45,2,2.521,ACTIVE,215.09,362.19,60.002,1497617103,"201051344000579","219011344069620",29.04,28.50,0,336.94,394.05,74.2,69.7,0.619,750558.5,750558.5,10095,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617116,2110135.00
06/16/2017 08:45,2,2.557,ACTIVE,213.51,359.78,60.012,1497617103,"201051344000890","219011344069620",28.57,30.30,0,323.11,414.79,74.0,69.5,0.597,735257.3,735257.3,10107,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617117,2110136.00
06/16/2017 08:45,2,2.488,ACTIVE,214.19,359.78,59.986,1497617103,"201051344000438","219011344069620",29.10,27.80,0,325.82,399.76,73.5,69.0,0.619,737939.9,737939.9,10102,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617118,2110137.00
06/16/2017 08:45,2,2.496,ACTIVE,213.74,352.57,60.023,1497617103,"201051344000417","219011344069620",18.65,28.50,0,323.41,382.33,47.2,43.6,0.393,675076.7,675076.7,10135,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617119,2110138.00
06/16/2017 08:45,2,2.338,ACTIVE,212.38,358.58,59.965,1497617103,"274151322000083","219011344069620",28.39,29.80,0,333.33,372.11,67.2,63.0,0.477,984193.3,984193.3,10046,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617120,2110139.00
06/16/2017 08:45,2,2.619,ACTIVE,213.06,361.59,59.949,1497617103,"274151322000076","219011344069620",28.98,31.80,0,334.54,377.52,76.9,72.3,0.539,1049874.5,1049874.5,10037,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617121,2110140.00
06/16/2017 08:45,2,2.541,ACTIVE,214.41,360.08,59.975,1497617103,"201051344000868","219011344069620",28.90,26.00,0,335.44,389.54,74.4,69.9,0.619,730821.7,730821.7,10108,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617121,2110141.00
06/16/2017 08:45,2,2.514,ACTIVE,212.16,347.76,60.002,1497617103,"274151322000095","219011344069620",28.94,30.00,0,333.03,376.01,73.7,69.2,0.504,1039701.2,1039701.2,10053,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617122,2110142.00
06/16/2017 08:45,2,2.605,ACTIVE,215.09,357.68,59.981,1497617103,"201051344000988","219011344069620",18.53,26.80,0,335.44,379.02,49.0,45.3,0.407,647156.4,647156.4,10116,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617123,2110143.00
06/16/2017 08:45,2,2.488,ACTIVE,214.19,358.58,59.949,1497617103,"201051344001025","219011344069620",28.84,28.30,0,319.21,400.66,72.8,68.3,0.583,737626.3,737626.3,10116,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617124,2110144.00
06/16/2017 08:45,2,2.418,ACTIVE,214.87,360.08,60.039,1497617103,"201051344000458","219011344069620",28.90,27.50,0,336.64,392.85,70.8,66.4,0.605,742657.3,742657.3,10089,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617125,2110145.00
06/16/2017 08:45,2,2.459,ACTIVE,215.32,363.39,59.965,1497617103,"201051344000853","219011344069620",28.86,26.80,0,336.34,392.55,71.9,67.5,0.614,743432.3,743432.3,10102,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617126,2110146.00
06/16/2017 08:45,2,2.441,ACTIVE,213.96,360.08,60.034,1497617103,"201051344000685","219011344069620",28.80,27.80,0,320.71,396.15,71.2,66.8,0.614,737937.0,737937.0,10123,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617127,2110147.00
06/16/2017 08:45,2,2.436,ACTIVE,213.96,359.78,59.917,1497617103,"201051344000917","219011344069620",28.80,27.50,0,323.72,397.66,71.1,66.7,0.597,734533.5,734533.5,10110,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617128,2110148.00
06/16/2017 08:45,2,2.385,ACTIVE,213.96,357.98,59.949,1497617103,"201051344001145","219011344069620",29.08,27.80,0,334.84,388.94,70.3,66.0,0.570,742565.0,742565.0,10101,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617129,2110149.00
06/16/2017 08:45,2,2.475,ACTIVE,214.41,361.59,60.002,1497617103,"201051344000651","219011344069620",28.92,26.80,0,321.61,410.88,72.5,68.1,0.597,731076.4,731076.4,10109,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617130,2110150.00
06/16/2017 08:45,2,2.395,ACTIVE,212.16,355.28,59.959,1497617103,"274151322000088","219011344069620",28.09,30.30,0,333.33,373.01,68.1,63.8,0.464,943800.0,943800.0,10047,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617130,2110151.00
06/16/2017 08:45,2,1.615,ACTIVE,213.06,422.60,59.991,1497617103,"274151322000068","219011344069620",38.53,33.00,0,387.14,442.44,62.9,58.8,0.424,817031.4,817031.4,10314,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617131,2110152.00
06/16/2017 08:45,2,2.484,ACTIVE,213.96,359.48,60.018,1497617103,"201051344001135","219011344069620",28.82,27.00,0,320.11,393.75,72.5,68.1,0.597,726525.1,726525.1,10094,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617132,2110153.00
06/16/2017 08:45,2,2.555,ACTIVE,213.96,359.18,60.007,1497617103,"201051344000594","219011344069620",28.55,28.00,0,334.54,388.94,73.8,69.4,0.610,745518.1,745518.1,10099,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617133,2110154.00
06/16/2017 08:45,2,2.568,ACTIVE,214.41,360.08,59.991,1497617103,"201051344001203","219011344069620",28.86,28.30,0,320.71,412.68,75.1,70.6,0.632,735897.0,735897.0,10134,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617134,2110155.00
06/16/2017 08:45,2,2.393,ACTIVE,212.61,363.09,59.986,1497617103,"274151322000054","219011344069620",27.91,30.80,0,333.33,373.31,67.6,63.4,0.455,960930.3,960930.3,10030,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617135,2110156.00
06/16/2017 08:45,2,2.547,ACTIVE,214.64,359.48,59.975,1497617103,"201051344000867","219011344069620",28.84,27.50,0,333.33,392.55,74.4,69.9,0.610,729697.9,729697.9,10130,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617136,2110157.00
06/16/2017 08:45,2,2.598,ACTIVE,214.41,362.49,59.981,1497617103,"201051344001093","219011344069620",29.16,28.30,0,320.71,409.08,76.8,72.2,0.623,734376.6,734376.6,10126,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617137,2110158.00
06/16/2017 08:45,2,2.531,ACTIVE,214.87,360.99,59.975,1497617103,"201051344000900","219011344069620",29.04,25.80,0,333.93,393.75,74.5,70.0,0.619,751184.9,751184.9,10104,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617138,2110159.00
06/16/2017 08:45,2,2.451,ACTIVE,215.09,360.08,59.970,1497617103,"201051344000648","219011344069620",28.84,26.30,0,333.93,391.64,71.6,67.2,0.601,739618.6,739618.6,10094,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617139,2110160.00
06/16/2017 08:45,2,2.459,ACTIVE,215.09,360.99,60.007,1497617103,"201051344000569","219011344069620",28.90,26.80,0,336.64,391.34,72.0,67.6,0.601,753345.5,753345.5,10080,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617140,2110161.00
06/16/2017 08:45,2,2.457,ACTIVE,214.64,360.08,59.986,1497617103,"201051344000983","219011344069620",29.12,27.30,0,336.34,391.34,72.5,68.0,0.619,743910.5,743910.5,10104,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617141,2110162.00
06/16/2017 08:45,2,2.525,ACTIVE,215.09,360.08,59.981,1497617103,"201051344001158","219011344069620",28.77,27.80,0,336.34,394.35,73.6,69.1,0.619,729009.4,729009.4,10108,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617142,2110163.00
06/16/2017 08:45,2,2.457,ACTIVE,215.54,363.99,60.018,1497617103,"201051344000576","219011344069620",29.00,26.00,0,336.34,394.35,72.2,67.8,0.579,743529.8,743529.8,10104,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617143,2110164.00
06/16/2017 08:45,2,2.340,ACTIVE,212.38,349.86,59.970,1497617103,"274151322000087","219011344069620",28.31,36.30,0,333.93,371.21,67.0,62.7,0.433,934413.6,934413.6,10196,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497617143,2110165.00
06/16/2017 09:00,2,3.006,ACTIVE,215.77,350.47,59.965,1497618004,"201051344000645","219011344069620",28.57,29.30,0,333.03,398.86,86.9,82.0,0.402,742513.1,742513.1,10092,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618005,2110166.00
06/16/2017 09:00,2,2.854,ACTIVE,212.83,347.16,59.975,1497618004,"274151322000085","219011344069620",27.65,31.30,0,333.93,378.42,79.9,75.2,0.552,956906.8,956906.8,10040,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618006,2110167.00
06/16/2017 09:00,2,3.010,ACTIVE,215.32,351.97,59.981,1497618004,"201051344000633","219011344069620",28.82,30.50,0,336.64,398.56,87.9,82.9,0.420,729184.6,729184.6,10134,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618007,2110168.00
06/16/2017 09:00,2,3.029,ACTIVE,215.77,350.77,59.986,1497618004,"201051344000469","219011344069620",29.06,28.50,0,328.52,399.76,89.2,84.1,0.424,732365.5,732365.5,10106,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618007,2110169.00
06/16/2017 09:00,2,2.943,ACTIVE,214.41,349.26,59.981,1497618004,"201051344000646","219011344069620",28.69,32.20,0,334.54,391.64,85.5,80.6,0.411,727902.4,727902.4,10107,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618008,2110170.00
06/16/2017 09:00,2,2.938,ACTIVE,212.16,345.06,59.991,1497618004,"274151322000052","219011344069620",28.31,35.80,0,331.53,384.73,84.3,79.4,0.327,994279.5,994279.5,10044,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618009,2110171.00
06/16/2017 09:00,2,2.896,ACTIVE,215.09,349.56,59.986,1497618004,"201051344000585","219011344069620",29.00,32.20,0,334.24,394.35,85.1,80.2,0.398,740158.3,740158.3,10105,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618010,2110172.00
06/16/2017 09:00,2,3.014,ACTIVE,214.41,348.06,60.018,1497618004,"201051344001230","219011344069620",28.69,34.00,0,320.71,401.26,87.5,82.5,0.415,732582.1,732582.1,10113,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618011,2110173.00
06/16/2017 09:00,2,2.945,ACTIVE,215.09,349.86,59.996,1497618004,"201051344000582","219011344069620",28.29,29.30,0,333.93,395.85,84.4,79.5,0.393,722031.0,722031.0,10098,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618012,2110174.00
06/16/2017 09:00,2,3.043,ACTIVE,214.19,348.36,59.975,1497618004,"201051344000955","219011344069620",28.86,31.30,0,334.54,391.94,89.0,84.0,0.429,741299.5,741299.5,10118,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618013,2110175.00
06/16/2017 09:00,2,1.818,ACTIVE,212.61,438.53,59.996,1497618004,"274151322000094","219011344069620",39.86,33.00,0,393.45,450.26,73.4,68.9,0.517,816553.5,816553.5,10300,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618014,2110176.00
06/16/2017 09:00,2,2.994,ACTIVE,215.54,350.47,60.007,1497618004,"201051344000579","219011344069620",29.12,32.00,0,324.62,407.87,88.3,83.3,0.411,750577.6,750577.6,10096,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618015,2110177.00
06/16/2017 09:00,2,3.037,ACTIVE,214.41,348.66,59.981,1497618004,"201051344000890","219011344069620",28.65,33.80,0,334.84,392.25,88.2,83.2,0.402,735276.3,735276.3,10108,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618016,2110178.00
06/16/2017 09:00,2,2.969,ACTIVE,215.09,349.86,59.986,1497618004,"201051344000438","219011344069620",29.04,31.30,0,334.54,396.45,87.3,82.4,0.411,737958.7,737958.7,10103,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618016,2110179.00
06/16/2017 09:00,2,2.939,ACTIVE,214.64,354.37,59.986,1497618004,"201051344000417","219011344069620",18.85,30.80,0,334.54,376.92,56.1,52.2,0.473,675088.6,675088.6,10136,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618018,2110180.00
06/16/2017 09:00,2,2.771,ACTIVE,212.16,347.76,59.981,1497618004,"274151322000083","219011344069620",28.78,33.00,0,333.03,379.92,80.8,76.1,0.318,984210.6,984210.6,10047,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618018,2110181.00
06/16/2017 09:00,2,3.139,ACTIVE,213.29,348.96,59.981,1497618004,"274151322000076","219011344069620",28.86,37.00,0,327.32,382.93,91.7,86.6,0.358,1049894.3,1049894.3,10038,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618019,2110182.00
06/16/2017 09:00,2,3.074,ACTIVE,214.87,348.96,59.996,1497618004,"201051344000868","219011344069620",28.51,28.50,0,334.84,392.55,88.8,83.8,0.411,730840.8,730840.8,10109,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618020,2110183.00
06/16/2017 09:00,2,3.016,ACTIVE,212.16,352.27,59.996,1497618004,"274151322000095","219011344069620",29.02,34.50,0,333.03,378.72,88.6,83.6,0.331,1039720.3,1039720.3,10054,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618021,2110184.00
06/16/2017 09:00,2,3.084,ACTIVE,215.54,355.88,59.981,1497618004,"201051344000988","219011344069620",18.67,28.00,0,330.33,391.94,58.3,54.4,0.491,647168.8,647168.8,10117,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618022,2110185.00
06/16/2017 09:00,2,3.008,ACTIVE,214.87,348.66,60.023,1497618004,"201051344001025","219011344069620",28.67,32.40,0,334.84,393.45,87.3,82.4,0.393,737645.0,737645.0,10117,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618023,2110186.00
06/16/2017 09:00,2,2.941,ACTIVE,215.32,349.86,59.981,1497618004,"201051344000458","219011344069620",28.57,30.30,0,336.64,396.45,85.2,80.3,0.407,742675.6,742675.6,10090,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618024,2110187.00
06/16/2017 09:00,2,2.961,ACTIVE,216.00,351.37,59.986,1497618004,"201051344000853","219011344069620",28.84,29.30,0,335.44,399.46,86.5,81.6,0.411,743450.9,743450.9,10103,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618025,2110188.00
06/16/2017 09:00,2,2.930,ACTIVE,214.64,349.86,59.981,1497618004,"201051344000685","219011344069620",28.82,30.50,0,334.24,391.64,85.6,80.7,0.433,737955.4,737955.4,10124,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618026,2110189.00
06/16/2017 09:00,2,2.912,ACTIVE,215.09,349.86,59.986,1497618004,"201051344000917","219011344069620",28.94,30.30,0,326.42,397.66,85.4,80.5,0.402,734551.8,734551.8,10111,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618027,2110190.00
06/16/2017 09:00,2,2.914,ACTIVE,214.41,349.26,59.975,1497618004,"201051344001145","219011344069620",28.67,30.30,0,326.12,405.17,84.7,79.8,0.384,742583.1,742583.1,10102,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618028,2110191.00
06/16/2017 09:00,2,3.000,ACTIVE,215.32,350.17,59.991,1497618004,"201051344000651","219011344069620",28.61,29.30,0,334.84,396.45,86.9,82.0,0.402,731095.1,731095.1,10110,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618028,2110192.00
06/16/2017 09:00,2,2.887,ACTIVE,211.93,351.67,59.959,1497618004,"274151322000088","219011344069620",27.97,33.00,0,328.52,382.03,81.8,77.0,0.309,943817.6,943817.6,10048,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618029,2110193.00
06/16/2017 09:00,2,1.896,ACTIVE,213.06,428.61,59.970,1497618004,"274151322000068","219011344069620",38.90,35.00,0,385.03,455.37,74.7,70.2,0.526,817047.5,817047.5,10315,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618030,2110194.00
06/16/2017 09:00,2,2.984,ACTIVE,214.64,348.66,59.981,1497618004,"201051344001135","219011344069620",28.65,30.30,0,334.54,391.64,86.6,81.6,0.402,726543.8,726543.8,10095,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618031,2110195.00
06/16/2017 09:00,2,3.035,ACTIVE,214.41,349.56,59.975,1497618004,"201051344000594","219011344069620",28.71,31.50,0,333.93,392.55,88.2,83.2,0.415,745537.1,745537.1,10100,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618032,2110196.00
06/16/2017 09:00,2,3.074,ACTIVE,214.87,349.26,59.975,1497618004,"201051344001203","219011344069620",28.78,32.00,0,335.14,396.15,89.6,84.5,0.420,735916.3,735916.3,10135,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618033,2110197.00
06/16/2017 09:00,2,2.867,ACTIVE,212.38,342.35,59.975,1497618004,"274151322000054","219011344069620",27.91,33.50,0,333.03,379.02,81.0,76.2,0.309,960947.7,960947.7,10031,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618034,2110198.00
06/16/2017 09:00,2,3.053,ACTIVE,215.32,348.06,59.981,1497618004,"201051344000867","219011344069620",28.69,31.00,0,335.14,392.25,88.8,83.8,0.407,729717.1,729717.1,10131,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618035,2110199.00
06/16/2017 09:00,2,3.109,ACTIVE,215.09,350.77,59.965,1497618004,"201051344001093","219011344069620",28.86,31.50,0,312.59,402.16,90.9,85.8,0.420,734396.3,734396.3,10127,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618037,2110200.00
06/16/2017 09:00,2,3.037,ACTIVE,215.09,350.17,59.981,1497618004,"201051344000900","219011344069620",29.04,28.30,0,335.14,398.26,89.4,84.3,0.407,751204.2,751204.2,10105,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618038,2110201.00
06/16/2017 09:00,2,2.939,ACTIVE,215.54,349.26,59.975,1497618004,"201051344000648","219011344069620",28.82,29.50,0,336.04,397.35,85.8,80.9,0.407,739637.1,739637.1,10095,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618039,2110202.00
06/16/2017 09:00,2,2.957,ACTIVE,215.32,349.86,59.975,1497618004,"201051344000569","219011344069620",28.88,29.00,0,336.04,396.15,86.5,81.6,0.402,753364.1,753364.1,10081,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618040,2110203.00
06/16/2017 09:00,2,2.979,ACTIVE,215.54,349.56,59.975,1497618004,"201051344000983","219011344069620",28.84,30.00,0,336.64,396.15,87.1,82.1,0.411,743929.2,743929.2,10105,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618040,2110204.00
06/16/2017 09:00,2,3.049,ACTIVE,215.54,349.56,59.970,1497618004,"201051344001158","219011344069620",28.43,30.30,0,329.43,406.07,87.8,82.8,0.411,729028.4,729028.4,10109,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618041,2110205.00
06/16/2017 09:00,2,2.973,ACTIVE,215.54,350.17,59.949,1497618004,"201051344000576","219011344069620",28.73,28.50,0,336.64,398.56,86.5,81.5,0.411,743548.5,743548.5,10105,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618042,2110206.00
06/16/2017 09:00,2,2.824,ACTIVE,212.38,350.47,60.002,1497618004,"274151322000087","219011344069620",28.21,38.60,0,333.63,377.52,80.7,75.9,0.296,934430.9,934430.9,10197,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618043,2110207.00
06/16/2017 09:15,2,3.494,ACTIVE,216.22,351.97,59.986,1497618903,"201051344000645","219011344069620",28.17,31.80,0,334.84,374.81,99.7,94.3,0.460,742535.1,742535.1,10093,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618905,2110208.00
06/16/2017 09:15,2,3.311,ACTIVE,212.61,342.05,59.970,1497618903,"274151322000085","219011344069620",27.37,35.80,0,329.13,382.33,91.7,86.6,0.345,956927.1,956927.1,10041,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618906,2110209.00
06/16/2017 09:15,2,3.484,ACTIVE,215.77,352.87,60.007,1497618903,"201051344000633","219011344069620",28.51,32.40,0,317.70,386.53,100.6,95.2,0.473,729206.9,729206.9,10135,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618906,2110210.00
06/16/2017 09:15,2,3.496,ACTIVE,216.22,353.17,60.002,1497618903,"201051344000469","219011344069620",28.86,29.50,0,317.10,404.57,102.3,96.8,0.495,732388.1,732388.1,10107,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618907,2110211.00
06/16/2017 09:15,2,3.412,ACTIVE,214.19,351.07,59.981,1497618903,"201051344000646","219011344069620",28.47,34.00,0,332.73,373.31,98.4,93.1,0.473,727924.1,727924.1,10108,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618908,2110212.00
06/16/2017 09:15,2,3.406,ACTIVE,212.61,352.27,60.002,1497618903,"274151322000052","219011344069620",28.03,39.50,0,326.72,391.04,96.7,91.4,0.376,994300.9,994300.9,10045,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618909,2110213.00
06/16/2017 09:15,2,3.406,ACTIVE,215.09,351.37,59.991,1497618903,"201051344000585","219011344069620",28.49,34.50,0,333.33,372.71,98.3,93.0,0.464,740180.0,740180.0,10106,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618910,2110214.00
06/16/2017 09:15,2,3.416,ACTIVE,213.96,348.06,59.986,1497618903,"201051344001230","219011344069620",28.98,36.00,0,329.73,373.31,100.2,94.8,0.477,732604.3,732604.3,10114,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618911,2110215.00
06/16/2017 09:15,2,3.354,ACTIVE,215.32,350.47,60.012,1497618903,"201051344000582","219011344069620",28.63,31.30,0,333.63,373.31,97.2,91.9,0.455,722052.5,722052.5,10099,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618912,2110216.00
06/16/2017 09:15,2,3.570,ACTIVE,214.19,350.77,59.975,1497618903,"201051344000955","219011344069620",28.19,33.00,0,333.03,374.21,101.9,96.4,0.495,741322.1,741322.1,10119,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618913,2110217.00
06/16/2017 09:15,2,2.209,ACTIVE,212.83,421.70,59.981,1497618903,"274151322000094","219011344069620",38.86,38.40,0,391.64,454.46,86.2,81.3,0.336,816572.6,816572.6,10301,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618914,2110218.00
06/16/2017 09:15,2,3.480,ALERT,216.22,351.97,59.981,1497618903,"201051344000579","219011344069620",28.65,34.30,0,304.78,387.14,101.0,95.5,0.473,750599.9,750599.9,10097,0,0,0,L,1122011218,0,122.91,123.14,0002,28,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618915,2110219.00
06/16/2017 09:15,2,3.467,ACTIVE,213.96,349.86,59.981,1497618903,"201051344000890","219011344069620",28.65,36.80,0,333.33,373.61,100.6,95.2,0.468,735298.6,735298.6,10109,0,0,0,L,1122011218,0,122.91,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618916,2110220.00
06/16/2017 09:15,2,3.439,ACTIVE,214.64,351.07,59.970,1497618903,"201051344000438","219011344069620",28.73,32.80,0,334.24,373.91,100.1,94.7,0.482,737980.9,737980.9,10104,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618917,2110221.00
06/16/2017 09:15,2,3.451,ACTIVE,214.19,356.18,59.991,1497618903,"201051344000417","219011344069620",18.39,33.00,0,332.73,382.03,64.3,60.1,0.557,675102.6,675102.6,10137,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618918,2110222.00
06/16/2017 09:15,2,3.273,ACTIVE,212.38,341.45,59.975,1497618903,"274151322000083","219011344069620",28.15,37.80,0,330.03,361.59,93.4,88.2,0.376,984231.1,984231.1,10048,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618919,2110223.00
06/16/2017 09:15,2,3.619,ACTIVE,213.06,348.96,59.996,1497618903,"274151322000076","219011344069620",28.63,39.30,0,330.33,366.40,105.0,99.4,0.407,1049917.6,1049917.6,10039,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618920,2110224.00
06/16/2017 09:15,2,3.523,ACTIVE,215.09,350.47,59.975,1497618903,"201051344000868","219011344069620",28.51,30.80,0,334.24,374.51,101.7,96.2,0.464,730863.4,730863.4,10110,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618921,2110225.00
06/16/2017 09:15,2,3.486,ACTIVE,212.16,342.95,59.944,1497618903,"274151322000095","219011344069620",28.78,37.50,0,329.43,363.39,101.6,96.2,0.389,1039742.8,1039742.8,10055,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618922,2110226.00
06/16/2017 09:15,2,3.535,ACTIVE,215.77,358.88,59.975,1497618903,"201051344000988","219011344069620",18.59,29.30,0,322.21,398.26,66.6,62.4,0.561,647183.4,647183.4,10118,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618923,2110227.00
06/16/2017 09:15,2,3.439,ACTIVE,214.64,349.86,59.975,1497618903,"201051344001025","219011344069620",28.80,34.30,0,333.93,373.61,100.4,95.0,0.464,737667.2,737667.2,10118,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618924,2110228.00
06/16/2017 09:15,2,3.412,ACTIVE,216.00,351.67,59.970,1497618903,"201051344000458","219011344069620",28.35,32.40,0,315.60,407.57,98.0,92.7,0.473,742697.3,742697.3,10091,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618925,2110229.00
06/16/2017 09:15,2,3.430,ACTIVE,216.45,353.17,59.970,1497618903,"201051344000853","219011344069620",28.69,31.00,0,335.44,378.12,99.6,94.2,0.468,743472.9,743472.9,10104,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618926,2110230.00
06/16/2017 09:15,2,3.426,ACTIVE,214.19,350.17,59.975,1497618903,"201051344000685","219011344069620",28.31,32.40,0,333.63,373.31,98.2,92.9,0.486,737977.1,737977.1,10125,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618926,2110231.00
06/16/2017 09:15,2,3.400,ACTIVE,214.87,350.47,59.965,1497618903,"201051344000917","219011344069620",28.53,32.60,0,332.73,373.01,98.3,92.9,0.468,734573.5,734573.5,10112,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618927,2110232.00
06/16/2017 09:15,2,3.387,ACTIVE,214.19,350.17,59.954,1497618903,"201051344001145","219011344069620",28.37,32.80,0,333.63,372.41,97.4,92.1,0.451,742604.6,742604.6,10103,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618928,2110233.00
06/16/2017 09:15,2,3.445,ACTIVE,215.09,350.77,59.986,1497618903,"201051344000651","219011344069620",28.59,31.50,0,333.93,373.61,99.8,94.4,0.464,731117.2,731117.2,10111,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618929,2110234.00
06/16/2017 09:15,2,3.326,ACTIVE,211.93,351.67,59.975,1497618903,"274151322000088","219011344069620",27.93,36.30,0,330.03,363.99,94.0,88.8,0.354,943838.3,943838.3,10049,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618930,2110235.00
06/16/2017 09:15,2,2.193,ACTIVE,212.83,420.50,59.975,1497618903,"274151322000068","219011344069620",39.04,39.50,0,390.14,450.26,86.7,81.7,0.318,817066.5,817066.5,10316,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618931,2110236.00
06/16/2017 09:15,2,3.436,ACTIVE,214.64,349.26,59.975,1497618903,"201051344001135","219011344069620",28.59,31.80,0,333.63,372.71,99.5,94.1,0.460,726565.8,726565.8,10096,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618932,2110237.00
