ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 09:15,2,3.500,ALERT,214.87,350.77,59.975,1497618903,"201051344000594","219011344069620",28.51,33.80,0,301.77,416.89,101.1,95.7,0.468,745559.5,745559.5,10101,0,0,0,L,1122011218,0,122.46,122.46,0002,29,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618934,2110238.00
06/16/2017 09:15,2,3.502,ACTIVE,214.87,350.77,59.986,1497618903,"201051344001203","219011344069620",28.90,34.00,0,333.93,374.81,102.5,97.0,0.486,735939.1,735939.1,10136,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618935,2110239.00
06/16/2017 09:15,2,3.332,ACTIVE,212.16,352.27,59.975,1497618903,"274151322000054","219011344069620",27.57,37.30,0,329.43,368.50,93.0,87.9,0.358,960968.4,960968.4,10032,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618936,2110240.00
06/16/2017 09:15,2,3.543,ACTIVE,215.32,351.37,59.981,1497618903,"201051344000867","219011344069620",28.39,32.60,0,330.63,377.22,101.8,96.3,0.473,729739.7,729739.7,10132,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618937,2110241.00
06/16/2017 09:15,2,3.541,ACTIVE,214.64,351.37,59.975,1497618903,"201051344001093","219011344069620",28.90,33.30,0,333.33,374.81,103.7,98.1,0.482,734419.3,734419.3,10128,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618938,2110242.00
06/16/2017 09:15,2,3.498,ACTIVE,215.54,351.97,60.007,1497618903,"201051344000900","219011344069620",28.98,30.00,0,334.84,375.11,102.7,97.2,0.477,751226.9,751226.9,10106,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618939,2110243.00
06/16/2017 09:15,2,3.434,ALERT,215.77,351.67,59.975,1497618903,"201051344000648","219011344069620",28.31,31.50,0,302.98,401.56,98.5,93.1,0.464,739658.9,739658.9,10096,0,0,0,L,1122011218,0,122.46,123.36,0002,27,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618940,2110244.00
06/16/2017 09:15,2,3.432,ACTIVE,215.77,351.97,59.949,1497618903,"201051344000569","219011344069620",28.67,31.30,0,334.54,374.81,99.7,94.3,0.464,753386.2,753386.2,10082,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618941,2110245.00
06/16/2017 09:15,2,3.438,ACTIVE,215.77,352.27,60.002,1497618903,"201051344000983","219011344069620",28.77,31.80,0,334.24,374.51,100.2,94.7,0.477,743951.4,743951.4,10106,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618942,2110246.00
06/16/2017 09:15,2,3.525,ALERT,215.77,351.37,59.996,1497618903,"201051344001158","219011344069620",28.15,32.60,0,303.58,387.14,100.5,95.1,0.473,729050.6,729050.6,10110,0,0,0,L,1122011218,0,122.68,122.91,0002,30,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618944,2110247.00
06/16/2017 09:15,2,3.432,ACTIVE,216.00,353.17,59.981,1497618903,"201051344000576","219011344069620",28.65,30.80,0,334.84,375.41,99.5,94.1,0.468,743570.5,743570.5,10106,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618945,2110248.00
06/16/2017 09:15,2,3.289,ACTIVE,212.61,342.65,59.970,1497618903,"274151322000087","219011344069620",27.93,42.80,0,326.42,384.73,93.0,87.8,0.345,934451.5,934451.5,10198,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497618946,2110249.00
06/16/2017 09:30,2,3.975,ACTIVE,216.90,353.47,59.938,1497619804,"201051344000645","219011344069620",28.19,33.00,0,338.14,382.33,113.5,107.6,0.526,742560.2,742560.2,10094,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619805,2110250.00
06/16/2017 09:30,2,3.764,ACTIVE,213.51,349.26,59.933,1497619804,"274151322000085","219011344069620",27.21,38.20,0,333.63,366.70,103.7,98.1,0.398,956950.1,956950.1,10042,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619806,2110251.00
06/16/2017 09:30,2,3.957,ACTIVE,216.45,355.28,59.944,1497619804,"201051344000633","219011344069620",28.47,34.30,0,337.54,382.03,114.2,108.3,0.548,729232.1,729232.1,10136,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619807,2110252.00
06/16/2017 09:30,2,4.029,ACTIVE,217.13,354.97,59.922,1497619804,"201051344000469","219011344069620",28.29,31.80,0,336.34,382.63,115.4,109.4,0.552,732413.7,732413.7,10108,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619808,2110253.00
06/16/2017 09:30,2,3.902,ACTIVE,215.09,353.17,59.917,1497619804,"201051344000646","219011344069620",28.25,36.30,0,333.03,378.12,111.7,105.9,0.535,727948.9,727948.9,10109,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619809,2110254.00
06/16/2017 09:30,2,3.867,ACTIVE,213.29,354.07,59.949,1497619804,"274151322000052","219011344069620",28.01,41.80,0,328.82,394.65,109.7,104.0,0.442,994325.2,994325.2,10046,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619810,2110255.00
06/16/2017 09:30,2,3.873,ACTIVE,216.22,354.07,59.954,1497619804,"201051344000585","219011344069620",28.49,36.80,0,334.54,378.12,111.7,105.9,0.517,740204.8,740204.8,10107,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619811,2110256.00
06/16/2017 09:30,2,3.908,ACTIVE,215.09,352.27,59.954,1497619804,"201051344001230","219011344069620",28.67,38.00,0,333.93,377.22,113.5,107.6,0.539,732629.5,732629.5,10115,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619811,2110257.00
06/16/2017 09:30,2,3.900,ACTIVE,216.22,354.37,59.954,1497619804,"201051344000582","219011344069620",28.05,32.60,0,334.54,378.72,110.8,105.0,0.513,722077.0,722077.0,10100,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619812,2110258.00
06/16/2017 09:30,2,4.059,ACTIVE,215.09,353.47,59.965,1497619804,"201051344000955","219011344069620",27.97,35.20,0,333.03,378.42,114.9,109.0,0.544,741347.6,741347.6,10120,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619813,2110259.00
06/16/2017 09:30,2,2.561,ACTIVE,213.51,420.20,59.959,1497619804,"274151322000094","219011344069620",38.39,40.20,0,394.65,440.94,98.8,93.4,0.384,816594.5,816594.5,10302,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619814,2110260.00
06/16/2017 09:30,2,3.998,ACTIVE,217.13,354.67,59.970,1497619804,"201051344000579","219011344069620",28.35,35.80,0,338.14,382.63,114.8,108.9,0.535,750625.3,750625.3,10099,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619815,2110261.00
06/16/2017 09:30,2,3.988,ACTIVE,215.09,352.57,59.954,1497619804,"201051344000890","219011344069620",28.21,38.80,0,334.24,378.72,113.9,108.0,0.526,735323.9,735323.9,10110,0,0,0,L,1122011218,0,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619816,2110262.00
06/16/2017 09:30,2,3.918,ACTIVE,215.77,353.77,59.959,1497619804,"201051344000438","219011344069620",28.59,35.20,0,334.54,378.72,113.3,107.4,0.539,738006.1,738006.1,10105,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619817,2110263.00
06/16/2017 09:30,2,3.900,ACTIVE,215.32,359.78,59.965,1497619804,"201051344000417","219011344069620",18.47,35.20,0,333.63,388.34,73.0,68.5,0.623,675118.6,675118.6,10138,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619818,2110264.00
06/16/2017 09:30,2,3.811,ACTIVE,213.29,345.96,59.959,1497619804,"274151322000083","219011344069620",27.75,40.60,0,333.03,367.60,107.0,101.4,0.429,984254.7,984254.7,10049,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619819,2110265.00
06/16/2017 09:30,2,4.088,ACTIVE,214.19,346.86,59.954,1497619804,"274151322000076","219011344069620",28.71,42.50,0,313.50,390.74,118.7,112.7,0.460,1049943.9,1049943.9,10040,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619820,2110266.00
06/16/2017 09:30,2,4.068,ACTIVE,216.22,353.77,59.954,1497619804,"201051344000868","219011344069620",27.91,32.20,0,334.54,379.32,115.0,109.1,0.530,730888.9,730888.9,10111,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619821,2110267.00
06/16/2017 09:30,2,4.029,ACTIVE,213.29,351.97,59.954,1497619804,"274151322000095","219011344069620",28.37,41.30,0,333.03,370.00,115.8,109.9,0.438,1039768.4,1039768.4,10056,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619822,2110268.00
06/16/2017 09:30,2,3.994,ACTIVE,217.13,362.49,59.959,1497619804,"201051344000988","219011344069620",18.51,31.30,0,335.44,397.05,74.9,70.4,0.628,647199.9,647199.9,10119,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619823,2110269.00
06/16/2017 09:30,2,3.939,ACTIVE,216.00,352.87,59.981,1497619804,"201051344001025","219011344069620",28.53,36.80,0,334.24,378.72,113.8,107.9,0.517,737692.5,737692.5,10119,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619824,2110270.00
06/16/2017 09:30,2,3.848,ACTIVE,216.90,353.47,59.981,1497619804,"201051344000458","219011344069620",28.61,34.50,0,338.44,381.42,111.5,105.7,0.535,742721.9,742721.9,10092,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619825,2110271.00
06/16/2017 09:30,2,3.918,ACTIVE,217.58,356.48,59.965,1497619804,"201051344000853","219011344069620",28.53,32.80,0,339.34,382.33,113.1,107.2,0.521,743497.9,743497.9,10105,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619826,2110272.00
06/16/2017 09:30,2,3.922,ACTIVE,215.32,354.07,59.970,1497619804,"201051344000685","219011344069620",28.23,34.80,0,334.24,378.42,112.2,106.3,0.557,738001.9,738001.9,10126,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619826,2110273.00
06/16/2017 09:30,2,3.875,ACTIVE,215.54,353.17,59.965,1497619804,"201051344000917","219011344069620",28.47,34.30,0,333.33,378.42,111.8,106.0,0.521,734598.3,734598.3,10113,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619827,2110274.00
06/16/2017 09:30,2,3.893,ACTIVE,215.09,352.87,59.954,1497619804,"201051344001145","219011344069620",28.15,34.50,0,334.24,377.82,111.0,105.2,0.513,742629.1,742629.1,10104,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619828,2110275.00
06/16/2017 09:30,2,3.984,ACTIVE,216.00,354.07,59.975,1497619804,"201051344000651","219011344069620",28.05,32.80,0,335.44,381.42,113.2,107.3,0.521,731142.3,731142.3,10112,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619829,2110276.00
06/16/2017 09:30,2,3.811,ACTIVE,213.06,348.96,59.938,1497619804,"274151322000088","219011344069620",27.77,39.50,0,331.53,390.74,107.1,101.4,0.407,943862.0,943862.0,10050,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619830,2110277.00
06/16/2017 09:30,2,2.609,ACTIVE,214.19,411.48,59.959,1497619804,"274151322000068","219011344069620",37.57,42.00,0,391.04,452.96,98.8,93.5,0.376,817088.4,817088.4,10317,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619831,2110278.00
06/16/2017 09:30,2,3.982,ACTIVE,215.54,352.87,59.959,1497619804,"201051344001135","219011344069620",27.97,34.00,0,334.54,377.52,112.8,106.9,0.521,726590.8,726590.8,10097,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619832,2110279.00
06/16/2017 09:30,2,4.029,ACTIVE,215.54,353.77,59.965,1497619804,"201051344000594","219011344069620",28.11,35.80,0,333.93,379.32,114.7,108.8,0.530,745584.9,745584.9,10103,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619833,2110280.00
06/16/2017 09:30,2,4.053,ACTIVE,216.00,352.87,59.954,1497619804,"201051344001203","219011344069620",28.31,35.60,0,335.14,382.03,116.3,110.3,0.548,735964.9,735964.9,10137,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619834,2110281.00
06/16/2017 09:30,2,3.803,ACTIVE,213.29,350.47,59.965,1497619804,"274151322000054","219011344069620",27.31,40.00,0,333.03,367.90,105.2,99.7,0.398,960991.7,960991.7,10033,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619835,2110282.00
06/16/2017 09:30,2,4.021,ACTIVE,216.45,352.87,59.959,1497619804,"201051344000867","219011344069620",28.19,34.50,0,334.54,379.02,114.8,108.9,0.521,729765.2,729765.2,10133,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619836,2110283.00
06/16/2017 09:30,2,4.074,ACTIVE,216.00,354.67,59.970,1497619804,"201051344001093","219011344069620",28.33,35.40,0,333.93,382.33,117.0,111.0,0.548,734445.4,734445.4,10129,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619837,2110284.00
06/16/2017 09:30,2,4.021,ACTIVE,216.45,355.28,59.949,1497619804,"201051344000900","219011344069620",28.49,32.20,0,335.44,382.93,116.0,110.0,0.535,751252.7,751252.7,10107,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619838,2110285.00
06/16/2017 09:30,2,3.871,ACTIVE,216.67,353.77,59.959,1497619804,"201051344000648","219011344069620",28.57,32.80,0,336.04,382.03,112.0,106.2,0.526,739683.6,739683.6,10098,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619839,2110286.00
06/16/2017 09:30,2,3.922,ACTIVE,216.67,354.07,59.970,1497619804,"201051344000569","219011344069620",28.33,32.40,0,335.14,381.42,112.6,106.8,0.530,753411.2,753411.2,10083,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619840,2110287.00
06/16/2017 09:30,2,3.887,ACTIVE,216.90,354.37,59.970,1497619804,"201051344000983","219011344069620",28.80,33.30,0,336.64,380.82,113.4,107.5,0.539,743976.5,743976.5,10107,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619840,2110288.00
06/16/2017 09:30,2,4.012,ACTIVE,216.90,354.37,59.959,1497619804,"201051344001158","219011344069620",27.95,35.00,0,336.04,382.63,113.5,107.6,0.535,729075.7,729075.7,10112,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619841,2110289.00
06/16/2017 09:30,2,3.947,ACTIVE,217.13,356.18,59.959,1497619804,"201051344000576","219011344069620",28.17,32.40,0,338.74,382.93,112.6,106.8,0.530,743595.5,743595.5,10107,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619842,2110290.00
06/16/2017 09:30,2,3.773,ACTIVE,213.29,352.57,59.975,1497619804,"274151322000087","219011344069620",27.73,45.80,0,332.73,367.30,106.0,100.4,0.393,934474.8,934474.8,10199,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497619843,2110291.00
06/16/2017 09:45,2,4.441,ACTIVE,216.22,354.37,59.981,1497620703,"201051344000645","219011344069620",27.85,34.00,0,334.24,384.73,125.3,119.0,0.579,742588.4,742588.4,10095,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620705,2110292.00
06/16/2017 09:45,2,4.221,ACTIVE,212.38,357.08,59.949,1497620703,"274151322000085","219011344069620",26.60,40.00,0,328.82,368.20,113.7,107.8,0.438,956975.7,956975.7,10043,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620706,2110293.00
06/16/2017 09:45,2,4.449,ACTIVE,215.54,354.07,59.938,1497620703,"201051344000633","219011344069620",27.89,35.60,0,334.24,384.73,125.8,119.4,0.605,729260.4,729260.4,10137,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620707,2110294.00
06/16/2017 09:45,2,4.408,ACTIVE,216.45,354.97,59.965,1497620703,"201051344000469","219011344069620",28.41,34.00,0,334.24,385.93,126.8,120.5,0.614,732442.3,732442.3,10109,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620707,2110295.00
06/16/2017 09:45,2,4.303,ACTIVE,214.19,353.17,59.975,1497620703,"201051344000646","219011344069620",28.25,39.00,0,333.03,381.12,123.1,116.9,0.610,727976.6,727976.6,10110,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620708,2110296.00
06/16/2017 09:45,2,4.322,ACTIVE,212.61,353.77,59.959,1497620703,"274151322000052","219011344069620",27.83,44.50,0,328.22,370.60,121.7,115.6,0.482,994352.5,994352.5,10047,0,0,0,L,1151911521,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620709,2110297.00
06/16/2017 09:45,2,4.297,ACTIVE,215.32,353.77,59.970,1497620703,"201051344000585","219011344069620",28.33,38.40,0,333.63,383.53,123.2,117.0,0.579,740232.5,740232.5,10108,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620710,2110298.00
06/16/2017 09:45,2,4.342,ACTIVE,213.96,350.77,59.959,1497620703,"201051344001230","219011344069620",28.33,40.40,0,333.63,381.12,124.6,118.3,0.588,732657.6,732657.6,10116,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620711,2110299.00
06/16/2017 09:45,2,4.344,ACTIVE,215.54,353.77,59.928,1497620703,"201051344000582","219011344069620",27.75,35.00,0,333.33,384.43,122.2,116.0,0.570,722104.5,722104.5,10101,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620712,2110300.00
06/16/2017 09:45,2,4.459,ACTIVE,214.41,353.77,59.944,1497620703,"201051344000955","219011344069620",28.03,37.50,0,333.03,381.42,126.5,120.1,0.601,741376.1,741376.1,10121,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620713,2110301.00
06/16/2017 09:45,2,2.830,ACTIVE,212.61,423.20,59.965,1497620703,"274151322000094","219011344069620",38.47,42.80,0,386.83,445.75,110.3,104.5,0.424,816619.1,816619.1,10303,0,0,0,L,1151911521,0,121.55,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620714,2110302.00
06/16/2017 09:45,2,4.412,ACTIVE,216.67,356.18,59.970,1497620703,"201051344000579","219011344069620",28.41,36.50,0,335.14,385.63,127.0,120.6,0.597,750653.8,750653.8,10100,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620715,2110303.00
06/16/2017 09:45,2,4.420,ACTIVE,214.19,354.07,59.970,1497620703,"201051344000890","219011344069620",27.93,40.40,0,333.93,381.12,125.1,118.8,0.583,735352.0,735352.0,10111,0,0,0,L,1122011218,0,123.14,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620716,2110304.00
06/16/2017 09:45,2,4.408,ACTIVE,214.87,353.77,59.938,1497620703,"201051344000438","219011344069620",28.03,36.50,0,334.54,385.33,125.2,118.9,0.597,738034.2,738034.2,10106,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620716,2110305.00
06/16/2017 09:45,2,4.365,ACTIVE,214.41,348.66,59.965,1497620703,"201051344000417","219011344069620",18.11,37.30,0,334.24,394.35,80.1,75.4,0.384,675136.5,675136.5,10139,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620717,2110306.00
06/16/2017 09:45,2,4.215,ACTIVE,212.16,344.45,59.944,1497620703,"274151322000083","219011344069620",27.81,42.00,0,329.13,370.30,118.9,112.8,0.477,984281.3,984281.3,10050,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620718,2110307.00
06/16/2017 09:45,2,4.553,ACTIVE,213.29,351.67,59.975,1497620703,"274151322000076","219011344069620",28.49,45.00,0,332.73,373.61,131.3,124.9,0.517,1049973.4,1049973.4,10041,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620719,2110308.00
06/16/2017 09:45,2,4.488,ACTIVE,215.54,353.77,59.986,1497620703,"201051344000868","219011344069620",27.83,34.50,0,333.63,384.13,126.5,120.2,0.583,730917.4,730917.4,10112,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620720,2110309.00
06/16/2017 09:45,2,4.447,ACTIVE,212.16,350.17,59.965,1497620703,"274151322000095","219011344069620",28.41,43.60,0,328.52,371.81,127.8,121.4,0.491,1039797.2,1039797.2,10057,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620721,2110310.00
06/16/2017 09:45,2,4.523,ACTIVE,216.45,352.27,59.970,1497620703,"201051344000988","219011344069620",18.13,33.50,0,334.54,398.86,83.2,78.4,0.389,647218.4,647218.4,10120,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620722,2110311.00
06/16/2017 09:45,2,4.463,ACTIVE,214.87,352.27,59.970,1497620703,"201051344001025","219011344069620",27.75,39.30,0,334.54,383.83,125.4,119.1,0.570,737720.7,737720.7,10120,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620723,2110312.00
06/16/2017 09:45,2,4.359,ACTIVE,216.45,354.37,59.938,1497620703,"201051344000458","219011344069620",27.95,35.60,0,333.93,383.83,123.5,117.2,0.601,742749.6,742749.6,10093,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620724,2110313.00
06/16/2017 09:45,2,4.352,ACTIVE,216.90,356.18,59.965,1497620703,"201051344000853","219011344069620",28.39,34.50,0,338.44,385.63,125.2,118.9,0.601,743526.0,743526.0,10106,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620725,2110314.00
06/16/2017 09:45,2,4.371,ACTIVE,214.19,352.57,59.965,1497620703,"201051344000685","219011344069620",27.93,36.50,0,333.03,383.23,123.7,117.4,0.610,738029.7,738029.7,10127,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620726,2110315.00
06/16/2017 09:45,2,4.361,ACTIVE,214.87,353.77,59.975,1497620703,"201051344000917","219011344069620",27.85,35.60,0,333.63,383.53,123.2,116.9,0.588,734626.0,734626.0,10114,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620726,2110316.00
06/16/2017 09:45,2,4.342,ACTIVE,214.19,352.87,59.959,1497620703,"201051344001145","219011344069620",27.93,35.80,0,333.93,382.33,123.0,116.7,0.575,742656.7,742656.7,10105,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620727,2110317.00
06/16/2017 09:45,2,4.355,ACTIVE,215.32,353.17,59.975,1497620703,"201051344000651","219011344069620",28.27,35.20,0,334.24,384.73,124.7,118.5,0.575,731170.4,731170.4,10113,0,0,0,L,1122011218,0,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620728,2110318.00
06/16/2017 09:45,2,4.236,ACTIVE,212.16,354.67,59.970,1497620703,"274151322000088","219011344069620",27.65,40.40,0,327.62,370.00,118.6,112.5,0.451,943888.6,943888.6,10051,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620729,2110319.00
06/16/2017 09:45,2,2.896,ACTIVE,213.29,402.46,59.970,1497620703,"274151322000068","219011344069620",37.59,43.60,0,385.33,443.34,110.3,104.5,0.424,817112.9,817112.9,10318,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620730,2110320.00
06/16/2017 09:45,2,4.393,ACTIVE,214.87,352.57,59.965,1497620703,"201051344001135","219011344069620",27.93,36.00,0,333.93,384.73,124.3,118.1,0.583,726618.8,726618.8,10098,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620731,2110321.00
06/16/2017 09:45,2,4.480,ACTIVE,215.09,353.17,59.970,1497620703,"201051344000594","219011344069620",27.89,37.00,0,333.03,382.63,126.6,120.2,0.592,745613.4,745613.4,10104,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620732,2110322.00
06/16/2017 09:45,2,4.463,ACTIVE,215.09,354.07,59.970,1497620703,"201051344001203","219011344069620",28.19,38.00,0,334.54,389.24,127.5,121.1,0.601,735993.7,735993.7,10138,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620733,2110323.00
06/16/2017 09:45,2,4.248,ACTIVE,212.38,349.56,59.970,1497620703,"274151322000054","219011344069620",26.90,41.50,0,328.52,369.40,115.7,109.8,0.442,961017.7,961017.7,10034,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620734,2110324.00
06/16/2017 09:45,2,4.438,ACTIVE,215.77,354.07,59.959,1497620703,"201051344000867","219011344069620",28.21,36.00,0,333.63,383.83,126.7,120.3,0.583,729793.7,729793.7,10134,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620735,2110325.00
06/16/2017 09:45,2,4.441,ACTIVE,215.09,354.07,59.981,1497620703,"201051344001093","219011344069620",28.43,37.80,0,333.63,385.33,127.8,121.5,0.592,734474.3,734474.3,10130,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620735,2110326.00
06/16/2017 09:45,2,4.434,ACTIVE,216.00,354.67,59.975,1497620703,"201051344000900","219011344069620",28.49,33.50,0,334.24,385.33,127.9,121.5,0.592,751281.5,751281.5,10108,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620736,2110327.00
06/16/2017 09:45,2,4.346,ACTIVE,216.00,354.07,59.933,1497620703,"201051344000648","219011344069620",28.23,33.30,0,335.14,384.43,124.2,117.9,0.588,739711.5,739711.5,10099,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620737,2110328.00
06/16/2017 09:45,2,4.318,ACTIVE,216.00,355.28,59.970,1497620703,"201051344000569","219011344069620",28.55,34.30,0,334.84,384.73,124.7,118.5,0.588,753439.2,753439.2,10084,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620739,2110329.00
06/16/2017 09:45,2,4.332,ACTIVE,216.22,353.77,59.970,1497620703,"201051344000983","219011344069620",28.67,35.20,0,334.24,384.73,125.7,119.4,0.605,744004.7,744004.7,10108,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620740,2110330.00
06/16/2017 09:45,2,4.441,ACTIVE,216.22,354.67,59.965,1497620703,"201051344001158","219011344069620",27.93,35.80,0,334.24,385.33,125.7,119.4,0.592,729104.0,729104.0,10113,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620741,2110331.00
06/16/2017 09:45,2,4.352,ACTIVE,216.45,355.88,59.965,1497620703,"201051344000576","219011344069620",28.23,34.00,0,333.93,385.93,124.5,118.2,0.597,743623.5,743623.5,10108,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620742,2110332.00
06/16/2017 09:45,2,4.211,ACTIVE,212.38,344.45,59.965,1497620703,"274151322000087","219011344069620",27.49,48.50,0,329.43,368.80,117.3,111.3,0.438,934501.2,934501.2,10200,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497620743,2110333.00
06/16/2017 10:00,2,4.848,ACTIVE,216.67,357.38,59.970,1497621604,"201051344000645","219011344069620",27.75,36.00,0,334.24,388.94,136.3,129.6,0.632,742619.4,742619.4,10096,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621605,2110334.00
06/16/2017 10:00,2,4.650,ACTIVE,212.61,353.77,59.954,1497621604,"274151322000085","219011344069620",26.14,41.80,0,329.43,372.11,123.0,116.8,0.473,957003.7,957003.7,10044,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621606,2110335.00
06/16/2017 10:00,2,4.865,ACTIVE,216.00,356.18,60.002,1497621604,"201051344000633","219011344069620",27.77,37.80,0,333.93,389.24,136.8,130.1,0.654,729291.6,729291.6,10138,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621606,2110336.00
06/16/2017 10:00,2,4.840,ACTIVE,216.67,355.88,59.970,1497621604,"201051344000469","219011344069620",28.17,35.60,0,333.63,390.14,138.0,131.3,0.654,732473.6,732473.6,10110,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621607,2110337.00
06/16/2017 10:00,2,4.826,ACTIVE,214.41,354.37,59.970,1497621604,"201051344000646","219011344069620",27.39,41.00,0,324.62,395.55,134.0,127.4,0.650,728007.0,728007.0,10111,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621608,2110338.00
06/16/2017 10:00,2,4.699,ACTIVE,212.16,359.78,59.975,1497621604,"274151322000052","219011344069620",27.79,47.00,0,327.92,373.91,132.2,125.7,0.526,994382.5,994382.5,10048,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621609,2110339.00
06/16/2017 10:00,2,4.807,ACTIVE,215.54,355.28,59.991,1497621604,"201051344000585","219011344069620",27.67,40.40,0,333.63,386.53,134.7,128.1,0.636,740263.1,740263.1,10109,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621610,2110340.00
06/16/2017 10:00,2,4.834,ACTIVE,214.19,353.17,59.970,1497621604,"201051344001230","219011344069620",27.71,42.30,0,311.39,412.08,135.8,129.1,0.650,732688.4,732688.4,10117,0,0,0,L,1122011218,0,123.14,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621611,2110341.00
06/16/2017 10:00,2,4.734,ACTIVE,215.77,355.58,59.970,1497621604,"201051344000582","219011344069620",27.79,36.50,0,333.63,387.14,133.2,126.6,0.628,722134.7,722134.7,10102,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621612,2110342.00
06/16/2017 10:00,2,4.938,ACTIVE,214.41,353.47,59.981,1497621604,"201051344000955","219011344069620",27.37,38.80,0,333.03,384.43,136.9,130.2,0.663,741407.3,741407.3,10122,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621613,2110343.00
06/16/2017 10:00,2,3.133,ACTIVE,212.38,409.68,59.991,1497621604,"274151322000094","219011344069620",37.93,46.20,0,386.83,440.04,119.8,113.8,0.464,816646.2,816646.2,10304,0,0,0,L,1151911521,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621614,2110344.00
06/16/2017 10:00,2,4.848,ACTIVE,216.67,356.48,59.970,1497621604,"201051344000579","219011344069620",28.07,38.60,0,334.24,389.84,137.8,131.1,0.645,750685.2,750685.2,10101,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621615,2110345.00
06/16/2017 10:00,2,4.893,ALERT,214.19,354.07,59.965,1497621604,"201051344000890","219011344069620",27.37,42.50,0,301.17,390.74,135.6,128.9,0.632,735382.7,735382.7,10112,0,0,0,L,1122011218,0,123.36,121.33,0002,40,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621616,2110346.00
06/16/2017 10:00,2,4.834,ACTIVE,214.87,354.97,59.981,1497621604,"201051344000438","219011344069620",27.71,38.80,0,333.93,385.33,135.6,128.9,0.645,738065.1,738065.1,10107,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621617,2110347.00
06/16/2017 10:00,2,4.752,ACTIVE,214.64,349.56,59.944,1497621604,"201051344000417","219011344069620",18.09,40.80,0,326.42,373.91,87.0,82.1,0.407,675156.1,675156.1,10140,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621618,2110348.00
06/16/2017 10:00,2,4.623,ACTIVE,211.93,345.66,59.975,1497621604,"274151322000083","219011344069620",27.63,44.80,0,328.52,373.01,129.4,122.9,0.521,984310.7,984310.7,10051,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621619,2110349.00
06/16/2017 10:00,2,4.975,ACTIVE,212.83,345.66,59.981,1497621604,"274151322000076","219011344069620",28.21,47.00,0,333.03,376.62,142.1,135.2,0.552,1050005.9,1050005.9,10042,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621620,2110350.00
06/16/2017 10:00,2,4.871,ACTIVE,215.32,354.67,59.965,1497621604,"201051344000868","219011344069620",27.97,36.30,0,333.63,388.04,138.1,131.3,0.636,730948.8,730948.8,10113,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621621,2110351.00
06/16/2017 10:00,2,4.920,ACTIVE,211.93,350.47,59.975,1497621604,"274151322000095","219011344069620",27.89,46.40,0,328.22,375.11,139.0,132.2,0.526,1039828.8,1039828.8,10058,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621622,2110352.00
06/16/2017 10:00,2,4.877,ACTIVE,216.45,352.87,59.975,1497621604,"201051344000988","219011344069620",18.19,35.60,0,335.14,375.41,89.8,84.8,0.429,647238.7,647238.7,10121,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621623,2110353.00
06/16/2017 10:00,2,4.850,ACTIVE,214.87,353.17,59.965,1497621604,"201051344001025","219011344069620",27.91,40.80,0,333.93,385.33,137.1,130.4,0.632,737751.8,737751.8,10121,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621623,2110354.00
06/16/2017 10:00,2,4.760,ACTIVE,216.22,354.67,59.975,1497621604,"201051344000458","219011344069620",28.03,37.30,0,333.93,388.34,135.1,128.5,0.645,742780.3,742780.3,10094,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621624,2110355.00
06/16/2017 10:00,2,4.824,ACTIVE,216.90,357.08,59.975,1497621604,"201051344000853","219011344069620",27.95,36.30,0,338.44,389.84,136.6,129.9,0.658,743557.1,743557.1,10107,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621625,2110356.00
06/16/2017 10:00,2,4.807,ACTIVE,214.19,355.28,59.991,1497621604,"201051344000685","219011344069620",27.67,38.00,0,333.63,384.73,134.7,128.1,0.658,738060.3,738060.3,10128,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621626,2110357.00
06/16/2017 10:00,2,4.785,ACTIVE,215.09,354.97,59.970,1497621604,"201051344000917","219011344069620",27.79,38.00,0,332.73,385.93,134.6,128.0,0.641,734656.4,734656.4,10115,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621627,2110358.00
06/16/2017 10:00,2,4.730,ACTIVE,214.41,354.07,59.965,1497621604,"201051344001145","219011344069620",27.91,38.00,0,333.63,384.43,133.7,127.1,0.623,742687.1,742687.1,10106,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621628,2110359.00
06/16/2017 10:00,2,4.850,ACTIVE,215.54,354.97,59.970,1497621604,"201051344000651","219011344069620",27.73,37.00,0,333.93,388.04,136.2,129.6,0.632,731201.3,731201.3,10114,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621629,2110360.00
06/16/2017 10:00,2,4.631,ACTIVE,212.16,359.78,59.975,1497621604,"274151322000088","219011344069620",27.41,42.50,0,327.62,373.31,128.6,122.2,0.491,943917.9,943917.9,10052,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621630,2110361.00
06/16/2017 10:00,2,3.186,ACTIVE,213.06,401.86,59.970,1497621604,"274151322000068","219011344069620",37.35,46.20,0,388.04,439.13,120.6,114.5,0.464,817140.2,817140.2,10319,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621631,2110362.00
06/16/2017 10:00,2,4.805,ACTIVE,214.87,353.47,59.970,1497621604,"201051344001135","219011344069620",27.87,37.80,0,333.33,384.73,135.5,128.9,0.632,726649.6,726649.6,10099,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621632,2110363.00
06/16/2017 10:00,2,4.887,ACTIVE,215.32,354.67,59.975,1497621604,"201051344000594","219011344069620",27.89,39.00,0,332.73,385.63,138.0,131.3,0.645,745644.8,745644.8,10105,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621633,2110364.00
06/16/2017 10:00,2,4.934,ACTIVE,215.32,355.28,59.981,1497621604,"201051344001203","219011344069620",27.83,39.30,0,334.24,388.34,139.2,132.4,0.658,736025.3,736025.3,10139,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621633,2110365.00
06/16/2017 10:00,2,4.629,ACTIVE,212.38,356.48,59.965,1497621604,"274151322000054","219011344069620",26.76,44.80,0,329.43,373.31,125.4,119.1,0.477,961046.2,961046.2,10035,0,0,0,L,1151911521,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621634,2110366.00
06/16/2017 10:00,2,4.887,ACTIVE,215.77,354.07,59.970,1497621604,"201051344000867","219011344069620",27.91,38.20,0,334.24,387.74,138.1,131.4,0.636,729825.2,729825.2,10135,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621635,2110367.00
06/16/2017 10:00,2,4.879,ACTIVE,215.32,356.48,60.002,1497621604,"201051344001093","219011344069620",28.19,38.80,0,333.63,388.64,139.4,132.6,0.645,734505.9,734505.9,10131,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621636,2110368.00
06/16/2017 10:00,2,4.875,ACTIVE,216.22,355.88,59.975,1497621604,"201051344000900","219011344069620",28.35,35.00,0,333.03,390.14,140.0,133.2,0.650,751313.2,751313.2,10109,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621637,2110369.00
06/16/2017 10:00,2,4.777,ACTIVE,216.45,355.58,59.991,1497621604,"201051344000648","219011344069620",27.99,35.00,0,335.14,389.24,135.4,128.8,0.641,739742.3,739742.3,10100,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621638,2110370.00
06/16/2017 10:00,2,4.836,ACTIVE,216.45,355.88,59.975,1497621604,"201051344000569","219011344069620",27.87,36.30,0,334.24,388.94,136.4,129.7,0.641,753470.2,753470.2,10085,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621639,2110371.00
06/16/2017 10:00,2,4.779,ACTIVE,216.67,356.48,59.970,1497621604,"201051344000983","219011344069620",28.39,37.00,0,334.84,388.94,137.3,130.6,0.645,744035.9,744035.9,10109,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621640,2110372.00
06/16/2017 10:00,2,4.914,ACTIVE,216.45,355.28,59.986,1497621604,"201051344001158","219011344069620",27.47,37.50,0,333.63,388.94,136.7,130.0,0.645,729135.1,729135.1,10114,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621641,2110373.00
06/16/2017 10:00,2,4.805,ACTIVE,216.67,357.38,59.975,1497621604,"201051344000576","219011344069620",27.93,35.40,0,333.93,389.24,135.9,129.2,0.645,743654.4,743654.4,10109,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621642,2110374.00
06/16/2017 10:00,2,4.600,ACTIVE,212.38,351.07,59.965,1497621604,"274151322000087","219011344069620",27.43,51.30,0,329.43,372.41,127.7,121.3,0.473,934530.2,934530.2,10201,0,0,0,L,1151911521,0,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497621643,2110375.00
06/16/2017 10:15,2,5.248,ACTIVE,217.80,358.28,59.933,1497622503,"201051344000645","219011344069620",27.51,38.00,0,326.72,394.35,146.2,139.2,0.672,742652.9,742652.9,10097,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622505,2110376.00
06/16/2017 10:15,2,5.020,ACTIVE,213.74,349.56,59.975,1497622503,"274151322000085","219011344069620",26.02,44.30,0,309.59,397.35,132.3,125.8,0.504,957034.0,957034.0,10045,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622505,2110377.00
06/16/2017 10:15,2,5.281,ACTIVE,217.13,358.58,59.959,1497622503,"201051344000633","219011344069620",27.53,39.30,0,337.24,393.15,147.3,140.2,0.694,729325.2,729325.2,10139,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622506,2110378.00
06/16/2017 10:15,2,5.277,ACTIVE,218.03,361.29,59.970,1497622503,"201051344000469","219011344069620",27.79,37.50,0,337.54,393.75,148.5,141.4,0.707,732507.6,732507.6,10111,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622507,2110379.00
