ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 10:15,2,5.121,ACTIVE,215.54,356.48,59.954,1497622503,"201051344000646","219011344069620",27.93,43.60,0,332.73,388.64,144.8,137.9,0.694,728040.1,728040.1,10112,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622508,2110380.00
06/16/2017 10:15,2,5.117,ACTIVE,213.51,362.19,59.959,1497622503,"274151322000052","219011344069620",27.39,50.00,0,333.33,376.62,141.8,135.0,0.561,994415.0,994415.0,10049,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622509,2110381.00
06/16/2017 10:15,2,5.135,ACTIVE,216.90,357.08,59.965,1497622503,"201051344000585","219011344069620",28.09,41.30,0,334.24,391.94,146.1,139.1,0.689,740296.4,740296.4,10110,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622510,2110382.00
06/16/2017 10:15,2,5.262,ACTIVE,215.32,355.58,59.970,1497622503,"201051344001230","219011344069620",27.45,43.80,0,332.43,391.34,146.4,139.3,0.694,732721.9,732721.9,10118,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622511,2110383.00
06/16/2017 10:15,2,5.148,ACTIVE,216.90,358.28,59.975,1497622503,"201051344000582","219011344069620",27.71,36.50,0,333.93,392.85,144.6,137.6,0.667,722167.6,722167.6,10103,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622512,2110384.00
06/16/2017 10:15,2,5.273,ACTIVE,215.54,355.88,59.965,1497622503,"201051344000955","219011344069620",27.55,40.20,0,333.03,388.34,147.1,140.0,0.703,741441.0,741441.0,10123,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622513,2110385.00
06/16/2017 10:15,2,3.408,ACTIVE,213.51,413.29,59.949,1497622503,"274151322000094","219011344069620",37.75,48.50,0,375.11,464.38,129.0,122.6,0.499,816675.8,816675.8,10305,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622514,2110386.00
06/16/2017 10:15,2,5.258,ACTIVE,218.03,358.88,59.965,1497622503,"201051344000579","219011344069620",27.75,40.20,0,338.44,392.85,147.8,140.7,0.698,750719.0,750719.0,10102,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622515,2110387.00
06/16/2017 10:15,2,5.248,ACTIVE,215.32,355.28,59.986,1497622503,"201051344000890","219011344069620",27.59,44.50,0,332.73,388.64,146.6,139.5,0.681,735416.2,735416.2,10114,0,0,0,L,1122011218,0,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622515,2110388.00
06/16/2017 10:15,2,5.234,ACTIVE,216.00,357.08,59.938,1497622503,"201051344000438","219011344069620",27.49,40.00,0,334.54,392.25,145.7,138.7,0.694,738098.5,738098.5,10108,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622516,2110389.00
06/16/2017 10:15,2,5.162,ACTIVE,215.77,351.97,59.965,1497622503,"201051344000417","219011344069620",17.91,43.40,0,334.24,373.31,93.7,88.5,0.451,675177.3,675177.3,10141,0,0,0,L,1122011218,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622517,2110390.00
06/16/2017 10:15,2,4.996,ACTIVE,213.06,359.48,59.949,1497622503,"274151322000083","219011344069620",27.43,48.00,0,309.59,399.46,138.8,132.0,0.552,984342.5,984342.5,10052,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622519,2110391.00
06/16/2017 10:15,2,5.420,ACTIVE,214.19,367.30,59.954,1497622503,"274151322000076","219011344069620",27.79,49.80,0,333.03,378.12,152.5,145.2,0.601,1050040.9,1050040.9,10043,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622520,2110392.00
06/16/2017 10:15,2,5.289,ACTIVE,216.90,357.68,59.959,1497622503,"201051344000868","219011344069620",27.71,36.80,0,333.93,392.55,148.4,141.3,0.681,730982.7,730982.7,10114,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622521,2110393.00
06/16/2017 10:15,2,5.299,ACTIVE,213.06,347.16,59.954,1497622503,"274151322000095","219011344069620",27.87,49.50,0,320.41,399.76,149.4,142.3,0.570,1039863.0,1039863.0,10059,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622521,2110394.00
06/16/2017 10:15,2,5.314,ACTIVE,218.03,354.97,59.954,1497622503,"201051344000988","219011344069620",17.89,38.00,0,331.83,381.73,96.4,91.1,0.455,647260.7,647260.7,10122,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622522,2110395.00
06/16/2017 10:15,2,5.244,ALERT,216.67,357.38,59.959,1497622503,"201051344001025","219011344069620",27.89,41.30,0,301.77,392.25,148.2,141.1,0.676,737785.5,737785.5,10122,0,0,0,L,1122011218,0,123.81,123.36,0002,37,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622524,2110396.00
06/16/2017 10:15,2,5.174,ACTIVE,218.03,358.28,59.965,1497622503,"201051344000458","219011344069620",27.63,39.80,0,325.82,411.78,144.8,137.8,0.689,742813.5,742813.5,10095,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622525,2110397.00
06/16/2017 10:15,2,5.193,ACTIVE,218.48,359.48,59.959,1497622503,"201051344000853","219011344069620",27.89,38.00,0,338.44,391.94,146.6,139.6,0.698,743590.7,743590.7,10108,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622526,2110398.00
06/16/2017 10:15,2,5.178,ACTIVE,215.77,357.38,59.959,1497622503,"201051344000685","219011344069620",27.59,39.80,0,321.91,409.08,144.6,137.7,0.707,738093.4,738093.4,10129,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622527,2110399.00
06/16/2017 10:15,2,5.217,ACTIVE,215.77,357.08,59.965,1497622503,"201051344001145","219011344069620",27.23,38.40,0,319.21,398.56,143.9,136.9,0.667,742720.1,742720.1,10107,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622529,2110400.00
06/16/2017 10:15,2,5.227,ALERT,217.13,357.98,59.954,1497622503,"201051344000651","219011344069620",27.85,38.00,0,301.77,392.55,147.3,140.3,0.672,731234.9,731234.9,10115,0,0,0,L,1122011218,0,124.49,123.14,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622531,2110401.00
06/16/2017 10:15,2,5.023,ACTIVE,213.29,346.56,59.949,1497622503,"274151322000088","219011344069620",27.14,44.80,0,333.03,376.31,138.0,131.3,0.513,943949.6,943949.6,10053,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622532,2110402.00
06/16/2017 10:15,2,3.402,ACTIVE,214.41,419.30,59.965,1497622503,"274151322000068","219011344069620",37.59,47.00,0,385.03,440.34,129.7,123.2,0.508,817169.9,817169.9,10320,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622533,2110403.00
06/16/2017 10:15,2,5.184,ALERT,216.45,357.68,59.975,1497622503,"201051344001135","219011344069620",27.87,38.80,0,301.77,391.64,146.3,139.3,0.681,726683.1,726683.1,10100,0,0,0,L,1122011218,0,124.04,122.91,0002,37,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622534,2110404.00
06/16/2017 10:15,2,5.309,ACTIVE,216.45,357.98,59.954,1497622503,"201051344000594","219011344069620",27.49,40.00,0,331.53,389.54,147.8,140.8,0.689,745678.8,745678.8,10106,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622535,2110405.00
06/16/2017 10:15,2,5.324,ALERT,216.90,357.68,59.954,1497622503,"201051344001203","219011344069620",27.91,40.20,0,302.07,394.05,150.4,143.3,0.707,736059.6,736059.6,10140,0,0,0,L,1122011218,0,124.72,122.91,0002,35,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622537,2110406.00
06/16/2017 10:15,2,5.016,ACTIVE,213.74,351.67,59.949,1497622503,"274151322000054","219011344069620",26.44,46.80,0,333.03,375.71,134.2,127.6,0.513,961077.1,961077.1,10036,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622538,2110407.00
06/16/2017 10:15,2,5.230,ACTIVE,217.13,356.18,59.965,1497622503,"201051344000867","219011344069620",28.01,39.80,0,333.93,391.94,148.4,141.3,0.681,729859.3,729859.3,10136,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622539,2110408.00
06/16/2017 10:15,2,5.305,ACTIVE,216.67,358.58,59.965,1497622503,"201051344001093","219011344069620",28.09,39.30,0,315.90,405.77,150.8,143.7,0.689,734540.5,734540.5,10132,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622540,2110409.00
06/16/2017 10:15,2,5.324,ACTIVE,217.58,359.18,59.959,1497622503,"201051344000900","219011344069620",27.97,36.50,0,326.42,406.37,150.8,143.7,0.694,751347.8,751347.8,10110,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622541,2110410.00
06/16/2017 10:15,2,5.158,ACTIVE,217.58,357.38,59.954,1497622503,"201051344000648","219011344069620",27.79,36.50,0,337.84,392.85,145.2,138.2,0.681,739775.6,739775.6,10101,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622542,2110411.00
06/16/2017 10:15,2,5.211,ACTIVE,217.58,359.18,59.949,1497622503,"201051344000569","219011344069620",27.81,38.20,0,337.24,393.15,146.8,139.8,0.689,753503.9,753503.9,10086,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622543,2110412.00
06/16/2017 10:15,2,5.248,ACTIVE,218.03,358.58,59.970,1497622503,"201051344000983","219011344069620",27.73,39.00,0,337.54,393.15,147.3,140.2,0.698,744069.8,744069.8,10110,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622544,2110413.00
06/16/2017 10:15,2,5.258,ACTIVE,217.80,359.18,59.970,1497622503,"201051344001158","219011344069620",27.53,39.50,0,323.41,412.68,146.7,139.6,0.703,729168.8,729168.8,10115,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622545,2110414.00
06/16/2017 10:15,2,5.199,ALERT,217.80,359.48,59.959,1497622503,"201051344000576","219011344069620",27.79,37.00,0,303.88,392.85,146.4,139.3,0.685,743687.8,743687.8,10110,0,0,0,L,1122011218,0,124.04,124.04,0002,34,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622546,2110415.00
06/16/2017 10:15,2,5.014,ACTIVE,213.51,348.06,59.954,1497622503,"274151322000087","219011344069620",27.15,53.30,0,327.62,392.55,137.9,131.2,0.526,934561.9,934561.9,10202,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622547,2110416.00
06/16/2017 10:15,2,5.162,ACTIVE,216.45,357.38,59.949,1497622503,"201051344000917","219011344069620",27.97,38.20,0,333.03,391.94,146.2,139.2,0.689,734690.5,734690.5,10116,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497622548,2110417.00
06/16/2017 10:30,2,5.668,ACTIVE,217.35,359.18,59.991,1497623403,"201051344000645","219011344069620",27.41,38.60,0,327.02,397.35,157.5,150.1,0.729,742688.9,742688.9,10098,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623404,2110418.00
06/16/2017 10:30,2,5.414,ACTIVE,212.38,346.26,59.991,1497623403,"274151322000085","219011344069620",25.66,46.00,0,321.91,376.01,140.6,133.8,0.544,957066.3,957066.3,10046,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623405,2110419.00
06/16/2017 10:30,2,5.715,ACTIVE,216.67,359.78,59.991,1497623403,"201051344000633","219011344069620",27.27,39.80,0,322.51,398.26,157.8,150.4,0.760,729361.4,729361.4,10140,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623406,2110420.00
06/16/2017 10:30,2,5.639,ACTIVE,217.58,358.28,59.991,1497623403,"201051344000469","219011344069620",27.85,38.20,0,327.02,413.59,159.1,151.7,0.760,732544.0,732544.0,10112,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623407,2110421.00
06/16/2017 10:30,2,5.488,ACTIVE,214.64,355.58,59.949,1497623403,"201051344000646","219011344069620",27.83,45.30,0,320.71,395.25,154.6,147.3,0.738,728075.7,728075.7,10113,0,0,0,L,1122011218,0,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623408,2110422.00
06/16/2017 10:30,2,5.484,ACTIVE,212.61,352.27,59.970,1497623403,"274151322000052","219011344069620",27.43,51.30,0,320.41,379.32,152.3,145.1,0.597,994449.9,994449.9,10050,0,0,0,L,1151911521,0,121.55,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623408,2110423.00
06/16/2017 10:30,2,5.566,ALERT,216.00,357.38,60.028,1497623403,"201051344000585","219011344069620",27.69,42.50,0,304.18,398.56,156.2,148.8,0.742,740332.1,740332.1,10111,0,0,0,L,1122011218,0,123.36,122.91,0002,38,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623410,2110424.00
06/16/2017 10:30,2,5.564,ACTIVE,214.41,354.67,59.986,1497623403,"201051344001230","219011344069620",27.67,44.50,0,321.61,395.85,155.9,148.5,0.738,732757.8,732757.8,10119,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623411,2110425.00
06/16/2017 10:30,2,5.461,ACTIVE,216.00,358.58,60.002,1497623403,"201051344000582","219011344069620",27.83,38.60,0,321.31,397.96,153.9,146.7,0.720,722203.1,722203.1,10104,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623412,2110426.00
06/16/2017 10:30,2,5.703,ACTIVE,214.87,355.58,59.986,1497623403,"201051344000955","219011344069620",27.15,41.50,0,321.31,395.25,156.8,149.4,0.747,741477.2,741477.2,10124,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623413,2110427.00
06/16/2017 10:30,2,3.688,ACTIVE,212.38,408.48,59.986,1497623403,"274151322000094","219011344069620",37.27,49.80,0,379.02,439.43,138.8,132.1,0.544,816707.7,816707.7,10306,0,0,0,L,1151911521,0,121.55,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623414,2110428.00
06/16/2017 10:30,2,5.633,ACTIVE,217.58,359.18,59.991,1497623403,"201051344000579","219011344069620",27.87,41.00,0,324.62,403.67,159.1,151.6,0.747,750755.4,750755.4,10103,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623415,2110429.00
06/16/2017 10:30,2,5.621,ACTIVE,214.64,355.58,59.970,1497623403,"201051344000890","219011344069620",27.33,45.50,0,322.21,395.55,155.6,148.3,0.725,735452.1,735452.1,10115,0,0,0,L,1122011218,0,123.36,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623416,2110430.00
06/16/2017 10:30,2,5.588,ACTIVE,215.54,357.68,59.986,1497623403,"201051344000438","219011344069620",27.47,41.30,0,323.11,395.55,155.4,148.1,0.742,738134.3,738134.3,10109,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623417,2110431.00
06/16/2017 10:30,2,5.418,ACTIVE,215.32,351.37,59.996,1497623403,"201051344000417","219011344069620",18.13,44.80,0,323.11,376.01,99.5,94.2,0.477,675200.2,675200.2,10142,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623417,2110432.00
06/16/2017 10:30,2,5.373,ACTIVE,211.93,349.26,59.996,1497623403,"274151322000083","219011344069620",27.45,49.00,0,316.80,378.12,149.4,142.3,0.601,984376.7,984376.7,10053,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623418,2110433.00
06/16/2017 10:30,2,5.768,ACTIVE,213.29,348.66,59.991,1497623403,"274151322000076","219011344069620",27.99,50.80,0,321.61,383.23,163.4,155.8,0.641,1050078.4,1050078.4,10044,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623419,2110434.00
06/16/2017 10:30,2,5.723,ACTIVE,216.45,358.58,59.991,1497623403,"201051344000868","219011344069620",27.41,37.80,0,321.01,396.15,158.9,151.4,0.729,731019.3,731019.3,10115,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623420,2110435.00
06/16/2017 10:30,2,5.691,ACTIVE,212.38,345.96,59.996,1497623403,"274151322000095","219011344069620",27.79,51.30,0,315.00,381.42,160.1,152.6,0.610,1039899.8,1039899.8,10060,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623421,2110436.00
06/16/2017 10:30,2,5.699,ACTIVE,217.58,354.37,59.991,1497623403,"201051344000988","219011344069620",17.91,38.60,0,327.62,379.92,103.4,97.9,0.495,647284.2,647284.2,10123,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623422,2110437.00
06/16/2017 10:30,2,5.598,ACTIVE,215.77,357.98,59.991,1497623403,"201051344001025","219011344069620",27.87,43.20,0,323.11,396.75,158.1,150.6,0.720,737821.9,737821.9,10124,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623423,2110438.00
06/16/2017 10:30,2,5.578,ACTIVE,217.58,357.98,59.996,1497623403,"201051344000458","219011344069620",27.57,40.60,0,328.22,395.55,155.7,148.4,0.747,742849.2,742849.2,10096,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623424,2110439.00
06/16/2017 10:30,2,5.588,ACTIVE,218.03,359.78,59.991,1497623403,"201051344000853","219011344069620",27.93,38.40,0,327.32,401.86,158.0,150.6,0.734,743626.8,743626.8,10109,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623425,2110440.00
06/16/2017 10:30,2,5.523,ACTIVE,214.87,356.48,59.986,1497623403,"201051344000685","219011344069620",27.65,41.00,0,322.51,394.35,154.6,147.3,0.765,738129.0,738129.0,10130,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623426,2110441.00
06/16/2017 10:30,2,5.576,ACTIVE,215.77,358.88,59.986,1497623403,"201051344000917","219011344069620",27.41,40.00,0,322.81,395.25,154.8,147.5,0.734,734725.4,734725.4,10117,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623426,2110442.00
06/16/2017 10:30,2,5.516,ACTIVE,214.87,357.08,59.981,1497623403,"201051344001145","219011344069620",27.57,40.40,0,322.51,394.95,154.0,146.7,0.725,742755.4,742755.4,10108,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623427,2110443.00
06/16/2017 10:30,2,5.621,ACTIVE,216.22,358.28,59.991,1497623403,"201051344000651","219011344069620",27.57,38.60,0,326.72,400.66,156.8,149.4,0.720,731271.0,731271.0,10117,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623428,2110444.00
06/16/2017 10:30,2,5.402,ACTIVE,212.38,344.45,59.996,1497623403,"274151322000088","219011344069620",27.08,47.30,0,316.80,378.42,148.1,141.0,0.561,943983.4,943983.4,10054,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623429,2110445.00
06/16/2017 10:30,2,3.613,ACTIVE,213.29,422.90,59.991,1497623403,"274151322000068","219011344069620",38.09,48.80,0,384.73,444.54,138.5,131.7,0.535,817201.7,817201.7,10321,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623430,2110446.00
06/16/2017 10:30,2,5.650,ACTIVE,215.54,355.58,59.996,1497623403,"201051344001135","219011344069620",27.27,40.40,0,320.71,395.85,156.1,148.7,0.729,726718.9,726718.9,10102,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623431,2110447.00
06/16/2017 10:30,2,5.686,ACTIVE,216.00,357.38,59.991,1497623403,"201051344000594","219011344069620",27.65,41.30,0,321.31,396.75,159.2,151.7,0.747,745715.1,745715.1,10107,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623432,2110448.00
06/16/2017 10:30,2,5.686,ACTIVE,216.00,359.18,60.002,1497623403,"201051344001203","219011344069620",27.77,41.30,0,327.32,398.56,159.7,152.2,0.751,736096.4,736096.4,10142,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623433,2110449.00
06/16/2017 10:30,2,5.402,ACTIVE,212.16,352.27,59.991,1497623403,"274151322000054","219011344069620",26.24,48.50,0,316.20,377.22,143.5,136.5,0.548,961109.9,961109.9,10037,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623434,2110450.00
06/16/2017 10:30,2,5.637,ACTIVE,216.67,358.28,59.996,1497623403,"201051344000867","219011344069620",27.79,40.40,0,321.31,394.65,158.6,151.2,0.729,729895.6,729895.6,10137,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623434,2110451.00
06/16/2017 10:30,2,5.680,ACTIVE,216.00,358.58,59.991,1497623403,"201051344001093","219011344069620",27.73,40.80,0,326.72,398.26,159.5,152.0,0.738,734577.2,734577.2,10133,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623435,2110452.00
06/16/2017 10:30,2,5.660,ACTIVE,217.13,359.48,59.996,1497623403,"201051344000900","219011344069620",28.09,37.30,0,321.61,398.86,160.9,153.4,0.738,751384.7,751384.7,10111,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623437,2110453.00
06/16/2017 10:30,2,5.533,ACTIVE,217.35,359.78,59.996,1497623403,"201051344000648","219011344069620",27.85,37.50,0,327.02,397.35,156.2,148.8,0.729,739811.2,739811.2,10102,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623437,2110454.00
06/16/2017 10:30,2,5.602,ACTIVE,217.35,358.88,60.023,1497623403,"201051344000569","219011344069620",27.77,38.80,0,323.11,397.35,157.6,150.2,0.742,753539.9,753539.9,10087,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623438,2110455.00
06/16/2017 10:30,2,5.605,ACTIVE,217.80,360.38,60.007,1497623403,"201051344000983","219011344069620",27.93,39.50,0,324.92,397.35,158.4,151.0,0.756,744105.9,744105.9,10111,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623439,2110456.00
06/16/2017 10:30,2,5.613,ACTIVE,217.58,359.18,59.991,1497623403,"201051344001158","219011344069620",27.71,39.80,0,326.72,397.35,157.6,150.2,0.738,729204.8,729204.8,10116,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623440,2110457.00
06/16/2017 10:30,2,5.588,ACTIVE,217.58,360.69,60.007,1497623403,"201051344000576","219011344069620",27.71,38.00,0,328.52,398.86,156.8,149.4,0.738,743723.7,743723.7,10112,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623441,2110458.00
06/16/2017 10:30,2,5.361,ACTIVE,212.61,361.59,59.991,1497623403,"274151322000087","219011344069620",27.10,55.50,0,320.11,378.42,147.0,140.0,0.557,934595.5,934595.5,10203,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497623442,2110459.00
06/16/2017 10:45,2,5.963,ACTIVE,218.26,359.78,59.991,1497624304,"201051344000645","219011344069620",27.57,39.30,0,337.84,398.26,166.4,158.7,0.778,742727.6,742727.6,10099,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624305,2110460.00
06/16/2017 10:45,2,5.756,ACTIVE,213.29,349.86,59.991,1497624304,"274151322000085","219011344069620",25.62,47.30,0,333.03,378.72,149.2,142.1,0.575,957100.9,957100.9,10047,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624306,2110461.00
06/16/2017 10:45,2,6.111,ACTIVE,217.58,362.19,60.018,1497624304,"201051344000633","219011344069620",27.06,40.20,0,337.24,399.16,167.4,159.7,0.795,729400.2,729400.2,10141,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624307,2110462.00
06/16/2017 10:45,2,6.059,ACTIVE,218.48,362.49,60.007,1497624304,"201051344000469","219011344069620",27.51,39.30,0,337.24,400.06,168.8,161.0,0.787,732583.2,732583.2,10113,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624307,2110463.00
06/16/2017 10:45,2,5.957,ACTIVE,215.54,358.88,59.996,1497624304,"201051344000646","219011344069620",27.43,46.20,0,331.23,399.16,165.4,157.8,0.791,728113.9,728113.9,10114,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624308,2110464.00
06/16/2017 10:45,2,5.865,ACTIVE,213.29,365.49,59.986,1497624304,"274151322000052","219011344069620",27.23,54.00,0,331.83,381.73,161.6,154.1,0.645,994487.4,994487.4,10051,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624309,2110465.00
06/16/2017 10:45,2,5.887,ACTIVE,216.67,361.29,59.986,1497624304,"201051344000585","219011344069620",28.03,43.40,0,337.54,398.56,167.2,159.4,0.800,740370.7,740370.7,10113,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624310,2110466.00
06/16/2017 10:45,2,6.029,ACTIVE,215.09,357.08,59.996,1497624304,"201051344001230","219011344069620",27.31,45.80,0,331.53,394.05,166.8,159.1,0.787,732796.3,732796.3,10120,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624311,2110467.00
06/16/2017 10:45,2,5.984,ACTIVE,216.90,360.38,59.996,1497624304,"201051344000582","219011344069620",27.31,38.60,0,337.54,399.76,165.4,157.7,0.769,722241.1,722241.1,10105,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624312,2110468.00
06/16/2017 10:45,2,6.047,ACTIVE,215.77,358.58,59.981,1497624304,"201051344000955","219011344069620",27.27,43.00,0,333.03,398.26,167.1,159.4,0.804,741515.8,741515.8,10125,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624313,2110469.00
06/16/2017 10:45,2,3.965,ACTIVE,213.29,409.38,59.986,1497624304,"274151322000094","219011344069620",37.05,51.00,0,384.73,440.94,148.8,141.7,0.588,816741.9,816741.9,10307,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624314,2110470.00
06/16/2017 10:45,2,6.119,ACTIVE,218.48,360.38,59.986,1497624304,"201051344000579","219011344069620",27.19,42.00,0,337.24,399.46,168.5,160.7,0.787,750794.5,750794.5,10104,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624315,2110471.00
06/16/2017 10:45,2,6.037,ACTIVE,215.32,357.98,59.991,1497624304,"201051344000890","219011344069620",27.19,46.80,0,333.03,397.96,166.3,158.6,0.773,735490.5,735490.5,10116,0,0,0,L,1122011218,0,123.81,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624316,2110472.00
06/16/2017 10:45,2,6.000,ACTIVE,216.22,358.58,59.986,1497624304,"201051344000438","219011344069620",27.31,42.80,0,337.24,399.46,166.0,158.3,0.782,738172.6,738172.6,10110,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624316,2110473.00
06/16/2017 10:45,2,5.871,ACTIVE,215.54,354.07,59.975,1497624304,"201051344000417","219011344069620",17.91,45.30,0,334.54,379.32,106.5,100.8,0.508,675224.6,675224.6,10143,0,0,0,L,1122011218,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624317,2110474.00
06/16/2017 10:45,2,5.801,ACTIVE,212.83,353.77,59.975,1497624304,"274151322000083","219011344069620",27.10,50.60,0,332.13,381.42,159.0,151.5,0.632,984413.4,984413.4,10054,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624318,2110475.00
06/16/2017 10:45,2,6.180,ACTIVE,213.51,345.36,59.970,1497624304,"274151322000076","219011344069620",27.83,51.30,0,331.23,383.23,174.1,166.1,0.685,1050118.6,1050118.6,10045,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624319,2110476.00
06/16/2017 10:45,2,6.070,ACTIVE,216.90,358.88,59.965,1497624304,"201051344000868","219011344069620",27.53,38.80,0,336.94,399.46,169.4,161.6,0.778,731058.4,731058.4,10116,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624320,2110477.00
06/16/2017 10:45,2,6.139,ACTIVE,212.61,363.39,59.981,1497624304,"274151322000095","219011344069620",27.43,52.30,0,332.43,384.13,170.4,162.6,0.654,1039939.2,1039939.2,10061,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624321,2110478.00
06/16/2017 10:45,2,6.045,ACTIVE,218.26,357.68,59.975,1497624304,"201051344000988","219011344069620",17.91,39.30,0,338.44,382.03,109.8,104.0,0.508,647309.5,647309.5,10124,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624322,2110479.00
06/16/2017 10:45,2,6.055,ACTIVE,216.45,359.78,59.986,1497624304,"201051344001025","219011344069620",27.67,43.00,0,337.84,399.76,169.6,161.8,0.773,737861.0,737861.0,10125,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624323,2110480.00
06/16/2017 10:45,2,6.002,ACTIVE,218.26,361.29,59.986,1497624304,"201051344000458","219011344069620",27.29,41.00,0,337.84,398.56,165.8,158.1,0.782,742887.5,742887.5,10097,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624324,2110481.00
06/16/2017 10:45,2,5.949,ACTIVE,218.93,362.49,59.954,1497624304,"201051344000853","219011344069620",27.81,39.50,0,338.14,399.16,167.7,159.9,0.791,743665.7,743665.7,10110,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624325,2110482.00
06/16/2017 10:45,2,5.994,ACTIVE,215.32,358.88,59.981,1497624304,"201051344000685","219011344069620",27.19,42.00,0,333.93,397.66,165.1,157.4,0.809,738167.2,738167.2,10131,0,0,0,L,1122011218,0,124.27,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624326,2110483.00
06/16/2017 10:45,2,5.939,ACTIVE,216.45,359.48,59.996,1497624304,"201051344000917","219011344069620",27.59,40.00,0,336.04,399.46,166.0,158.3,0.787,734763.7,734763.7,10118,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624327,2110484.00
06/16/2017 10:45,2,5.945,ACTIVE,215.54,358.88,59.986,1497624304,"201051344001145","219011344069620",27.33,41.30,0,335.74,397.66,164.5,156.9,0.765,742793.5,742793.5,10109,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624327,2110485.00
06/16/2017 10:45,2,6.115,ACTIVE,216.67,360.99,59.991,1497624304,"201051344000651","219011344069620",27.21,38.80,0,337.84,399.46,168.5,160.7,0.782,731309.8,731309.8,10118,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624328,2110486.00
06/16/2017 10:45,2,5.783,ACTIVE,213.06,350.47,60.007,1497624304,"274151322000088","219011344069620",26.88,47.80,0,332.43,380.52,157.3,149.9,0.592,944019.8,944019.8,10055,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624329,2110487.00
06/16/2017 10:45,2,3.969,ACTIVE,213.96,419.00,59.975,1497624304,"274151322000068","219011344069620",37.07,49.50,0,387.44,444.85,149.0,141.9,0.575,817236.1,817236.1,10322,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624330,2110488.00
06/16/2017 10:45,2,6.051,ACTIVE,216.22,358.58,59.954,1497624304,"201051344001135","219011344069620",27.23,40.20,0,337.54,399.16,167.0,159.3,0.782,726757.5,726757.5,10103,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624331,2110489.00
06/16/2017 10:45,2,6.100,ACTIVE,216.45,359.78,59.986,1497624304,"201051344000594","219011344069620",27.29,42.00,0,332.43,400.06,168.7,160.9,0.782,745754.3,745754.3,10108,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624332,2110490.00
06/16/2017 10:45,2,6.090,ACTIVE,216.67,360.69,59.986,1497624304,"201051344001203","219011344069620",27.85,41.80,0,338.14,400.66,171.8,163.9,0.809,736135.9,736135.9,10143,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624333,2110491.00
06/16/2017 10:45,2,5.789,ACTIVE,213.29,361.59,59.975,1497624304,"274151322000054","219011344069620",25.96,50.20,0,332.43,380.52,152.0,144.8,0.575,961145.1,961145.1,10038,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624334,2110492.00
06/16/2017 10:45,2,6.076,ACTIVE,217.58,359.18,59.986,1497624304,"201051344000867","219011344069620",27.49,40.80,0,337.24,399.16,169.2,161.4,0.778,729934.8,729934.8,10138,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624335,2110493.00
06/16/2017 10:45,2,6.049,ACTIVE,216.67,361.89,59.986,1497624304,"201051344001093","219011344069620",27.93,40.80,0,336.34,400.66,171.1,163.3,0.795,734616.7,734616.7,10134,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624336,2110494.00
06/16/2017 10:45,2,6.041,ACTIVE,218.03,361.89,59.975,1497624304,"201051344000900","219011344069620",28.01,38.80,0,336.94,400.36,171.3,163.4,0.800,751424.4,751424.4,10112,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624337,2110495.00
06/16/2017 10:45,2,5.934,ACTIVE,217.80,361.59,59.981,1497624304,"201051344000648","219011344069620",27.55,38.40,0,338.14,399.76,165.6,157.9,0.787,739849.6,739849.6,10103,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624338,2110496.00
06/16/2017 10:45,2,6.004,ACTIVE,218.03,360.38,59.991,1497624304,"201051344000569","219011344069620",27.51,40.60,0,337.54,399.46,167.4,159.7,0.773,753578.6,753578.6,10088,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624338,2110497.00
06/16/2017 10:45,2,6.018,ACTIVE,218.26,360.08,59.986,1497624304,"201051344000983","219011344069620",27.59,40.80,0,337.24,399.46,168.1,160.3,0.791,744144.9,744144.9,10112,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624339,2110498.00
06/16/2017 10:45,2,6.074,ACTIVE,218.26,360.69,59.954,1497624304,"201051344001158","219011344069620",27.17,41.00,0,337.54,399.16,167.3,159.5,0.787,729243.5,729243.5,10117,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624340,2110499.00
06/16/2017 10:45,2,5.984,ACTIVE,218.26,360.08,59.986,1497624304,"201051344000576","219011344069620",27.47,39.30,0,336.64,399.46,166.4,158.7,0.795,743762.3,743762.3,10113,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624341,2110500.00
06/16/2017 10:45,2,5.766,ACTIVE,213.06,365.49,60.007,1497624304,"274151322000087","219011344069620",26.86,56.50,0,329.43,379.92,156.9,149.5,0.592,934631.7,934631.7,10204,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497624342,2110501.00
06/16/2017 11:00,2,6.439,ALERT,218.93,362.49,59.975,1497625203,"201051344000645","219011344069620",26.82,40.80,0,300.87,404.27,174.8,166.8,0.804,742768.1,742768.1,10100,0,0,0,L,1122011218,0,124.94,124.49,0002,36,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625205,2110502.00
06/16/2017 11:00,2,6.066,ACTIVE,214.19,351.97,59.959,1497625203,"274151322000085","219011344069620",25.50,48.80,0,327.62,381.73,156.5,149.1,0.601,957137.2,957137.2,10048,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625206,2110503.00
06/16/2017 11:00,2,6.420,ALERT,218.26,363.39,60.012,1497625203,"201051344000633","219011344069620",27.06,41.80,0,298.77,405.47,175.7,167.7,0.831,729441.0,729441.0,10142,0,0,0,L,1122011218,0,124.49,124.27,0002,40,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625208,2110504.00
06/16/2017 11:00,2,6.383,ACTIVE,219.16,363.69,59.991,1497625203,"201051344000469","219011344069620",27.57,39.80,0,333.03,406.37,178.2,170.1,0.849,732624.5,732624.5,10114,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625209,2110505.00
06/16/2017 11:00,2,6.248,ACTIVE,216.00,358.88,59.986,1497625203,"201051344000646","219011344069620",27.55,46.20,0,306.88,401.26,174.2,166.2,0.835,728154.4,728154.4,10115,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625209,2110506.00
06/16/2017 11:00,2,6.160,ACTIVE,214.19,352.57,60.023,1497625203,"274151322000052","219011344069620",27.06,55.00,0,326.72,384.43,168.8,161.0,0.658,994526.7,994526.7,10052,0,0,0,L,1151911521,0,122.01,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625210,2110507.00
06/16/2017 11:00,2,6.395,ACTIVE,217.13,361.59,59.991,1497625203,"201051344000585","219011344069620",27.25,43.80,0,308.09,401.26,176.6,168.5,0.822,740411.7,740411.7,10114,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625211,2110508.00
06/16/2017 11:00,2,6.271,ACTIVE,215.77,358.58,59.996,1497625203,"201051344001230","219011344069620",27.65,46.00,0,306.88,396.75,175.5,167.5,0.826,732837.1,732837.1,10121,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625212,2110509.00
06/16/2017 11:00,2,6.215,ACTIVE,217.13,360.69,59.986,1497625203,"201051344000582","219011344069620",27.51,39.80,0,307.48,402.77,173.2,165.3,0.804,722281.5,722281.5,10106,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625213,2110510.00
06/16/2017 11:00,2,6.342,ACTIVE,216.00,360.69,59.986,1497625203,"201051344000955","219011344069620",27.45,43.00,0,308.09,401.26,176.2,168.1,0.844,741556.7,741556.7,10126,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625214,2110511.00
06/16/2017 11:00,2,4.162,ACTIVE,214.19,417.49,59.986,1497625203,"274151322000094","219011344069620",37.17,52.50,0,382.03,443.64,155.8,148.5,0.605,816778.2,816778.2,10308,0,0,0,L,1151911521,0,122.46,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625215,2110512.00
06/16/2017 11:00,2,6.342,ACTIVE,219.39,363.09,59.991,1497625203,"201051344000579","219011344069620",27.47,44.80,0,333.93,405.47,176.6,168.5,0.826,750835.6,750835.6,10105,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625216,2110513.00
06/16/2017 11:00,2,6.367,ACTIVE,216.00,358.58,59.965,1497625203,"201051344000890","219011344069620",27.17,47.50,0,305.98,401.26,175.2,167.2,0.809,735531.2,735531.2,10117,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625217,2110514.00
06/16/2017 11:00,2,6.293,ACTIVE,216.67,360.08,59.996,1497625203,"201051344000438","219011344069620",27.33,43.40,0,307.18,402.46,174.2,166.2,0.826,738213.2,738213.2,10111,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625218,2110515.00
06/16/2017 11:00,2,6.180,ACTIVE,215.77,353.17,59.986,1497625203,"201051344000417","219011344069620",17.89,46.40,0,311.09,381.42,112.0,106.2,0.535,675250.4,675250.4,10144,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625219,2110516.00
06/16/2017 11:00,2,6.070,ACTIVE,213.51,365.49,59.986,1497625203,"274151322000083","219011344069620",27.06,53.30,0,327.02,383.83,166.3,158.6,0.667,984452.2,984452.2,10055,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625220,2110517.00
06/16/2017 11:00,2,6.482,ACTIVE,215.09,370.90,60.002,1497625203,"274151322000076","219011344069620",27.55,54.00,0,326.72,388.94,180.8,172.5,0.707,1050161.0,1050161.0,10046,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625221,2110518.00
06/16/2017 11:00,2,6.424,ALERT,218.03,362.19,59.975,1497625203,"201051344000868","219011344069620",27.45,40.00,0,301.17,403.97,178.6,170.5,0.835,731099.6,731099.6,10117,0,0,0,L,1122011218,0,124.04,124.27,0002,35,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625223,2110519.00
06/16/2017 11:00,2,6.410,ACTIVE,213.74,349.56,59.986,1497625203,"274151322000095","219011344069620",27.47,54.50,0,326.72,387.74,178.2,170.1,0.681,1039980.9,1039980.9,10062,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625224,2110520.00
06/16/2017 11:00,2,6.309,ACTIVE,219.39,358.88,59.986,1497625203,"201051344000988","219011344069620",17.95,40.60,0,334.24,384.73,114.7,108.8,0.535,647336.0,647336.0,10125,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625225,2110521.00
