ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 11:00,2,6.398,ACTIVE,216.90,358.88,59.996,1497625203,"201051344001025","219011344069620",27.49,44.30,0,314.10,402.16,178.1,170.0,0.804,737902.4,737902.4,10126,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625226,2110522.00
06/16/2017 11:00,2,6.234,ACTIVE,219.39,363.39,59.991,1497625203,"201051344000458","219011344069620",27.61,43.00,0,333.93,404.57,174.3,166.3,0.818,742928.1,742928.1,10098,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625227,2110523.00
06/16/2017 11:00,2,6.355,ACTIVE,219.84,363.99,59.959,1497625203,"201051344000853","219011344069620",27.43,40.80,0,337.54,404.27,176.7,168.6,0.831,743706.7,743706.7,10111,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625228,2110524.00
06/16/2017 11:00,2,6.268,ACTIVE,216.00,361.59,59.991,1497625203,"201051344000685","219011344069620",27.45,42.80,0,306.88,400.96,174.3,166.3,0.853,738207.8,738207.8,10132,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625228,2110525.00
06/16/2017 11:00,2,6.311,ACTIVE,217.13,362.19,59.959,1497625203,"201051344000917","219011344069620",27.39,41.00,0,309.59,401.56,175.1,167.1,0.818,734804.4,734804.4,10119,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625229,2110526.00
06/16/2017 11:00,2,6.297,ACTIVE,216.22,360.08,60.002,1497625203,"201051344001145","219011344069620",27.25,41.50,0,307.18,400.36,173.8,165.9,0.809,742833.8,742833.8,10110,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625230,2110527.00
06/16/2017 11:00,2,6.379,ACTIVE,217.35,363.69,59.981,1497625203,"201051344000651","219011344069620",27.33,40.20,0,313.50,403.67,176.6,168.5,0.809,731351.0,731351.0,10119,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625231,2110528.00
06/16/2017 11:00,2,6.076,ACTIVE,214.19,363.99,59.991,1497625203,"274151322000088","219011344069620",26.82,49.50,0,327.02,383.53,164.9,157.3,0.628,944058.2,944058.2,10056,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625232,2110529.00
06/16/2017 11:00,2,4.090,ACTIVE,215.09,407.87,59.991,1497625203,"274151322000068","219011344069620",37.83,51.30,0,382.03,446.35,156.2,148.8,0.597,817272.5,817272.5,10323,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625233,2110530.00
06/16/2017 11:00,2,6.328,ACTIVE,216.90,359.48,59.986,1497625203,"201051344001135","219011344069620",27.43,41.00,0,307.18,401.56,175.6,167.5,0.818,726798.4,726798.4,10104,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625234,2110531.00
06/16/2017 11:00,2,6.396,ALERT,217.58,360.08,59.991,1497625203,"201051344000594","219011344069620",27.31,44.00,0,294.86,403.37,177.0,168.9,0.818,745795.4,745795.4,10109,0,0,0,L,1122011218,0,123.81,123.59,0002,38,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625236,2110532.00
06/16/2017 11:00,2,6.320,ACTIVE,217.35,363.69,59.986,1497625203,"201051344001203","219011344069620",28.03,42.80,0,309.89,403.37,179.5,171.3,0.853,736177.9,736177.9,10144,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625237,2110533.00
06/16/2017 11:00,2,6.105,ACTIVE,214.41,354.67,60.007,1497625203,"274151322000054","219011344069620",25.86,51.00,0,326.42,382.93,159.9,152.4,0.610,961182.3,961182.3,10039,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625238,2110534.00
06/16/2017 11:00,2,6.402,ALERT,218.48,363.09,59.996,1497625203,"201051344000867","219011344069620",27.43,42.50,0,296.36,404.57,177.8,169.7,0.813,729976.0,729976.0,10139,0,0,0,L,1122011218,0,124.49,124.04,0002,37,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625240,2110535.00
06/16/2017 11:00,2,6.301,ACTIVE,217.35,363.69,59.981,1497625203,"201051344001093","219011344069620",27.99,41.30,0,312.89,403.07,178.6,170.5,0.822,734658.6,734658.6,10135,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625240,2110536.00
06/16/2017 11:00,2,6.467,ALERT,218.93,364.59,59.981,1497625203,"201051344000900","219011344069620",27.69,39.30,0,301.47,406.37,181.3,173.0,0.822,751466.4,751466.4,10113,0,0,0,L,1122011218,0,124.94,124.27,0002,36,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625242,2110537.00
06/16/2017 11:00,2,6.316,ALERT,218.93,363.39,60.028,1497625203,"201051344000648","219011344069620",27.21,39.80,0,300.87,405.77,174.2,166.2,0.804,739890.1,739890.1,10104,0,0,0,L,1122011218,0,124.27,124.72,0002,36,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625244,2110538.00
06/16/2017 11:00,2,6.332,ACTIVE,219.16,363.99,60.002,1497625203,"201051344000569","219011344069620",27.65,41.30,0,332.13,405.77,177.3,169.2,0.826,753619.8,753619.8,10089,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625245,2110539.00
06/16/2017 11:00,2,6.369,ACTIVE,219.61,365.49,59.986,1497625203,"201051344000983","219011344069620",27.53,41.50,0,332.13,405.47,177.6,169.4,0.835,744186.2,744186.2,10113,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625246,2110540.00
06/16/2017 11:00,2,6.396,ACTIVE,219.16,363.69,59.986,1497625203,"201051344001158","219011344069620",27.10,42.50,0,333.03,406.07,175.4,167.4,0.822,729284.4,729284.4,10118,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625247,2110541.00
06/16/2017 11:00,2,6.316,ALERT,219.61,365.19,59.991,1497625203,"201051344000576","219011344069620",27.57,40.00,0,293.36,405.77,176.3,168.3,0.826,743803.1,743803.1,10114,0,0,0,L,1122011218,0,124.94,124.49,0002,37,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625248,2110542.00
06/16/2017 11:00,2,6.131,ACTIVE,214.19,366.70,59.996,1497625203,"274151322000087","219011344069620",26.70,59.00,0,326.42,382.63,165.7,158.0,0.632,934670.3,934670.3,10205,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497625249,2110543.00
06/16/2017 11:15,2,6.688,ACTIVE,219.39,363.39,59.975,1497626104,"201051344000645","219011344069620",27.10,41.80,0,337.54,403.37,183.6,175.3,0.844,742810.9,742810.9,10102,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626105,2110544.00
06/16/2017 11:15,2,6.383,ACTIVE,214.19,368.20,59.970,1497626104,"274151322000085","219011344069620",25.33,49.80,0,331.83,381.73,163.6,156.0,0.628,957175.4,957175.4,10049,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626106,2110545.00
06/16/2017 11:15,2,6.658,ACTIVE,218.48,363.69,59.959,1497626104,"201051344000633","219011344069620",27.37,42.80,0,336.34,403.37,184.6,176.2,0.875,729484.0,729484.0,10144,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626107,2110546.00
06/16/2017 11:15,2,6.645,ACTIVE,219.84,364.89,59.959,1497626104,"201051344000469","219011344069620",27.85,39.00,0,335.74,405.17,187.4,179.0,0.884,732668.1,732668.1,10115,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626108,2110547.00
06/16/2017 11:15,2,6.641,ACTIVE,216.00,361.59,59.970,1497626104,"201051344000646","219011344069620",27.23,46.20,0,332.13,403.97,183.2,174.9,0.862,728197.0,728197.0,10116,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626109,2110548.00
06/16/2017 11:15,2,6.500,ACTIVE,213.96,369.70,59.965,1497626104,"274151322000052","219011344069620",26.76,57.30,0,331.23,385.33,176.2,168.2,0.694,994567.9,994567.9,10053,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626110,2110549.00
06/16/2017 11:15,2,6.654,ACTIVE,217.35,360.99,59.965,1497626104,"201051344000585","219011344069620",27.55,43.80,0,337.24,403.97,185.7,177.3,0.866,740454.9,740454.9,10115,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626111,2110550.00
06/16/2017 11:15,2,6.652,ACTIVE,215.77,358.88,59.970,1497626104,"201051344001230","219011344069620",27.37,45.80,0,330.33,399.46,184.3,176.0,0.871,732880.1,732880.1,10122,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626112,2110551.00
06/16/2017 11:15,2,6.557,ACTIVE,217.35,362.79,59.970,1497626104,"201051344000582","219011344069620",27.47,39.50,0,337.24,404.87,182.2,173.9,0.849,722323.9,722323.9,10107,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626113,2110552.00
06/16/2017 11:15,2,6.684,ACTIVE,216.22,360.08,59.981,1497626104,"201051344000955","219011344069620",27.29,43.00,0,332.43,403.97,184.7,176.4,0.879,741599.7,741599.7,10127,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626113,2110553.00
06/16/2017 11:15,2,4.287,ACTIVE,213.96,410.88,59.954,1497626104,"274151322000094","219011344069620",37.95,52.80,0,381.12,446.05,164.8,157.1,0.636,816816.4,816816.4,10309,0,0,0,L,1151911521,0,122.23,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626114,2110554.00
06/16/2017 11:15,2,6.682,ACTIVE,219.61,363.99,59.954,1497626104,"201051344000579","219011344069620",27.29,45.30,0,337.24,403.97,184.7,176.4,0.862,750878.7,750878.7,10106,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626115,2110555.00
06/16/2017 11:15,2,6.658,ACTIVE,216.00,360.08,59.970,1497626104,"201051344000890","219011344069620",27.29,47.30,0,333.33,403.37,184.2,175.9,0.853,735574.1,735574.1,10118,0,0,0,L,1122011218,0,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626116,2110556.00
06/16/2017 11:15,2,6.631,ACTIVE,216.90,360.38,59.938,1497626104,"201051344000438","219011344069620",27.25,43.60,0,337.54,404.27,183.0,174.7,0.862,738255.8,738255.8,10112,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626117,2110557.00
06/16/2017 11:15,2,6.461,ACTIVE,216.45,354.97,59.954,1497626104,"201051344000417","219011344069620",17.95,46.60,0,334.54,383.23,117.5,111.4,0.561,675277.6,675277.6,10145,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626118,2110558.00
06/16/2017 11:15,2,6.469,ACTIVE,213.74,356.78,59.981,1497626104,"274151322000083","219011344069620",26.66,54.00,0,331.23,385.03,174.5,166.5,0.689,984492.8,984492.8,10056,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626119,2110559.00
06/16/2017 11:15,2,6.805,ACTIVE,214.87,357.38,59.949,1497626104,"274151322000076","219011344069620",27.53,55.00,0,331.53,386.83,189.7,181.1,0.747,1050205.1,1050205.1,10047,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626120,2110560.00
06/16/2017 11:15,2,6.756,ACTIVE,218.26,362.19,59.965,1497626104,"201051344000868","219011344069620",27.45,39.30,0,336.34,404.87,187.8,179.3,0.862,731143.3,731143.3,10119,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626121,2110561.00
06/16/2017 11:15,2,6.734,ACTIVE,213.51,349.26,59.954,1497626104,"274151322000095","219011344069620",27.47,55.50,0,330.93,387.74,187.4,178.9,0.712,1040024.4,1040024.4,10063,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626122,2110562.00
06/16/2017 11:15,2,6.643,ACTIVE,219.84,360.08,59.922,1497626104,"201051344000988","219011344069620",17.91,40.60,0,339.34,385.93,120.5,114.4,0.566,647363.8,647363.8,10126,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626122,2110563.00
06/16/2017 11:15,2,6.742,ACTIVE,216.90,359.48,59.959,1497626104,"201051344001025","219011344069620",27.41,44.50,0,337.84,405.17,187.2,178.7,0.844,737945.9,737945.9,10127,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626123,2110564.00
06/16/2017 11:15,2,6.529,ACTIVE,219.61,364.59,59.991,1497626104,"201051344000458","219011344069620",27.67,43.00,0,337.24,403.67,182.8,174.5,0.871,742970.6,742970.6,10099,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626124,2110565.00
06/16/2017 11:15,2,6.625,ACTIVE,220.29,366.40,59.975,1497626104,"201051344000853","219011344069620",27.63,40.80,0,339.34,407.87,185.4,177.0,0.875,743749.8,743749.8,10112,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626125,2110566.00
06/16/2017 11:15,2,6.693,ACTIVE,216.00,361.89,59.949,1497626104,"201051344000685","219011344069620",27.06,42.30,0,333.03,403.37,183.4,175.1,0.888,738250.3,738250.3,10133,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626126,2110567.00
06/16/2017 11:15,2,6.652,ACTIVE,217.13,362.19,59.970,1497626104,"201051344000917","219011344069620",27.29,41.30,0,336.94,404.27,184.0,175.7,0.884,734847.2,734847.2,10120,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626127,2110568.00
06/16/2017 11:15,2,6.592,ACTIVE,216.00,360.99,60.007,1497626104,"201051344001145","219011344069620",27.35,41.80,0,333.33,403.07,182.6,174.3,0.849,742876.2,742876.2,10111,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626128,2110569.00
06/16/2017 11:15,2,6.723,ACTIVE,217.35,360.08,59.975,1497626104,"201051344000651","219011344069620",27.25,40.20,0,337.24,404.27,185.5,177.1,0.849,731394.0,731394.0,10120,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626129,2110570.00
06/16/2017 11:15,2,6.420,ACTIVE,213.74,348.36,59.954,1497626104,"274151322000088","219011344069620",26.62,50.80,0,331.23,384.43,173.0,165.1,0.641,944098.4,944098.4,10057,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626130,2110571.00
06/16/2017 11:15,2,4.314,ACTIVE,214.64,425.01,59.970,1497626104,"274151322000068","219011344069620",37.87,52.30,0,379.62,444.54,164.8,157.1,0.628,817310.5,817310.5,10324,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626131,2110572.00
06/16/2017 11:15,2,6.613,ACTIVE,216.67,360.99,59.938,1497626104,"201051344001135","219011344069620",27.59,41.30,0,337.54,403.97,184.7,176.3,0.853,726841.3,726841.3,10105,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626132,2110573.00
06/16/2017 11:15,2,6.672,ACTIVE,217.80,363.99,59.970,1497626104,"201051344000594","219011344069620",27.47,45.00,0,336.94,405.47,185.5,177.1,0.835,745838.5,745838.5,10111,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626133,2110574.00
06/16/2017 11:15,2,6.768,ACTIVE,217.58,362.19,59.981,1497626104,"201051344001203","219011344069620",27.53,42.80,0,337.84,406.07,188.7,180.2,0.902,736221.7,736221.7,10145,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626133,2110575.00
06/16/2017 11:15,2,6.428,ACTIVE,213.96,366.10,59.970,1497626104,"274151322000054","219011344069620",25.84,51.30,0,330.93,383.53,168.2,160.4,0.654,961221.2,961221.2,10040,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626134,2110576.00
06/16/2017 11:15,2,6.744,ACTIVE,218.71,363.39,59.991,1497626104,"201051344000867","219011344069620",27.33,43.20,0,337.54,403.97,186.8,178.3,0.835,730019.3,730019.3,10141,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626135,2110577.00
06/16/2017 11:15,2,6.695,ACTIVE,217.35,364.59,59.986,1497626104,"201051344001093","219011344069620",27.67,40.80,0,337.24,405.77,187.7,179.2,0.853,734702.1,734702.1,10136,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626136,2110578.00
06/16/2017 11:15,2,6.740,ACTIVE,219.16,364.29,60.007,1497626104,"201051344000900","219011344069620",27.85,39.80,0,336.04,405.17,190.2,181.6,0.853,751510.6,751510.6,10115,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626137,2110579.00
06/16/2017 11:15,2,6.559,ACTIVE,219.16,365.19,59.975,1497626104,"201051344000648","219011344069620",27.37,40.40,0,336.94,403.97,181.9,173.6,0.857,739932.2,739932.2,10106,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626138,2110580.00
06/16/2017 11:15,2,6.607,ACTIVE,219.16,363.39,59.954,1497626104,"201051344000569","219011344069620",27.77,41.00,0,336.04,404.57,185.8,177.4,0.875,753662.8,753662.8,10090,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626139,2110581.00
06/16/2017 11:15,2,6.658,ACTIVE,219.84,365.19,59.970,1497626104,"201051344000983","219011344069620",27.53,41.50,0,336.64,404.87,185.7,177.3,0.879,744229.2,744229.2,10114,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626141,2110582.00
06/16/2017 11:15,2,6.738,ACTIVE,219.61,363.09,59.975,1497626104,"201051344001158","219011344069620",26.94,43.20,0,336.94,403.07,183.7,175.3,0.853,729326.9,729326.9,10119,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626141,2110583.00
06/16/2017 11:15,2,6.564,ACTIVE,219.39,366.70,59.986,1497626104,"201051344000576","219011344069620",27.73,40.20,0,337.24,404.57,184.3,176.0,0.862,743845.8,743845.8,10116,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626142,2110584.00
06/16/2017 11:15,2,6.398,ACTIVE,213.96,369.10,59.986,1497626104,"274151322000087","219011344069620",26.76,59.50,0,331.83,383.23,173.4,165.5,0.650,934710.4,934710.4,10206,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497626143,2110585.00
06/16/2017 11:30,2,6.990,ACTIVE,219.39,364.59,59.959,1497627003,"201051344000645","219011344069620",27.23,41.30,0,337.84,406.67,192.6,184.0,0.884,742855.7,742855.7,10103,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627004,2110586.00
06/16/2017 11:30,2,6.668,ACTIVE,213.96,348.06,59.991,1497627003,"274151322000085","219011344069620",25.25,50.60,0,330.93,383.53,170.4,162.6,0.663,957215.2,957215.2,10050,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627005,2110587.00
06/16/2017 11:30,2,7.031,ACTIVE,218.71,364.29,59.991,1497627003,"201051344000633","219011344069620",27.12,43.60,0,335.74,406.37,193.1,184.5,0.915,729528.9,729528.9,10145,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627006,2110588.00
06/16/2017 11:30,2,7.086,ACTIVE,219.84,366.70,59.991,1497627003,"201051344000469","219011344069620",27.43,38.20,0,336.94,411.48,196.7,188.0,0.928,732713.8,732713.8,10116,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627007,2110589.00
06/16/2017 11:30,2,6.910,ACTIVE,216.00,363.09,59.981,1497627003,"201051344000646","219011344069620",27.39,46.20,0,330.93,406.67,191.7,183.1,0.915,728241.6,728241.6,10117,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627008,2110590.00
06/16/2017 11:30,2,6.727,ACTIVE,213.96,357.38,59.986,1497627003,"274151322000052","219011344069620",26.96,58.50,0,330.63,386.83,183.6,175.3,0.725,994610.7,994610.7,10054,0,0,0,L,1151911521,0,122.01,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627009,2110591.00
06/16/2017 11:30,2,6.957,ACTIVE,217.35,363.09,60.007,1497627003,"201051344000585","219011344069620",27.63,43.40,0,336.64,406.37,194.8,186.1,0.888,740500.1,740500.1,10116,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627010,2110592.00
06/16/2017 11:30,2,6.771,ACTIVE,215.54,361.89,59.996,1497627003,"201051344001230","219011344069620",27.99,45.50,0,330.33,401.26,192.0,183.4,0.910,732924.9,732924.9,10123,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627010,2110593.00
06/16/2017 11:30,2,6.914,ACTIVE,217.58,364.29,59.986,1497627003,"201051344000582","219011344069620",27.15,40.80,0,336.94,406.97,190.1,181.6,0.902,722368.2,722368.2,10108,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627011,2110594.00
06/16/2017 11:30,2,7.002,ACTIVE,216.00,360.69,59.991,1497627003,"201051344000955","219011344069620",27.21,43.80,0,331.53,405.77,193.0,184.4,0.915,741644.6,741644.6,10128,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627012,2110595.00
06/16/2017 11:30,2,4.600,ACTIVE,213.96,412.98,59.986,1497627003,"274151322000094","219011344069620",36.94,53.00,0,380.52,444.54,171.5,163.6,0.681,816856.4,816856.4,10310,0,0,0,L,1151911521,0,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627013,2110596.00
06/16/2017 11:30,2,7.000,ACTIVE,219.84,365.80,59.986,1497627003,"201051344000579","219011344069620",27.27,45.00,0,337.54,410.28,193.4,184.8,0.897,750923.6,750923.6,10107,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627014,2110597.00
06/16/2017 11:30,2,6.906,ACTIVE,215.77,360.99,59.954,1497627003,"201051344000890","219011344069620",27.43,48.80,0,331.53,406.07,191.8,183.2,0.879,735618.8,735618.8,10119,0,0,0,L,1122011218,0,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627015,2110598.00
06/16/2017 11:30,2,6.916,ACTIVE,216.90,364.29,59.991,1497627003,"201051344000438","219011344069620",27.35,43.80,0,336.64,406.37,191.5,182.9,0.897,738300.3,738300.3,10113,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627016,2110599.00
06/16/2017 11:30,2,6.773,ACTIVE,216.45,354.97,59.996,1497627003,"201051344000417","219011344069620",17.91,46.60,0,334.24,384.43,122.8,116.6,0.588,675306.0,675306.0,10146,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627017,2110600.00
06/16/2017 11:30,2,6.736,ACTIVE,213.51,351.67,59.991,1497627003,"274151322000083","219011344069620",26.54,55.80,0,331.23,386.23,181.1,172.8,0.720,984535.0,984535.0,10057,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627018,2110601.00
06/16/2017 11:30,2,7.104,ACTIVE,214.64,352.57,59.959,1497627003,"274151322000076","219011344069620",27.49,56.30,0,331.53,388.64,197.5,188.7,0.778,1050251.2,1050251.2,10048,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627018,2110602.00
06/16/2017 11:30,2,7.068,ACTIVE,218.48,366.40,59.986,1497627003,"201051344000868","219011344069620",27.49,39.30,0,335.74,407.27,196.8,188.0,0.902,731188.9,731188.9,10120,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627019,2110603.00
06/16/2017 11:30,2,7.070,ACTIVE,213.74,360.08,59.991,1497627003,"274151322000095","219011344069620",27.29,56.00,0,330.33,389.84,195.3,186.6,0.747,1040069.8,1040069.8,10064,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627020,2110604.00
06/16/2017 11:30,2,6.996,ACTIVE,219.84,360.69,59.991,1497627003,"201051344000988","219011344069620",17.91,40.00,0,342.05,388.64,127.0,120.7,0.583,647393.0,647393.0,10127,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627021,2110605.00
06/16/2017 11:30,2,6.977,ACTIVE,217.13,361.29,59.991,1497627003,"201051344001025","219011344069620",27.73,44.80,0,336.94,407.27,195.8,187.0,0.915,737991.4,737991.4,10128,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627022,2110606.00
06/16/2017 11:30,2,7.000,ACTIVE,219.84,365.49,59.996,1497627003,"201051344000458","219011344069620",27.17,42.80,0,338.44,410.28,192.7,184.1,0.915,743015.2,743015.2,10100,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627023,2110607.00
06/16/2017 11:30,2,6.963,ACTIVE,220.29,367.00,60.002,1497627003,"201051344000853","219011344069620",27.75,40.60,0,343.25,411.78,195.6,186.9,0.919,743794.9,743794.9,10113,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627024,2110608.00
06/16/2017 11:30,2,6.939,ACTIVE,216.00,360.99,59.991,1497627003,"201051344000685","219011344069620",27.27,43.00,0,332.43,405.77,191.7,183.1,0.932,738294.9,738294.9,10134,0,0,0,L,1122011218,0,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627025,2110609.00
06/16/2017 11:30,2,6.922,ACTIVE,217.13,362.19,59.975,1497627003,"201051344000917","219011344069620",27.39,42.30,0,336.94,406.67,192.0,183.4,0.884,734891.8,734891.8,10121,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627026,2110610.00
06/16/2017 11:30,2,6.854,ACTIVE,216.00,363.39,59.986,1497627003,"201051344001145","219011344069620",27.51,41.80,0,332.73,405.77,190.9,182.4,0.879,742920.5,742920.5,10112,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627027,2110611.00
06/16/2017 11:30,2,7.004,ACTIVE,217.58,363.69,60.002,1497627003,"201051344000651","219011344069620",27.33,40.40,0,336.94,406.67,193.9,185.2,0.888,731439.1,731439.1,10121,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627027,2110612.00
06/16/2017 11:30,2,6.693,ACTIVE,213.51,367.60,59.991,1497627003,"274151322000088","219011344069620",26.56,51.00,0,330.63,386.23,180.0,171.8,0.681,944140.3,944140.3,10058,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627028,2110613.00
06/16/2017 11:30,2,4.605,ACTIVE,214.87,416.59,59.991,1497627003,"274151322000068","219011344069620",36.82,53.50,0,381.42,443.64,171.6,163.7,0.663,817350.3,817350.3,10325,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627029,2110614.00
06/16/2017 11:30,2,7.020,ACTIVE,216.90,361.89,60.007,1497627003,"201051344001135","219011344069620",27.15,42.00,0,333.33,406.97,193.1,184.4,0.897,726886.1,726886.1,10106,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627030,2110615.00
06/16/2017 11:30,2,7.074,ACTIVE,217.80,363.69,59.991,1497627003,"201051344000594","219011344069620",27.12,46.60,0,336.34,407.87,194.2,185.5,0.897,745883.6,745883.6,10112,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627031,2110616.00
06/16/2017 11:30,2,6.996,ACTIVE,217.58,365.49,59.991,1497627003,"201051344001203","219011344069620",27.77,44.00,0,337.54,408.18,196.8,188.0,0.902,736267.5,736267.5,10146,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627033,2110617.00
06/16/2017 11:30,2,6.730,ACTIVE,213.96,350.47,59.991,1497627003,"274151322000054","219011344069620",25.70,52.30,0,330.93,385.33,175.1,167.1,0.658,961262.0,961262.0,10041,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627033,2110618.00
06/16/2017 11:30,2,6.973,ACTIVE,218.71,363.69,59.986,1497627003,"201051344000867","219011344069620",27.71,42.50,0,336.64,406.37,195.7,187.0,0.897,730064.7,730064.7,10142,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627034,2110619.00
06/16/2017 11:30,2,6.965,ACTIVE,217.58,364.89,59.991,1497627003,"201051344001093","219011344069620",27.73,41.80,0,336.34,407.57,195.5,186.8,0.915,734747.6,734747.6,10137,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627035,2110620.00
06/16/2017 11:30,2,7.086,ACTIVE,219.39,366.70,59.986,1497627003,"201051344000900","219011344069620",27.87,39.30,0,336.04,408.18,199.9,191.1,0.893,751556.8,751556.8,10116,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627036,2110621.00
06/16/2017 11:30,2,6.742,ACTIVE,219.39,364.89,60.012,1497627003,"201051344000648","219011344069620",27.97,41.00,0,336.94,408.18,190.7,182.2,0.888,739976.5,739976.5,10107,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627037,2110622.00
06/16/2017 11:30,2,7.000,ACTIVE,219.61,365.49,59.981,1497627003,"201051344000569","219011344069620",27.65,40.60,0,336.04,407.87,196.0,187.3,0.919,753708.1,753708.1,10091,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627038,2110623.00
06/16/2017 11:30,2,6.951,ACTIVE,219.84,365.19,59.986,1497627003,"201051344000983","219011344069620",27.81,41.00,0,336.94,409.38,195.6,186.9,0.919,744274.4,744274.4,10115,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627039,2110624.00
06/16/2017 11:30,2,7.090,ACTIVE,219.84,365.19,60.012,1497627003,"201051344001158","219011344069620",26.82,43.60,0,337.54,406.67,192.5,183.9,0.888,729371.6,729371.6,10120,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627040,2110625.00
06/16/2017 11:30,2,6.934,ACTIVE,219.84,367.00,59.986,1497627003,"201051344000576","219011344069620",27.71,40.40,0,337.24,411.48,194.5,185.8,0.897,743890.8,743890.8,10117,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627041,2110626.00
06/16/2017 11:30,2,6.680,ACTIVE,214.19,363.99,59.981,1497627003,"274151322000087","219011344069620",26.62,60.80,0,330.93,387.74,180.1,171.9,0.689,934752.4,934752.4,10207,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627042,2110627.00
06/16/2017 11:45,2,7.217,ACTIVE,219.39,364.59,59.944,1497627903,"201051344000645","219011344069620",27.29,40.80,0,337.54,409.68,199.4,190.6,0.910,742902.8,742902.8,10104,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627904,2110628.00
06/16/2017 11:45,2,6.914,ACTIVE,213.74,368.20,59.959,1497627903,"274151322000085","219011344069620",25.13,50.80,0,330.63,384.43,176.0,168.0,0.689,957256.7,957256.7,10051,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627905,2110629.00
06/16/2017 11:45,2,7.168,ACTIVE,218.71,364.59,59.944,1497627903,"201051344000633","219011344069620",27.53,43.80,0,335.44,407.87,199.8,190.9,0.946,729576.1,729576.1,10146,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627906,2110630.00
06/16/2017 11:45,2,7.264,ACTIVE,220.06,365.80,59.933,1497627903,"201051344000469","219011344069620",27.67,37.30,0,336.34,413.59,203.5,194.5,0.955,732761.9,732761.9,10117,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627907,2110631.00
06/16/2017 11:45,2,7.172,ACTIVE,216.45,362.79,59.975,1497627903,"201051344000646","219011344069620",27.33,45.80,0,335.74,409.08,198.5,189.6,0.941,728288.4,728288.4,10118,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627908,2110632.00
06/16/2017 11:45,2,7.000,ACTIVE,213.51,373.61,59.944,1497627903,"274151322000052","219011344069620",26.84,58.30,0,330.03,388.04,190.2,181.6,0.742,994655.5,994655.5,10055,0,0,0,L,1151911521,0,121.78,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627909,2110633.00
06/16/2017 11:45,2,7.205,ACTIVE,217.58,362.79,59.933,1497627903,"201051344000585","219011344069620",27.63,42.50,0,336.64,408.48,201.6,192.6,0.946,740547.6,740547.6,10117,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627910,2110634.00
06/16/2017 11:45,2,7.189,ACTIVE,216.00,360.69,59.954,1497627903,"201051344001230","219011344069620",27.37,45.30,0,330.03,403.37,199.3,190.5,0.937,732971.8,732971.8,10124,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627910,2110635.00
06/16/2017 11:45,2,7.145,ACTIVE,217.58,364.89,59.933,1497627903,"201051344000582","219011344069620",27.23,41.00,0,336.34,409.68,197.1,188.3,0.906,722414.6,722414.6,10109,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627911,2110636.00
06/16/2017 11:45,2,7.148,ACTIVE,216.22,362.49,59.949,1497627903,"201051344000955","219011344069620",27.57,43.00,0,336.94,408.78,199.5,190.6,0.955,741691.7,741691.7,10129,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627912,2110637.00
06/16/2017 11:45,2,4.650,ACTIVE,213.51,409.08,59.949,1497627903,"274151322000094","219011344069620",37.49,53.00,0,383.23,448.75,176.9,168.8,0.694,816898.2,816898.2,10311,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627913,2110638.00
06/16/2017 11:45,2,7.236,ACTIVE,220.06,365.80,59.949,1497627903,"201051344000579","219011344069620",27.33,45.00,0,338.44,412.38,200.2,191.3,0.924,750970.8,750970.8,10108,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627914,2110639.00
06/16/2017 11:45,2,7.135,ACTIVE,216.00,361.59,59.954,1497627903,"201051344000890","219011344069620",27.47,48.00,0,332.13,408.18,198.5,189.7,0.924,735665.6,735665.6,10120,0,0,0,L,1122011218,0,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627915,2110640.00
06/16/2017 11:45,2,7.213,ACTIVE,216.90,363.39,59.938,1497627903,"201051344000438","219011344069620",27.12,43.80,0,337.24,409.38,198.1,189.3,0.932,738347.0,738347.0,10114,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627916,2110641.00
06/16/2017 11:45,2,7.016,ACTIVE,216.45,355.28,59.949,1497627903,"201051344000417","219011344069620",17.89,45.80,0,337.54,385.93,127.2,120.8,0.601,675335.8,675335.8,10147,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627917,2110642.00
06/16/2017 11:45,2,7.008,ACTIVE,213.29,367.00,59.981,1497627903,"274151322000083","219011344069620",26.42,56.30,0,330.93,387.74,187.2,178.8,0.760,984579.1,984579.1,10058,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627918,2110643.00
06/16/2017 11:45,2,7.352,ACTIVE,214.87,356.48,59.959,1497627903,"274151322000076","219011344069620",27.47,57.30,0,331.23,390.44,204.5,195.5,0.800,1050299.4,1050299.4,10049,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627919,2110644.00
06/16/2017 11:45,2,7.281,ACTIVE,218.26,363.69,59.938,1497627903,"201051344000868","219011344069620",27.57,39.00,0,335.74,410.28,203.2,194.3,0.919,731236.9,731236.9,10121,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627919,2110645.00
06/16/2017 11:45,2,7.338,ACTIVE,213.29,364.59,59.949,1497627903,"274151322000095","219011344069620",27.21,56.00,0,330.03,391.34,202.2,193.2,0.787,1040117.4,1040117.4,10065,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627920,2110646.00
06/16/2017 11:45,2,7.223,ACTIVE,220.06,360.99,59.965,1497627903,"201051344000988","219011344069620",17.91,38.60,0,340.85,390.14,131.1,124.6,0.605,647423.8,647423.8,10128,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627921,2110647.00
06/16/2017 11:45,2,7.307,ACTIVE,217.58,364.29,59.959,1497627903,"201051344001025","219011344069620",27.37,45.00,0,337.54,409.98,202.5,193.6,0.910,738039.1,738039.1,10129,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627922,2110648.00
06/16/2017 11:45,2,7.219,ACTIVE,219.84,365.49,59.959,1497627903,"201051344000458","219011344069620",27.29,43.00,0,337.84,412.68,199.6,190.7,0.932,743062.3,743062.3,10101,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627923,2110649.00
06/16/2017 11:45,2,7.266,ACTIVE,220.06,367.60,59.954,1497627903,"201051344000853","219011344069620",27.51,39.80,0,343.55,414.19,202.4,193.4,0.941,743842.6,743842.6,10114,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627924,2110650.00
06/16/2017 11:45,2,7.211,ACTIVE,216.22,363.39,59.944,1497627903,"201051344000685","219011344069620",27.21,43.00,0,337.24,408.18,198.7,189.9,0.963,738341.6,738341.6,10135,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627925,2110651.00
06/16/2017 11:45,2,7.146,ACTIVE,217.35,360.99,59.965,1497627903,"201051344000917","219011344069620",27.47,41.80,0,336.94,408.18,198.9,190.1,0.946,734938.6,734938.6,10122,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627926,2110652.00
06/16/2017 11:45,2,7.148,ACTIVE,216.22,360.99,59.959,1497627903,"201051344001145","219011344069620",27.33,42.50,0,337.24,408.18,198.0,189.2,0.915,742967.1,742967.1,10113,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627927,2110653.00
06/16/2017 11:45,2,7.281,ACTIVE,218.03,365.19,59.954,1497627903,"201051344000651","219011344069620",27.23,41.50,0,336.64,409.08,200.7,191.8,0.915,731486.3,731486.3,10122,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627928,2110654.00
06/16/2017 11:45,2,6.984,ACTIVE,213.74,364.89,59.949,1497627903,"274151322000088","219011344069620",26.34,51.50,0,330.33,387.14,186.0,177.6,0.685,944184.1,944184.1,10059,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627929,2110655.00
06/16/2017 11:45,2,4.668,ACTIVE,214.41,406.07,59.949,1497627903,"274151322000068","219011344069620",37.55,52.80,0,381.73,449.65,178.4,170.3,0.689,817392.1,817392.1,10326,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627929,2110656.00
06/16/2017 11:45,2,7.197,ACTIVE,217.13,362.49,59.954,1497627903,"201051344001135","219011344069620",27.43,42.00,0,336.94,409.08,199.8,191.0,0.928,726933.2,726933.2,10107,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627930,2110657.00
06/16/2017 11:45,2,7.381,ACTIVE,217.80,363.99,59.970,1497627903,"201051344000594","219011344069620",26.92,47.30,0,336.34,410.28,201.2,192.3,0.928,745930.9,745930.9,10113,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627931,2110658.00
06/16/2017 11:45,2,7.258,ACTIVE,217.58,360.99,59.959,1497627903,"201051344001203","219011344069620",27.67,44.00,0,336.64,410.28,203.4,194.4,0.932,736315.4,736315.4,10147,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627932,2110659.00
06/16/2017 11:45,2,6.918,ACTIVE,213.96,369.40,59.954,1497627903,"274151322000054","219011344069620",25.80,51.80,0,330.33,386.53,180.7,172.4,0.694,961304.5,961304.5,10042,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627933,2110660.00
06/16/2017 11:45,2,7.305,ACTIVE,218.71,361.29,59.959,1497627903,"201051344000867","219011344069620",27.39,43.20,0,336.64,408.48,202.5,193.6,0.924,730112.4,730112.4,10143,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627934,2110661.00
06/16/2017 11:45,2,7.229,ACTIVE,217.80,365.80,59.959,1497627903,"201051344001093","219011344069620",27.57,42.00,0,336.34,409.68,201.8,192.9,0.928,734795.1,734795.1,10138,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627935,2110662.00
06/16/2017 11:45,2,7.297,ACTIVE,219.61,367.00,59.949,1497627903,"201051344000900","219011344069620",27.95,38.80,0,335.74,412.38,206.4,197.3,0.932,751605.4,751605.4,10117,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627936,2110663.00
