ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 11:45,2,7.143,ACTIVE,219.39,364.29,59.949,1497627903,"201051344000648","219011344069620",27.35,40.40,0,336.64,409.08,197.6,188.8,0.910,740023.1,740023.1,10108,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627937,2110664.00
06/16/2017 11:45,2,7.193,ACTIVE,219.61,367.30,59.949,1497627903,"201051344000569","219011344069620",27.79,40.00,0,335.44,411.48,202.4,193.4,0.941,753755.8,753755.8,10092,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627938,2110665.00
06/16/2017 11:45,2,7.275,ACTIVE,220.06,365.19,59.917,1497627903,"201051344000983","219011344069620",27.41,41.00,0,336.64,412.08,202.0,193.1,0.937,744321.9,744321.9,10116,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627939,2110666.00
06/16/2017 11:45,2,7.291,ACTIVE,220.06,365.19,59.949,1497627903,"201051344001158","219011344069620",27.00,43.20,0,337.54,409.98,199.3,190.4,0.924,729418.5,729418.5,10121,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627940,2110667.00
06/16/2017 11:45,2,7.215,ACTIVE,220.06,367.30,59.944,1497627903,"201051344000576","219011344069620",27.51,39.50,0,336.94,413.59,201.0,192.1,0.932,743938.0,743938.0,10118,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627940,2110668.00
06/16/2017 11:45,2,6.949,ACTIVE,214.19,345.66,59.949,1497627903,"274151322000087","219011344069620",26.48,61.30,0,330.63,386.83,186.4,178.0,0.681,934796.2,934796.2,10208,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497627941,2110669.00
06/16/2017 12:00,2,7.461,ACTIVE,220.52,367.30,60.007,1497628803,"201051344000645","219011344069620",27.10,41.80,0,338.44,414.19,204.6,195.6,0.928,742951.0,742951.0,10105,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628804,2110670.00
06/16/2017 12:00,2,7.148,ACTIVE,215.09,364.29,60.007,1497628803,"274151322000085","219011344069620",24.67,51.00,0,330.63,385.33,178.5,170.3,0.685,957298.9,957298.9,10052,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628805,2110671.00
06/16/2017 12:00,2,7.488,ACTIVE,219.61,368.20,60.007,1497628803,"201051344000633","219011344069620",27.02,44.30,0,335.44,413.29,204.9,195.9,0.968,729624.4,729624.4,10147,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628806,2110672.00
06/16/2017 12:00,2,7.598,ACTIVE,220.97,371.51,60.007,1497628803,"201051344000469","219011344069620",27.17,38.40,0,337.54,417.19,209.1,199.9,0.977,732811.1,732811.1,10118,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628807,2110673.00
06/16/2017 12:00,2,7.445,ACTIVE,217.35,365.19,60.012,1497628803,"201051344000646","219011344069620",26.92,46.40,0,336.34,410.58,202.8,193.8,0.955,728336.3,728336.3,10119,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628808,2110674.00
06/16/2017 12:00,2,7.248,ACTIVE,215.09,368.50,60.012,1497628803,"274151322000052","219011344069620",26.46,59.80,0,330.03,390.14,194.2,185.5,0.760,994701.3,994701.3,10056,0,0,0,L,1151911521,0,122.68,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628809,2110675.00
06/16/2017 12:00,2,7.516,ACTIVE,218.48,364.59,60.018,1497628803,"201051344000585","219011344069620",27.17,44.00,0,335.14,409.68,206.6,197.5,0.963,740596.3,740596.3,10118,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628810,2110676.00
06/16/2017 12:00,2,7.383,ACTIVE,216.90,362.19,60.018,1497628803,"201051344001230","219011344069620",27.17,46.20,0,330.63,409.98,202.9,194.0,0.972,733019.9,733019.9,10125,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628811,2110677.00
06/16/2017 12:00,2,7.387,ACTIVE,218.71,364.89,59.981,1497628803,"201051344000582","219011344069620",26.88,42.00,0,335.74,410.88,201.1,192.2,0.915,722462.0,722462.0,10110,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628812,2110678.00
06/16/2017 12:00,2,7.520,ACTIVE,217.35,363.69,60.034,1497628803,"201051344000955","219011344069620",26.78,45.00,0,336.94,409.98,203.8,194.7,0.963,741739.8,741739.8,10130,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628812,2110679.00
06/16/2017 12:00,2,4.902,ACTIVE,214.87,400.66,60.002,1497628803,"274151322000094","219011344069620",36.68,53.50,0,375.41,445.75,181.5,173.3,0.707,816941.1,816941.1,10312,0,0,0,L,1151911521,0,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628813,2110680.00
06/16/2017 12:00,2,7.457,ALERT,220.97,367.30,60.012,1497628803,"201051344000579","219011344069620",27.04,46.00,0,299.07,414.79,204.0,195.0,0.941,751018.7,751018.7,10109,0,0,0,L,1122011218,0,125.40,125.17,0002,41,0,0,0,0,0,0,2,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628815,2110681.00
06/16/2017 12:00,2,7.451,ACTIVE,217.13,363.09,60.028,1497628803,"201051344000890","219011344069620",26.82,49.00,0,337.24,409.98,202.3,193.4,0.932,735713.5,735713.5,10121,0,0,0,L,1122011218,0,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628816,2110682.00
06/16/2017 12:00,2,7.369,ACTIVE,217.80,363.39,60.012,1497628803,"201051344000438","219011344069620",27.04,45.50,0,336.04,410.58,201.6,192.7,0.950,738394.7,738394.7,10115,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628817,2110683.00
06/16/2017 12:00,2,7.111,ACTIVE,217.35,358.58,60.018,1497628803,"201051344000417","219011344069620",17.89,47.00,0,336.94,387.44,128.9,122.5,0.610,675366.2,675366.2,10148,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628818,2110684.00
06/16/2017 12:00,2,7.145,ACTIVE,214.19,373.31,60.012,1497628803,"274151322000083","219011344069620",26.42,59.30,0,330.93,388.94,191.0,182.4,0.765,984624.3,984624.3,10059,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628819,2110685.00
06/16/2017 12:00,2,7.658,ACTIVE,215.77,352.57,60.012,1497628803,"274151322000076","219011344069620",26.92,58.00,0,330.93,392.25,208.4,199.2,0.818,1050348.8,1050348.8,10050,0,0,0,L,1151911521,0,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628820,2110686.00
06/16/2017 12:00,2,7.623,ACTIVE,219.39,367.60,60.007,1497628803,"201051344000868","219011344069620",27.02,39.50,0,335.44,410.58,208.5,199.3,0.941,731286.0,731286.0,10122,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628821,2110687.00
06/16/2017 12:00,2,7.598,ACTIVE,214.41,353.17,60.007,1497628803,"274151322000095","219011344069620",26.78,58.30,0,330.03,391.64,205.8,196.7,0.782,1040166.2,1040166.2,10066,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628822,2110688.00
06/16/2017 12:00,2,7.385,ACTIVE,220.97,363.99,60.012,1497628803,"201051344000988","219011344069620",17.87,39.30,0,342.35,394.35,133.7,127.2,0.614,647455.2,647455.2,10129,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628823,2110689.00
06/16/2017 12:00,2,7.551,ACTIVE,218.26,363.39,60.023,1497628803,"201051344001025","219011344069620",27.12,46.60,0,336.34,411.18,207.3,198.2,0.959,738088.1,738088.1,10130,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628824,2110690.00
06/16/2017 12:00,2,7.502,ACTIVE,220.74,368.50,60.012,1497628803,"201051344000458","219011344069620",26.94,43.00,0,338.44,414.49,204.6,195.6,0.955,743110.5,743110.5,10102,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628825,2110691.00
06/16/2017 12:00,2,7.547,ACTIVE,221.19,368.50,60.007,1497628803,"201051344000853","219011344069620",27.14,40.80,0,342.95,416.59,207.3,198.1,0.968,743891.5,743891.5,10115,0,0,0,L,1122011218,0,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628826,2110692.00
06/16/2017 12:00,2,7.490,ACTIVE,217.13,364.29,60.023,1497628803,"201051344000685","219011344069620",26.66,43.60,0,336.64,409.38,202.0,193.0,0.986,738389.5,738389.5,10136,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628826,2110693.00
06/16/2017 12:00,2,7.379,ALERT,218.26,364.29,60.039,1497628803,"201051344000917","219011344069620",27.06,43.40,0,291.25,412.68,202.1,193.1,0.955,734986.4,734986.4,10123,0,0,0,L,1122011218,0,124.72,124.04,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628828,2110694.00
06/16/2017 12:00,2,7.420,ACTIVE,217.13,360.99,60.012,1497628803,"201051344001145","219011344069620",26.80,43.20,0,337.24,409.98,201.2,192.3,0.910,743014.8,743014.8,10114,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628829,2110695.00
06/16/2017 12:00,2,7.490,ACTIVE,218.71,367.00,60.023,1497628803,"201051344000651","219011344069620",26.92,42.80,0,336.04,409.98,204.1,195.0,0.924,731534.7,731534.7,10123,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628830,2110696.00
06/16/2017 12:00,2,7.127,ACTIVE,214.87,361.59,60.023,1497628803,"274151322000088","219011344069620",26.16,53.00,0,330.63,387.44,188.8,180.4,0.707,944228.9,944228.9,10060,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628831,2110697.00
06/16/2017 12:00,2,4.857,ACTIVE,215.77,401.86,60.012,1497628803,"274151322000068","219011344069620",37.15,54.50,0,378.12,444.54,182.4,174.1,0.703,817435.1,817435.1,10327,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628832,2110698.00
06/16/2017 12:00,2,7.447,ACTIVE,218.26,365.49,60.002,1497628803,"201051344001135","219011344069620",26.98,42.80,0,336.94,410.28,203.5,194.5,0.937,726981.4,726981.4,10108,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628833,2110699.00
06/16/2017 12:00,2,7.443,ACTIVE,218.93,367.60,60.002,1497628803,"201051344000594","219011344069620",27.14,48.30,0,334.54,411.48,204.6,195.5,0.941,745979.5,745979.5,10114,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628834,2110700.00
06/16/2017 12:00,2,7.482,ACTIVE,218.71,365.80,60.007,1497628803,"201051344001203","219011344069620",27.29,45.50,0,336.34,411.18,206.8,197.6,0.963,736364.5,736364.5,10148,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628835,2110701.00
06/16/2017 12:00,2,7.135,ACTIVE,215.32,357.68,60.012,1497628803,"274151322000054","219011344069620",25.27,52.30,0,330.33,387.14,182.4,174.2,0.698,961348.0,961348.0,10043,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628836,2110702.00
06/16/2017 12:00,2,7.482,ACTIVE,219.61,366.10,60.007,1497628803,"201051344000867","219011344069620",27.17,44.00,0,335.74,409.98,205.9,196.8,0.932,730161.3,730161.3,10144,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628837,2110703.00
06/16/2017 12:00,2,7.443,ALERT,218.48,366.40,60.002,1497628803,"201051344001093","219011344069620",27.10,43.60,0,294.26,410.88,204.2,195.2,0.932,734843.6,734843.6,10139,0,0,0,L,1122011218,0,125.17,124.04,0002,42,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628839,2110704.00
06/16/2017 12:00,2,7.549,ACTIVE,220.52,370.30,60.018,1497628803,"201051344000900","219011344069620",27.61,39.50,0,335.74,416.89,211.0,201.8,0.955,751655.4,751655.4,10118,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628840,2110705.00
06/16/2017 12:00,2,7.307,ACTIVE,220.29,367.60,60.039,1497628803,"201051344000648","219011344069620",27.25,42.00,0,336.94,414.79,201.6,192.7,0.932,740070.9,740070.9,10109,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628840,2110706.00
06/16/2017 12:00,2,7.486,ACTIVE,220.74,367.90,60.012,1497628803,"201051344000569","219011344069620",27.35,41.30,0,336.04,415.69,207.4,198.2,0.959,753804.8,753804.8,10093,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628841,2110707.00
06/16/2017 12:00,2,7.416,ACTIVE,220.97,369.10,60.012,1497628803,"201051344000983","219011344069620",27.53,42.30,0,336.64,415.39,206.6,197.5,0.981,744370.8,744370.8,10117,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628842,2110708.00
06/16/2017 12:00,2,7.486,ACTIVE,220.97,367.90,60.018,1497628803,"201051344001158","219011344069620",26.84,44.30,0,321.01,454.76,203.3,194.3,0.932,729466.7,729466.7,10122,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628843,2110709.00
06/16/2017 12:00,2,7.447,ACTIVE,220.74,369.40,60.018,1497628803,"201051344000576","219011344069620",27.27,40.40,0,338.14,415.69,205.7,196.6,0.950,743986.6,743986.6,10119,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628844,2110710.00
06/16/2017 12:00,2,7.074,ACTIVE,214.87,374.81,60.007,1497628803,"274151322000087","219011344069620",26.44,63.70,0,330.63,387.74,189.2,180.7,0.712,934841.1,934841.1,10209,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497628845,2110711.00
06/16/2017 12:15,2,7.711,ACTIVE,220.74,368.50,59.959,1497629703,"201051344000645","219011344069620",26.92,42.80,0,342.35,416.29,210.2,200.9,0.950,743000.7,743000.7,10106,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629704,2110712.00
06/16/2017 12:15,2,7.355,ACTIVE,215.32,363.69,59.959,1497629703,"274151322000085","219011344069620",24.63,53.00,0,331.53,387.44,183.4,175.1,0.694,957342.4,957342.4,10053,0,0,0,L,1151911521,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629705,2110713.00
06/16/2017 12:15,2,7.828,ACTIVE,219.84,368.50,59.975,1497629703,"201051344000633","219011344069620",26.64,45.50,0,337.54,415.69,211.2,202.0,0.999,729674.2,729674.2,10148,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629706,2110714.00
06/16/2017 12:15,2,7.811,ACTIVE,221.19,370.00,59.965,1497629703,"201051344000469","219011344069620",27.25,39.30,0,342.05,418.39,215.5,206.1,0.977,732861.9,732861.9,10119,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629707,2110715.00
06/16/2017 12:15,2,7.750,ACTIVE,218.26,366.40,59.996,1497629703,"201051344000646","219011344069620",26.74,47.50,0,335.14,412.68,209.8,200.6,0.990,728385.8,728385.8,10120,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629708,2110716.00
06/16/2017 12:15,2,7.570,ACTIVE,214.87,362.79,59.949,1497629703,"274151322000052","219011344069620",26.10,61.30,0,330.93,394.05,200.2,191.3,0.791,994748.6,994748.6,10057,0,0,0,L,1151911521,0,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629709,2110717.00
06/16/2017 12:15,2,7.807,ACTIVE,219.61,368.20,59.965,1497629703,"201051344000585","219011344069620",27.06,44.30,0,335.74,414.49,214.0,204.7,0.977,740646.7,740646.7,10119,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629710,2110718.00
06/16/2017 12:15,2,7.678,ACTIVE,217.80,363.09,59.965,1497629703,"201051344001230","219011344069620",27.00,46.80,0,335.14,412.08,209.8,200.6,0.959,733069.4,733069.4,10126,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629711,2110719.00
06/16/2017 12:15,2,7.650,ACTIVE,219.61,367.30,59.975,1497629703,"201051344000582","219011344069620",26.86,43.40,0,334.84,411.78,208.1,199.0,0.977,722511.1,722511.1,10111,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629712,2110720.00
06/16/2017 12:15,2,7.760,ACTIVE,218.26,365.19,59.991,1497629703,"201051344000955","219011344069620",26.74,45.00,0,336.34,412.08,210.1,200.9,0.994,741789.5,741789.5,10131,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629713,2110721.00
06/16/2017 12:15,2,4.926,ACTIVE,214.87,428.01,59.959,1497629703,"274151322000094","219011344069620",37.73,55.30,0,380.82,449.35,188.2,179.7,0.729,816985.5,816985.5,10313,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629714,2110722.00
06/16/2017 12:15,2,7.832,ACTIVE,221.19,369.10,59.981,1497629703,"201051344000579","219011344069620",26.64,47.30,0,342.65,416.59,211.1,201.8,0.977,751068.5,751068.5,10111,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629715,2110723.00
06/16/2017 12:15,2,7.744,ACTIVE,218.26,365.19,59.959,1497629703,"201051344000890","219011344069620",26.70,49.50,0,336.04,411.78,209.4,200.2,0.955,735762.9,735762.9,10122,0,0,0,L,1122011218,0,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629716,2110724.00
06/16/2017 12:15,2,7.764,ACTIVE,218.93,366.10,59.965,1497629703,"201051344000438","219011344069620",26.54,46.00,0,335.44,411.48,208.7,199.5,0.977,738443.9,738443.9,10116,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629716,2110725.00
06/16/2017 12:15,2,7.305,ACTIVE,218.26,358.28,59.965,1497629703,"201051344000417","219011344069620",17.95,47.30,0,337.84,388.64,132.7,126.1,0.623,675397.5,675397.5,10149,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629717,2110726.00
06/16/2017 12:15,2,7.521,ACTIVE,214.41,354.67,59.959,1497629703,"274151322000083","219011344069620",25.96,60.00,0,330.33,389.54,197.7,188.8,0.787,984671.0,984671.0,10060,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629718,2110727.00
06/16/2017 12:15,2,7.881,ACTIVE,215.77,378.72,59.954,1497629703,"274151322000076","219011344069620",27.00,59.50,0,332.13,398.26,215.5,206.1,0.835,1050399.7,1050399.7,10051,0,0,0,L,1151911521,0,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629719,2110728.00
06/16/2017 12:15,2,7.842,ACTIVE,219.84,368.20,59.959,1497629703,"201051344000868","219011344069620",27.06,40.40,0,334.84,416.59,214.8,205.4,0.972,731336.6,731336.6,10123,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629720,2110729.00
06/16/2017 12:15,2,7.838,ACTIVE,214.64,371.81,59.965,1497629703,"274151322000095","219011344069620",26.86,59.30,0,330.03,393.45,213.1,203.7,0.809,1040216.5,1040216.5,10067,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629721,2110730.00
06/16/2017 12:15,2,7.545,ACTIVE,221.19,362.79,59.970,1497629703,"201051344000988","219011344069620",17.89,40.60,0,342.95,394.65,136.7,130.0,0.636,647487.4,647487.4,10130,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629722,2110731.00
06/16/2017 12:15,2,7.877,ACTIVE,219.39,367.00,59.959,1497629703,"201051344001025","219011344069620",26.88,46.60,0,335.74,412.68,214.4,205.0,0.955,738138.6,738138.6,10131,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629723,2110732.00
06/16/2017 12:15,2,7.691,ACTIVE,221.19,368.20,59.965,1497629703,"201051344000458","219011344069620",27.04,43.60,0,342.65,417.19,210.8,201.5,0.972,743160.1,743160.1,10103,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629724,2110733.00
06/16/2017 12:15,2,7.740,ACTIVE,221.64,371.51,59.965,1497629703,"201051344000853","219011344069620",27.27,41.00,0,342.05,417.79,213.8,204.4,0.981,743941.8,743941.8,10116,0,0,0,L,1122011218,0,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629725,2110734.00
06/16/2017 12:15,2,7.811,ACTIVE,218.03,367.30,59.965,1497629703,"201051344000685","219011344069620",26.50,44.80,0,335.74,411.48,209.6,200.4,1.034,738438.9,738438.9,10137,0,0,0,L,1122011218,0,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629726,2110735.00
06/16/2017 12:15,2,7.730,ACTIVE,219.39,365.80,59.949,1497629703,"201051344000917","219011344069620",26.80,44.50,0,335.14,410.58,209.7,200.5,0.990,735035.8,735035.8,10125,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629727,2110736.00
06/16/2017 12:15,2,7.701,ACTIVE,218.03,366.10,59.965,1497629703,"201051344001145","219011344069620",26.76,44.50,0,335.44,410.88,208.7,199.5,0.946,743063.9,743063.9,10115,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629727,2110737.00
06/16/2017 12:15,2,7.707,ACTIVE,219.84,366.10,59.965,1497629703,"201051344000651","219011344069620",27.08,43.60,0,336.04,415.69,211.3,202.1,0.963,731584.5,731584.5,10124,0,0,0,L,1122011218,0,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629728,2110738.00
06/16/2017 12:15,2,7.428,ACTIVE,214.87,370.90,59.949,1497629703,"274151322000088","219011344069620",25.94,53.50,0,330.33,390.14,194.9,186.2,0.734,944275.0,944275.0,10061,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629729,2110739.00
06/16/2017 12:15,2,4.963,ACTIVE,215.77,419.30,59.944,1497629703,"274151322000068","219011344069620",37.51,56.00,0,377.22,447.55,188.9,180.4,0.725,817479.3,817479.3,10328,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629730,2110740.00
06/16/2017 12:15,2,7.803,ACTIVE,219.16,367.00,59.975,1497629703,"201051344001135","219011344069620",26.70,43.20,0,335.14,411.78,210.8,201.6,0.963,727031.0,727031.0,10109,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629731,2110741.00
06/16/2017 12:15,2,7.895,ACTIVE,219.16,367.00,59.954,1497629703,"201051344000594","219011344069620",26.54,48.80,0,334.54,412.68,212.0,202.7,0.977,746029.4,746029.4,10115,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629732,2110742.00
06/16/2017 12:15,2,7.832,ACTIVE,219.61,367.00,59.975,1497629703,"201051344001203","219011344069620",27.12,45.80,0,336.04,415.39,215.0,205.6,0.994,736415.1,736415.1,10149,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629733,2110743.00
06/16/2017 12:15,2,7.445,ACTIVE,215.32,355.28,59.959,1497629703,"274151322000054","219011344069620",25.07,54.00,0,330.63,389.24,189.0,180.5,0.720,961392.4,961392.4,10044,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629734,2110744.00
06/16/2017 12:15,2,7.902,ACTIVE,220.06,366.10,59.949,1497629703,"201051344000867","219011344069620",26.68,45.00,0,335.74,415.09,213.7,204.3,0.972,730211.4,730211.4,10145,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629735,2110745.00
06/16/2017 12:15,2,7.730,ACTIVE,219.84,367.60,59.938,1497629703,"201051344001093","219011344069620",27.15,44.00,0,335.14,416.59,212.4,203.1,0.963,734893.6,734893.6,10141,0,0,0,L,1122011218,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629736,2110746.00
06/16/2017 12:15,2,7.814,ACTIVE,220.97,370.90,59.949,1497629703,"201051344000900","219011344069620",27.59,40.40,0,341.15,418.70,218.3,208.8,0.972,751706.7,751706.7,10119,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629737,2110747.00
06/16/2017 12:15,2,7.656,ACTIVE,220.52,367.90,59.949,1497629703,"201051344000648","219011344069620",26.90,43.40,0,341.75,416.89,208.6,199.4,0.963,740119.9,740119.9,10110,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629737,2110748.00
06/16/2017 12:15,2,7.805,ACTIVE,220.97,370.30,59.933,1497629703,"201051344000569","219011344069620",27.08,41.80,0,341.15,417.79,214.0,204.6,0.986,753855.1,753855.1,10094,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629738,2110749.00
06/16/2017 12:15,2,7.805,ACTIVE,221.42,368.80,59.944,1497629703,"201051344000983","219011344069620",27.00,43.20,0,341.75,417.19,213.4,204.0,0.990,744420.9,744420.9,10118,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629739,2110750.00
06/16/2017 12:15,2,7.809,ACTIVE,221.19,369.70,59.944,1497629703,"201051344001158","219011344069620",26.52,44.50,0,342.35,416.59,209.7,200.5,0.977,729516.0,729516.0,10123,0,0,0,L,1122011218,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629740,2110751.00
06/16/2017 12:15,2,7.680,ACTIVE,220.97,369.70,59.954,1497629703,"201051344000576","219011344069620",27.21,42.00,0,342.35,417.49,211.5,202.2,0.968,744036.4,744036.4,10120,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629741,2110752.00
06/16/2017 12:15,2,7.502,ACTIVE,215.09,366.10,59.954,1497629703,"274151322000087","219011344069620",25.80,66.70,0,330.33,388.34,196.0,187.3,0.734,934887.2,934887.2,10210,0,0,0,L,1151911521,0,123.59,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497629742,2110753.00
06/16/2017 12:30,2,7.104,ACTIVE,219.61,363.99,59.970,1497630603,"201051344000645","219011344069620",26.38,44.00,0,337.24,417.79,189.8,181.2,0.866,743050.8,743050.8,10107,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630604,2110754.00
06/16/2017 12:30,2,6.641,ACTIVE,214.64,371.21,59.959,1497630603,"274151322000085","219011344069620",24.77,54.00,0,330.93,388.34,166.4,158.7,0.641,957386.0,957386.0,10054,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630605,2110755.00
06/16/2017 12:30,2,7.145,ACTIVE,218.71,363.99,59.970,1497630603,"201051344000633","219011344069620",26.62,47.00,0,336.04,412.98,192.6,184.0,0.910,729724.4,729724.4,10149,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630606,2110756.00
06/16/2017 12:30,2,7.299,ACTIVE,220.06,366.40,59.954,1497630603,"201051344000469","219011344069620",26.74,40.40,0,336.64,420.20,197.7,188.9,0.928,732913.0,732913.0,10120,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630607,2110757.00
06/16/2017 12:30,2,7.137,ACTIVE,217.35,362.79,59.965,1497630603,"201051344000646","219011344069620",26.76,48.30,0,334.84,414.49,193.3,184.7,0.910,728435.7,728435.7,10121,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630608,2110758.00
06/16/2017 12:30,2,7.018,ACTIVE,214.64,357.68,59.959,1497630603,"274151322000052","219011344069620",26.10,62.00,0,330.33,397.05,185.6,177.2,0.729,994796.3,994796.3,10058,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630608,2110759.00
06/16/2017 12:30,2,7.305,ACTIVE,218.93,365.80,59.965,1497630603,"201051344000585","219011344069620",26.96,45.80,0,335.74,412.98,199.3,190.4,0.928,740697.6,740697.6,10120,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630609,2110760.00
06/16/2017 12:30,2,7.152,ACTIVE,217.13,362.49,59.965,1497630603,"201051344001230","219011344069620",27.10,48.50,0,336.34,414.49,196.3,187.5,0.924,733119.4,733119.4,10127,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630610,2110761.00
06/16/2017 12:30,2,7.137,ACTIVE,218.71,364.29,59.965,1497630603,"201051344000582","219011344069620",26.94,44.50,0,334.84,413.59,194.8,186.0,0.915,722560.7,722560.7,10112,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630611,2110762.00
06/16/2017 12:30,2,7.201,ACTIVE,217.58,362.19,59.965,1497630603,"201051344000955","219011344069620",26.86,46.60,0,336.04,413.89,195.9,187.2,0.941,741839.4,741839.4,10132,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630612,2110763.00
06/16/2017 12:30,2,4.719,ACTIVE,214.64,401.26,59.954,1497630603,"274151322000094","219011344069620",36.92,55.30,0,377.22,443.04,177.9,169.8,0.694,817030.4,817030.4,10314,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630613,2110764.00
06/16/2017 12:30,2,7.250,ACTIVE,220.29,366.70,59.933,1497630603,"201051344000579","219011344069620",26.74,48.80,0,337.24,419.00,196.3,187.5,0.906,751118.6,751118.6,10112,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630614,2110765.00
06/16/2017 12:30,2,7.260,ACTIVE,217.35,361.59,59.949,1497630603,"201051344000890","219011344069620",26.64,50.60,0,335.74,414.19,195.9,187.2,0.902,735812.7,735812.7,10123,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630615,2110766.00
06/16/2017 12:30,2,7.268,ACTIVE,218.48,365.19,59.986,1497630603,"201051344000438","219011344069620",26.48,47.30,0,335.14,413.59,194.8,186.1,0.915,738493.5,738493.5,10117,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630616,2110767.00
06/16/2017 12:30,2,6.844,ACTIVE,217.80,355.58,59.965,1497630603,"201051344000417","219011344069620",17.93,48.30,0,337.54,389.54,124.2,117.9,0.592,675428.8,675428.8,10150,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630617,2110768.00
06/16/2017 12:30,2,7.033,ACTIVE,214.19,355.88,59.954,1497630603,"274151322000083","219011344069620",26.22,61.30,0,330.33,396.45,186.4,178.0,0.751,984718.1,984718.1,10061,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630618,2110769.00
06/16/2017 12:30,2,7.541,ACTIVE,215.54,365.80,59.954,1497630603,"274151322000076","219011344069620",26.54,60.50,0,332.43,399.46,202.6,193.6,0.791,1050451.0,1050451.0,10052,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630619,2110770.00
06/16/2017 12:30,2,7.354,ACTIVE,218.71,362.19,59.954,1497630603,"201051344000868","219011344069620",26.98,41.80,0,335.44,414.49,200.7,191.8,0.910,731387.6,731387.6,10124,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630619,2110771.00
06/16/2017 12:30,2,7.412,ACTIVE,214.64,372.71,59.970,1497630603,"274151322000095","219011344069620",26.68,59.50,0,329.43,399.16,200.2,191.3,0.765,1040267.3,1040267.3,10068,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630620,2110772.00
06/16/2017 12:30,2,7.047,ACTIVE,220.52,360.38,59.954,1497630603,"201051344000988","219011344069620",17.89,42.00,0,339.65,395.25,127.7,121.3,0.597,647519.4,647519.4,10131,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630621,2110773.00
06/16/2017 12:30,2,7.404,ACTIVE,218.71,362.79,59.944,1497630603,"201051344001025","219011344069620",27.10,47.50,0,335.44,414.19,203.1,194.1,0.906,738189.5,738189.5,10132,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630622,2110774.00
06/16/2017 12:30,2,7.492,ACTIVE,220.52,366.70,59.954,1497630603,"201051344000458","219011344069620",26.58,45.50,0,338.14,418.09,201.7,192.7,0.955,743210.2,743210.2,10104,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630623,2110775.00
06/16/2017 12:30,2,7.537,ACTIVE,220.97,368.80,59.959,1497630603,"201051344000853","219011344069620",26.98,42.80,0,342.05,419.90,205.7,196.6,0.968,743992.5,743992.5,10117,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630624,2110776.00
06/16/2017 12:30,2,7.572,ACTIVE,217.58,361.59,59.944,1497630603,"201051344000685","219011344069620",26.44,46.00,0,336.04,412.98,202.7,193.7,0.959,738488.7,738488.7,10138,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630625,2110777.00
06/16/2017 12:30,2,7.607,ACTIVE,218.93,365.80,59.959,1497630603,"201051344000917","219011344069620",26.50,44.50,0,334.54,412.68,204.1,195.1,0.950,735085.7,735085.7,10126,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630626,2110778.00
06/16/2017 12:30,2,7.604,ACTIVE,217.80,366.10,59.954,1497630603,"201051344001145","219011344069620",26.44,45.00,0,336.04,413.29,203.6,194.6,0.924,743113.6,743113.6,10116,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630627,2110779.00
06/16/2017 12:30,2,7.590,ACTIVE,219.39,366.70,59.970,1497630603,"201051344000651","219011344069620",26.84,44.80,0,336.64,417.19,206.3,197.2,0.928,731634.7,731634.7,10125,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630628,2110780.00
06/16/2017 12:30,2,7.238,ACTIVE,214.64,362.49,59.949,1497630603,"274151322000088","219011344069620",26.06,55.30,0,330.93,390.74,191.0,182.4,0.729,944321.3,944321.3,10062,0,0,0,L,1151911521,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630628,2110781.00
06/16/2017 12:30,2,4.953,ACTIVE,215.77,403.97,59.949,1497630603,"274151322000068","219011344069620",36.76,57.70,0,377.22,445.15,183.2,174.9,0.703,817524.1,817524.1,10329,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630629,2110782.00
06/16/2017 12:30,2,7.740,ACTIVE,218.93,365.80,59.907,1497630603,"201051344001135","219011344069620",26.22,44.50,0,335.74,412.98,205.6,196.5,0.932,727081.1,727081.1,10110,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630630,2110783.00
06/16/2017 12:30,2,7.674,ACTIVE,218.48,364.29,59.981,1497630603,"201051344000594","219011344069620",26.62,50.80,0,334.84,415.09,206.8,197.6,0.950,746079.6,746079.6,10116,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630631,2110784.00
06/16/2017 12:30,2,7.662,ACTIVE,219.39,367.00,59.944,1497630603,"201051344001203","219011344069620",27.02,46.80,0,336.34,417.49,209.6,200.4,0.981,736466.1,736466.1,10150,0,0,0,L,1122011218,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630632,2110785.00
06/16/2017 12:30,2,7.309,ACTIVE,214.64,361.29,59.949,1497630603,"274151322000054","219011344069620",24.79,54.30,0,330.33,389.84,183.3,175.0,0.694,961437.1,961437.1,10045,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630633,2110786.00
06/16/2017 12:30,2,7.502,ACTIVE,219.16,363.99,59.954,1497630603,"201051344000867","219011344069620",27.19,46.20,0,335.74,412.68,206.7,197.5,0.932,730262.0,730262.0,10146,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630634,2110787.00
06/16/2017 12:30,2,7.514,ACTIVE,219.16,365.19,59.949,1497630603,"201051344001093","219011344069620",27.00,45.50,0,334.54,416.29,205.5,196.4,0.937,734944.1,734944.1,10142,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630635,2110788.00
06/16/2017 12:30,2,7.605,ACTIVE,220.06,366.40,59.949,1497630603,"201051344000900","219011344069620",27.39,41.00,0,336.64,420.20,211.2,201.9,0.941,751758.5,751758.5,10120,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630636,2110789.00
06/16/2017 12:30,2,7.516,ACTIVE,220.06,366.40,59.938,1497630603,"201051344000648","219011344069620",26.50,45.00,0,337.24,419.00,201.6,192.7,0.928,740169.3,740169.3,10111,0,0,0,L,1122011218,0,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630637,2110790.00
06/16/2017 12:30,2,7.484,ACTIVE,220.06,367.90,59.959,1497630603,"201051344000569","219011344069620",27.47,42.50,0,336.34,418.70,208.3,199.2,0.963,753905.8,753905.8,10095,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630638,2110791.00
06/16/2017 12:30,2,7.652,ACTIVE,220.52,368.20,59.959,1497630603,"201051344000983","219011344069620",26.88,43.80,0,336.94,418.39,208.2,199.0,0.968,744471.5,744471.5,10119,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630639,2110792.00
06/16/2017 12:30,2,7.705,ACTIVE,220.52,365.49,59.954,1497630603,"201051344001158","219011344069620",26.24,46.60,0,337.54,417.79,204.8,195.8,0.941,729565.7,729565.7,10124,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630640,2110793.00
06/16/2017 12:30,2,7.553,ACTIVE,220.74,367.60,59.922,1497630603,"201051344000576","219011344069620",27.08,43.40,0,337.24,418.70,207.2,198.0,0.955,744086.6,744086.6,10121,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630641,2110794.00
06/16/2017 12:30,2,7.277,ACTIVE,214.64,362.79,59.949,1497630603,"274151322000087","219011344069620",26.02,67.70,0,330.63,389.84,191.6,183.0,0.725,934933.8,934933.8,10211,0,0,0,L,1151911521,0,123.59,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497630641,2110795.00
06/16/2017 12:45,2,3.195,ACTIVE,215.09,349.26,60.012,1497631503,"201051344000645","219011344069620",26.84,43.00,0,320.11,426.51,86.8,81.9,0.407,743096.6,743096.6,10108,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631504,2110796.00
06/16/2017 12:45,2,3.105,ACTIVE,211.93,345.06,59.970,1497631503,"274151322000085","219011344069620",24.99,54.00,0,324.62,394.05,78.5,73.8,0.301,957425.9,957425.9,10055,0,0,0,L,1151911521,0,122.23,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631505,2110797.00
06/16/2017 12:45,2,3.020,ACTIVE,214.64,349.86,59.959,1497631503,"201051344000633","219011344069620",26.56,46.40,0,318.91,426.51,81.2,76.5,0.389,729770.2,729770.2,10150,0,0,0,L,1122011218,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631506,2110798.00
06/16/2017 12:45,2,3.000,ACTIVE,215.09,348.36,59.959,1497631503,"201051344000469","219011344069620",27.33,39.30,0,318.30,428.01,83.1,78.3,0.407,732959.7,732959.7,10121,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631507,2110799.00
06/16/2017 12:45,2,2.977,ACTIVE,213.06,347.16,59.975,1497631503,"201051344000646","219011344069620",26.86,47.30,0,318.30,422.30,81.0,76.3,0.393,728481.1,728481.1,10122,0,0,0,L,1122011218,0,122.68,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631508,2110800.00
06/16/2017 12:45,2,2.943,ACTIVE,211.70,361.89,59.970,1497631503,"274151322000052","219011344069620",26.36,61.00,0,326.72,397.66,78.6,73.9,0.561,994839.6,994839.6,10059,0,0,0,L,1151911521,0,121.10,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631509,2110801.00
06/16/2017 12:45,2,3.262,ACTIVE,213.96,347.16,59.944,1497631503,"201051344000585","219011344069620",26.80,45.00,0,321.01,425.91,88.5,83.5,0.402,740744.0,740744.0,10121,0,0,0,L,1122011218,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631510,2110802.00
06/16/2017 12:45,2,3.168,ACTIVE,213.29,346.56,59.965,1497631503,"201051344001230","219011344069620",26.76,47.00,0,316.20,421.40,85.9,81.0,0.407,733164.7,733164.7,10128,0,0,0,L,1122011218,0,122.46,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631510,2110803.00
06/16/2017 12:45,2,3.086,ACTIVE,214.19,348.06,59.959,1497631503,"201051344000582","219011344069620",26.90,43.60,0,317.10,426.21,84.0,79.2,0.398,722605.6,722605.6,10113,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631511,2110804.00
06/16/2017 12:45,2,3.037,ACTIVE,213.29,346.86,60.012,1497631503,"201051344000955","219011344069620",27.00,45.80,0,317.10,421.10,83.0,78.2,0.398,741884.7,741884.7,10133,0,0,0,L,1122011218,0,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631512,2110805.00
