ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 12:45,2,1.857,ACTIVE,211.70,403.67,59.965,1497631503,"274151322000094","219011344069620",37.41,55.00,0,331.23,449.65,70.8,66.4,0.486,817071.0,817071.0,10315,0,0,0,L,1151911521,0,121.33,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631513,2110806.00
06/16/2017 12:45,2,3.055,ACTIVE,214.87,348.06,59.996,1497631503,"201051344000579","219011344069620",26.92,47.30,0,320.71,426.81,83.3,78.5,0.384,751164.1,751164.1,10113,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631514,2110807.00
06/16/2017 12:45,2,2.973,ACTIVE,213.06,345.96,60.002,1497631503,"201051344000890","219011344069620",27.19,50.20,0,319.21,421.40,81.9,77.1,0.380,735857.9,735857.9,10124,0,0,0,L,1122011218,0,122.68,120.65,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631515,2110808.00
06/16/2017 12:45,2,3.025,ACTIVE,213.74,346.86,59.959,1497631503,"201051344000438","219011344069620",26.80,46.60,0,318.61,425.31,82.2,77.4,0.398,738538.4,738538.4,10118,0,0,0,L,1122011218,0,122.91,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631516,2110809.00
06/16/2017 12:45,2,2.936,ACTIVE,213.51,351.67,59.949,1497631503,"201051344000417","219011344069620",17.89,47.50,0,317.10,394.95,53.2,49.4,0.464,675457.4,675457.4,10151,0,0,0,L,1122011218,0,122.23,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631517,2110810.00
06/16/2017 12:45,2,2.986,ACTIVE,211.48,344.45,59.975,1497631503,"274151322000083","219011344069620",26.60,60.30,0,327.02,397.05,80.5,75.7,0.314,984760.8,984760.8,10062,0,0,0,L,1151911521,0,121.10,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631518,2110811.00
06/16/2017 12:45,2,3.203,ACTIVE,212.16,346.86,59.965,1497631503,"274151322000076","219011344069620",27.15,59.50,0,328.52,405.77,88.0,83.0,0.345,1050497.3,1050497.3,10053,0,0,0,L,1151911521,0,121.78,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631519,2110812.00
06/16/2017 12:45,2,3.307,ACTIVE,214.41,348.66,59.975,1497631503,"201051344000868","219011344069620",26.96,40.60,0,320.71,427.41,90.3,85.2,0.429,731433.8,731433.8,10125,0,0,0,L,1122011218,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631519,2110813.00
06/16/2017 12:45,2,3.275,ACTIVE,211.48,339.95,59.965,1497631503,"274151322000095","219011344069620",27.12,61.30,0,325.52,400.66,89.9,84.9,0.345,1040313.2,1040313.2,10069,0,0,0,L,1151911521,0,121.78,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631520,2110814.00
06/16/2017 12:45,2,3.084,ACTIVE,215.09,354.97,59.970,1497631503,"201051344000988","219011344069620",17.89,40.40,0,318.61,400.96,55.9,52.0,0.482,647548.8,647548.8,10132,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631521,2110815.00
06/16/2017 12:45,2,3.135,ACTIVE,213.74,347.16,59.938,1497631503,"201051344001025","219011344069620",27.31,46.60,0,320.11,426.81,86.8,81.8,0.407,738235.4,738235.4,10133,0,0,0,L,1122011218,0,122.46,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631522,2110816.00
06/16/2017 12:45,2,3.088,ALERT,215.09,348.06,59.965,1497631503,"201051344000458","219011344069620",27.17,44.00,0,305.38,426.81,85.0,80.1,0.415,743255.3,743255.3,10105,0,0,0,L,1122011218,0,122.68,122.91,0002,37,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631524,2110817.00
06/16/2017 12:45,2,3.154,ACTIVE,215.54,351.07,59.965,1497631503,"201051344000853","219011344069620",27.53,41.30,0,322.81,427.11,88.0,83.0,0.424,744038.4,744038.4,10118,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631525,2110818.00
06/16/2017 12:45,2,3.135,ACTIVE,213.74,348.66,59.970,1497631503,"201051344000685","219011344069620",26.66,44.30,0,317.10,420.80,84.7,79.8,0.424,738533.5,738533.5,10139,0,0,0,L,1122011218,0,123.36,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631526,2110819.00
06/16/2017 12:45,2,3.307,ACTIVE,214.19,349.86,59.965,1497631503,"201051344000917","219011344069620",26.84,44.30,0,318.91,425.31,90.0,84.9,0.433,735130.5,735130.5,10127,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631527,2110820.00
06/16/2017 12:45,2,3.322,ACTIVE,213.74,348.36,59.933,1497631503,"201051344001145","219011344069620",27.10,43.60,0,319.51,422.00,91.2,86.1,0.433,743158.2,743158.2,10117,0,0,0,L,1122011218,0,122.68,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631528,2110821.00
06/16/2017 12:45,2,3.215,ACTIVE,214.41,348.66,59.970,1497631503,"201051344000651","219011344069620",26.84,44.00,0,318.61,426.51,87.3,82.4,0.407,731679.8,731679.8,10126,0,0,0,L,1122011218,0,123.36,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631529,2110822.00
06/16/2017 12:45,2,3.035,ACTIVE,211.70,341.45,59.975,1497631503,"274151322000088","219011344069620",26.54,53.50,0,326.72,397.35,81.5,76.8,0.309,944363.0,944363.0,10063,0,0,0,L,1151911521,0,122.23,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631530,2110823.00
06/16/2017 12:45,2,2.301,ACTIVE,212.61,392.55,59.970,1497631503,"274151322000068","219011344069620",35.80,55.80,0,336.64,451.76,83.4,78.6,0.327,817564.1,817564.1,10330,0,0,0,L,1151911521,0,122.01,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631531,2110824.00
06/16/2017 12:45,2,4.951,ACTIVE,215.09,354.37,59.954,1497631503,"201051344001135","219011344069620",27.51,43.60,0,319.51,425.01,138.2,131.4,0.654,727126.1,727126.1,10111,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631531,2110825.00
06/16/2017 12:45,2,5.846,ACTIVE,216.67,359.18,59.959,1497631503,"201051344000594","219011344069620",28.11,49.80,0,316.20,424.41,166.9,159.2,0.822,746124.8,746124.8,10117,0,0,0,L,1122011218,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631532,2110826.00
06/16/2017 12:45,2,7.316,ACTIVE,217.35,364.59,59.922,1497631503,"201051344001203","219011344069620",25.82,46.20,0,318.61,426.81,192.2,183.6,0.955,736511.7,736511.7,10151,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631533,2110827.00
06/16/2017 12:45,2,7.883,ACTIVE,213.74,349.86,59.981,1497631503,"274151322000054","219011344069620",24.87,52.80,0,324.32,395.55,198.8,190.0,0.787,961477.4,961477.4,10046,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631535,2110828.00
06/16/2017 12:45,2,8.342,ACTIVE,219.39,367.00,59.933,1497631503,"201051344000867","219011344069620",27.33,45.00,0,320.11,426.81,230.9,220.9,1.043,730307.6,730307.6,10147,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631536,2110829.00
06/16/2017 12:45,2,7.691,ACTIVE,218.26,366.40,59.949,1497631503,"201051344001093","219011344069620",27.67,44.30,0,317.40,427.71,215.5,206.1,0.986,734989.1,734989.1,10143,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631537,2110830.00
06/16/2017 12:45,2,7.170,ACTIVE,219.16,365.80,59.959,1497631503,"201051344000900","219011344069620",27.93,39.80,0,320.11,428.31,202.6,193.6,0.924,751805.1,751805.1,10121,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631538,2110831.00
06/16/2017 12:45,2,6.734,ALERT,218.48,362.79,59.965,1497631503,"201051344000648","219011344069620",26.98,43.00,0,292.76,426.81,183.8,175.5,0.866,740213.7,740213.7,10112,0,0,0,L,1122011218,0,123.59,124.72,0002,39,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631539,2110832.00
06/16/2017 12:45,2,8.160,ACTIVE,219.84,370.30,59.965,1497631503,"201051344000569","219011344069620",27.63,41.30,0,318.61,428.31,228.4,218.5,1.074,753951.6,753951.6,10096,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631540,2110833.00
06/16/2017 12:45,2,8.621,ALERT,221.19,369.70,59.959,1497631503,"201051344000983","219011344069620",28.03,42.80,0,305.68,428.01,244.6,234.2,1.131,744517.1,744517.1,10120,0,0,0,L,1122011218,0,125.40,125.17,0002,40,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631542,2110834.00
06/16/2017 12:45,2,8.879,ACTIVE,221.19,370.90,59.965,1497631503,"201051344001158","219011344069620",27.00,45.00,0,321.31,425.91,242.7,232.3,1.100,729610.6,729610.6,10125,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631543,2110835.00
06/16/2017 12:45,2,8.895,ACTIVE,220.97,373.01,59.954,1497631503,"201051344000576","219011344069620",27.19,41.30,0,319.21,427.41,245.0,234.5,1.127,744132.0,744132.0,10122,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631544,2110836.00
06/16/2017 12:45,2,8.377,ACTIVE,214.41,379.92,59.981,1497631503,"274151322000087","219011344069620",26.56,67.70,0,326.72,395.25,225.4,215.6,0.844,934975.8,934975.8,10212,0,0,0,L,1151911521,0,123.14,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497631545,2110837.00
06/16/2017 13:00,2,8.230,ALERT,220.52,369.10,59.954,1497632403,"201051344000645","219011344069620",26.62,43.60,0,292.16,429.22,221.9,212.3,1.012,743144.7,743144.7,10109,0,0,0,L,1122011218,0,125.17,125.40,0002,39,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632405,2110838.00
06/16/2017 13:00,2,7.729,ALERT,214.41,359.18,59.959,1497632403,"274151322000085","219011344069620",24.61,54.00,0,281.03,401.56,192.4,183.8,0.734,957468.2,957468.2,10056,0,0,0,L,1151911521,0,123.36,123.59,0002,49,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632406,2110839.00
06/16/2017 13:00,2,8.234,ACTIVE,219.39,368.80,59.991,1497632403,"201051344000633","219011344069620",26.76,47.30,0,333.93,429.52,223.1,213.4,1.052,729818.6,729818.6,10151,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632407,2110840.00
06/16/2017 13:00,2,8.139,ALERT,220.97,373.01,59.959,1497632403,"201051344000469","219011344069620",27.65,39.30,0,305.38,518.79,227.8,218.0,1.069,733008.4,733008.4,10122,0,0,0,L,1122011218,0,124.94,125.85,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632409,2110841.00
06/16/2017 13:00,2,8.182,ACTIVE,217.58,365.49,59.954,1497632403,"201051344000646","219011344069620",26.98,47.30,0,327.32,427.71,223.5,213.8,1.039,728529.4,728529.4,10123,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632410,2110842.00
06/16/2017 13:00,2,7.943,ACTIVE,214.41,357.08,59.954,1497632403,"274151322000052","219011344069620",26.44,61.70,0,322.51,402.46,212.6,203.2,0.835,994885.9,994885.9,10060,0,0,0,L,1151911521,0,122.68,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632411,2110843.00
06/16/2017 13:00,2,8.359,ALERT,218.93,367.60,59.949,1497632403,"201051344000585","219011344069620",27.15,44.80,0,304.48,520.59,229.9,220.0,1.069,740792.7,740792.7,10122,0,0,0,L,1122011218,0,124.72,124.27,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632413,2110844.00
06/16/2017 13:00,2,8.242,ALERT,217.35,365.80,59.949,1497632403,"201051344001230","219011344069620",27.10,47.00,0,294.86,522.39,226.4,216.6,1.065,733212.6,733212.6,10129,0,0,0,L,1122011218,0,124.72,123.14,0002,42,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632415,2110845.00
06/16/2017 13:00,2,8.207,ACTIVE,219.16,370.00,59.949,1497632403,"201051344000582","219011344069620",26.90,44.00,0,324.02,446.05,223.7,214.0,1.016,722653.8,722653.8,10114,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632416,2110846.00
06/16/2017 13:00,2,8.215,ACTIVE,217.80,366.70,59.965,1497632403,"201051344000955","219011344069620",27.10,46.40,0,332.13,426.81,225.4,215.6,1.065,741933.3,741933.3,10134,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632417,2110847.00
06/16/2017 13:00,2,5.373,ALERT,214.64,415.69,59.944,1497632403,"274151322000094","219011344069620",37.17,56.50,0,297.57,489.03,201.6,192.6,0.782,817114.8,817114.8,10316,0,0,0,L,1151911521,0,122.68,124.04,0002,48,0,0,0,0,0,0,1,1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632418,2110848.00
06/16/2017 13:00,2,8.217,ALERT,221.19,368.50,59.959,1497632403,"201051344000579","219011344069620",27.15,47.80,0,307.18,523.90,225.9,216.1,1.047,751212.9,751212.9,10114,0,0,0,L,1122011218,0,125.40,125.40,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632420,2110849.00
06/16/2017 13:00,2,8.316,ACTIVE,217.58,363.69,59.965,1497632403,"201051344000890","219011344069620",26.36,50.20,0,333.33,427.41,221.9,212.2,1.025,735906.5,735906.5,10125,0,0,0,L,1122011218,0,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632421,2110850.00
06/16/2017 13:00,2,8.150,ACTIVE,218.26,366.40,59.965,1497632403,"201051344000438","219011344069620",26.78,47.50,0,333.33,428.31,220.9,211.3,1.025,738587.0,738587.0,10119,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632422,2110851.00
06/16/2017 13:00,2,7.801,ACTIVE,217.80,357.98,59.954,1497632403,"201051344000417","219011344069620",17.89,47.50,0,316.20,401.56,141.1,134.3,0.663,675488.6,675488.6,10152,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632423,2110852.00
06/16/2017 13:00,2,7.965,ACTIVE,214.19,358.88,59.954,1497632403,"274151322000083","219011344069620",25.98,61.30,0,323.72,401.86,209.6,200.4,0.831,984807.1,984807.1,10063,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632424,2110853.00
06/16/2017 13:00,2,8.268,ALERT,215.32,352.57,59.954,1497632403,"274151322000076","219011344069620",27.19,61.00,0,297.87,526.00,227.7,217.8,0.888,1050546.8,1050546.8,10054,0,0,0,L,1151911521,0,123.36,124.04,0002,50,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632426,2110854.00
06/16/2017 13:00,2,8.305,ALERT,219.39,367.30,59.959,1497632403,"201051344000868","219011344069620",27.06,40.40,0,305.38,523.29,227.4,217.6,1.016,731483.4,731483.4,10126,0,0,0,L,1122011218,0,124.49,125.17,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632427,2110855.00
06/16/2017 13:00,2,8.229,ALERT,214.41,375.11,59.981,1497632403,"274151322000095","219011344069620",27.00,62.50,0,300.27,529.01,224.8,215.1,0.849,1040362.6,1040362.6,10070,0,0,0,L,1151911521,0,123.14,123.36,0400,50,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632429,2110856.00
06/16/2017 13:00,2,7.982,ACTIVE,220.97,362.19,59.965,1497632403,"201051344000988","219011344069620",17.99,40.60,0,318.00,407.27,145.5,138.5,0.667,647581.3,647581.3,10133,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632430,2110857.00
06/16/2017 13:00,2,8.176,ACTIVE,218.71,367.90,59.954,1497632403,"201051344001025","219011344069620",27.33,46.60,0,332.13,427.41,226.2,216.4,1.008,738285.5,738285.5,10134,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632431,2110858.00
06/16/2017 13:00,2,8.176,ALERT,220.74,368.80,59.954,1497632403,"201051344000458","219011344069620",27.08,44.30,0,300.27,432.52,224.1,214.4,1.047,743304.7,743304.7,10107,0,0,0,L,1122011218,0,125.40,125.62,0002,39,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632433,2110859.00
06/16/2017 13:00,2,8.215,ALERT,221.19,370.60,59.991,1497632403,"201051344000853","219011344069620",27.25,42.00,0,305.68,521.49,226.5,216.7,1.065,744088.4,744088.4,10119,0,0,0,L,1122011218,0,125.62,125.62,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632435,2110860.00
06/16/2017 13:00,2,8.092,ALERT,217.13,365.80,59.959,1497632403,"201051344000685","219011344069620",26.92,45.50,0,302.98,515.18,220.6,211.0,1.069,738582.6,738582.6,10140,0,0,0,L,1122011218,0,125.17,123.14,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632436,2110861.00
06/16/2017 13:00,2,8.139,ALERT,218.71,367.90,59.965,1497632403,"201051344000917","219011344069620",26.94,44.80,0,295.76,521.19,221.8,212.2,1.047,735179.5,735179.5,10128,0,0,0,L,1122011218,0,124.94,124.27,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632438,2110862.00
06/16/2017 13:00,2,8.219,ALERT,217.35,365.80,59.981,1497632403,"201051344001145","219011344069620",26.80,44.00,0,303.88,523.29,223.0,213.3,1.021,743207.3,743207.3,10118,0,0,0,L,1122011218,0,124.49,123.14,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632440,2110863.00
06/16/2017 13:00,2,8.371,ALERT,219.16,370.00,59.975,1497632403,"201051344000651","219011344069620",26.68,44.50,0,304.48,525.70,226.0,216.2,1.025,731729.5,731729.5,10127,0,0,0,L,1122011218,0,125.85,123.81,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632442,2110864.00
06/16/2017 13:00,2,7.945,ACTIVE,214.19,375.71,59.959,1497632403,"274151322000088","219011344069620",25.96,55.30,0,323.41,401.86,208.7,199.5,0.809,944409.5,944409.5,10064,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632443,2110865.00
06/16/2017 13:00,2,5.285,ALERT,215.32,409.98,59.944,1497632403,"274151322000068","219011344069620",37.67,56.50,0,297.87,481.51,202.0,193.0,0.782,817608.9,817608.9,10331,0,0,0,L,1151911521,0,123.14,124.04,0002,50,0,0,0,0,0,0,1,1178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632445,2110866.00
06/16/2017 13:00,2,8.285,ALERT,218.71,366.40,59.938,1497632403,"201051344001135","219011344069620",26.94,44.00,0,304.78,517.28,226.1,216.3,1.030,727175.8,727175.8,10112,0,0,0,L,1122011218,0,125.17,123.81,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632446,2110867.00
06/16/2017 13:00,2,8.377,ALERT,218.71,367.90,59.917,1497632403,"201051344000594","219011344069620",26.82,50.60,0,304.48,519.09,227.3,217.5,1.025,746174.8,746174.8,10118,0,0,0,L,1122011218,0,124.27,124.27,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632448,2110868.00
06/16/2017 13:00,2,8.260,ALERT,219.16,368.50,59.965,1497632403,"201051344001203","219011344069620",27.29,46.80,0,295.16,518.18,228.4,218.5,1.061,736561.8,736561.8,10152,0,0,0,L,1122011218,0,125.85,123.81,0002,42,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632450,2110869.00
06/16/2017 13:00,2,7.906,ACTIVE,214.64,353.17,59.959,1497632403,"274151322000054","219011344069620",25.05,55.50,0,324.92,402.46,200.5,191.6,0.760,961522.7,961522.7,10047,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632451,2110870.00
06/16/2017 13:00,2,8.336,ACTIVE,219.61,368.20,59.975,1497632403,"201051344000867","219011344069620",26.92,45.50,0,332.73,427.41,227.3,217.4,1.008,730358.2,730358.2,10148,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632452,2110871.00
06/16/2017 13:00,2,8.152,ALERT,218.93,369.10,59.965,1497632403,"201051344001093","219011344069620",27.29,44.80,0,307.18,521.79,225.2,215.5,1.025,735038.8,735038.8,10144,0,0,0,L,1122011218,0,125.40,124.04,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632454,2110872.00
06/16/2017 13:00,2,8.363,ALERT,220.29,370.30,59.954,1497632403,"201051344000900","219011344069620",27.61,40.60,0,305.68,516.98,233.9,223.8,1.052,751856.0,751856.0,10122,0,0,0,L,1122011218,0,125.17,125.17,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632456,2110873.00
06/16/2017 13:00,2,8.242,ALERT,220.29,368.80,59.965,1497632403,"201051344000648","219011344069620",26.88,43.40,0,304.78,519.39,224.3,214.6,1.030,740263.1,740263.1,10114,0,0,0,L,1122011218,0,124.72,125.62,0002,39,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632457,2110874.00
06/16/2017 13:00,2,8.389,ALERT,220.74,370.90,60.007,1497632403,"201051344000569","219011344069620",27.14,42.00,0,292.46,520.89,230.5,220.6,1.052,754002.2,754002.2,10097,0,0,0,L,1122011218,0,124.72,125.62,0002,37,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632459,2110875.00
06/16/2017 13:00,2,8.219,ALERT,220.97,369.70,59.970,1497632403,"201051344000983","219011344069620",27.65,42.30,0,306.28,524.20,230.2,220.2,1.061,744567.4,744567.4,10122,0,0,0,L,1122011218,0,125.40,125.17,0002,39,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632461,2110876.00
06/16/2017 13:00,2,8.357,ACTIVE,220.97,371.21,59.965,1497632403,"201051344001158","219011344069620",26.74,44.50,0,333.93,430.72,226.2,216.4,1.043,729660.8,729660.8,10126,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632462,2110877.00
06/16/2017 13:00,2,8.346,ACTIVE,220.97,371.51,59.981,1497632403,"201051344000576","219011344069620",27.10,42.30,0,333.33,431.32,228.9,219.0,1.030,744182.6,744182.6,10123,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632463,2110878.00
06/16/2017 13:00,2,7.982,ALERT,214.19,367.30,59.975,1497632403,"274151322000087","219011344069620",26.04,69.70,0,290.65,400.96,210.4,201.2,0.791,935022.7,935022.7,10213,0,0,0,L,1151911521,0,123.14,123.81,0002,56,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497632464,2110879.00
06/16/2017 13:15,2,8.336,ALERT,220.97,370.00,59.991,1497633303,"201051344000645","219011344069620",26.70,44.00,0,300.57,423.81,225.4,215.6,1.012,743199.5,743199.5,10111,0,0,0,L,1122011218,0,125.40,125.62,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633305,2110880.00
06/16/2017 13:15,2,7.834,ACTIVE,215.09,374.51,59.991,1497633303,"274151322000085","219011344069620",24.63,55.30,0,330.33,391.34,195.4,186.6,0.742,957515.9,957515.9,10058,0,0,0,L,1151911521,0,123.81,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633306,2110881.00
06/16/2017 13:15,2,8.209,ALERT,219.84,368.20,59.975,1497633303,"201051344000633","219011344069620",26.94,46.80,0,298.47,422.90,223.8,214.1,1.052,729873.4,729873.4,10152,0,0,0,L,1122011218,0,124.94,125.40,0002,45,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633308,2110882.00
06/16/2017 13:15,2,8.027,ACTIVE,221.19,370.60,59.991,1497633303,"201051344000469","219011344069620",27.93,40.00,0,336.94,425.91,227.1,217.3,1.056,733064.4,733064.4,10124,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633309,2110883.00
06/16/2017 13:15,2,8.191,ACTIVE,218.26,368.50,59.991,1497633303,"201051344000646","219011344069620",26.80,47.50,0,333.63,419.60,222.2,212.6,1.030,728584.2,728584.2,10124,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633310,2110884.00
06/16/2017 13:15,2,7.898,ACTIVE,214.64,371.21,59.981,1497633303,"274151322000052","219011344069620",26.32,63.00,0,328.52,395.85,210.2,201.0,0.849,994937.8,994937.8,10061,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633311,2110885.00
06/16/2017 13:15,2,8.371,ACTIVE,219.61,369.70,59.986,1497633303,"201051344000585","219011344069620",27.00,45.50,0,335.14,423.81,228.8,219.0,1.052,740848.5,740848.5,10124,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633311,2110886.00
06/16/2017 13:15,2,8.156,ACTIVE,217.80,366.10,59.986,1497633303,"201051344001230","219011344069620",27.21,46.80,0,335.44,419.90,224.7,215.0,1.047,733267.5,733267.5,10131,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633312,2110887.00
06/16/2017 13:15,2,8.223,ACTIVE,219.61,368.50,59.981,1497633303,"201051344000582","219011344069620",26.72,44.80,0,333.63,423.50,222.4,212.8,1.016,722708.1,722708.1,10115,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633313,2110888.00
06/16/2017 13:15,2,8.098,ACTIVE,218.26,367.30,59.986,1497633303,"201051344000955","219011344069620",27.21,46.80,0,334.54,419.30,222.9,213.2,1.043,741987.9,741987.9,10135,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633314,2110889.00
06/16/2017 13:15,2,5.244,ACTIVE,214.87,425.01,59.975,1497633303,"274151322000094","219011344069620",37.57,57.00,0,378.12,449.35,199.3,190.5,0.765,817164.0,817164.0,10318,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633316,2110890.00
06/16/2017 13:15,2,8.121,ALERT,221.19,369.10,59.991,1497633303,"201051344000579","219011344069620",26.64,48.80,0,297.57,423.81,219.1,209.5,0.999,751267.5,751267.5,10116,0,0,0,L,1122011218,0,125.40,125.40,0002,43,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633317,2110891.00
06/16/2017 13:15,2,7.955,ACTIVE,218.03,368.80,59.981,1497633303,"201051344000890","219011344069620",26.62,50.20,0,335.74,419.90,214.3,204.9,0.977,735961.0,735961.0,10126,0,0,0,L,1122011218,0,125.17,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633318,2110892.00
06/16/2017 13:15,2,7.740,ACTIVE,218.71,367.30,59.991,1497633303,"201051344000438","219011344069620",26.80,47.00,0,334.54,419.30,210.1,200.9,1.003,738641.1,738641.1,10120,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633319,2110893.00
06/16/2017 13:15,2,7.279,ACTIVE,217.80,356.48,59.996,1497633303,"201051344000417","219011344069620",17.89,47.80,0,337.54,393.45,131.8,125.3,0.601,675523.0,675523.0,10153,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633320,2110894.00
06/16/2017 13:15,2,7.275,ACTIVE,213.96,354.37,59.975,1497633303,"274151322000083","219011344069620",26.44,62.50,0,329.43,394.95,194.7,186.0,0.782,984858.5,984858.5,10064,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633321,2110895.00
06/16/2017 13:15,2,7.572,ACTIVE,215.32,378.12,59.986,1497633303,"274151322000076","219011344069620",27.10,63.30,0,330.33,400.06,207.7,198.5,0.818,1050602.7,1050602.7,10056,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633322,2110896.00
06/16/2017 13:15,2,7.395,ALERT,218.93,364.29,59.981,1497633303,"201051344000868","219011344069620",27.02,41.50,0,285.54,419.90,202.2,193.2,0.902,731538.9,731538.9,10128,0,0,0,L,1122011218,0,124.04,125.17,0002,38,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633324,2110897.00
06/16/2017 13:15,2,7.369,ACTIVE,213.96,373.61,59.981,1497633303,"274151322000095","219011344069620",26.86,64.00,0,328.22,399.76,200.4,191.5,0.747,1040418.1,1040418.1,10072,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633325,2110898.00
06/16/2017 13:15,2,7.180,ACTIVE,220.29,360.99,59.949,1497633303,"201051344000988","219011344069620",17.89,40.80,0,338.44,400.36,129.9,123.5,0.605,647616.5,647616.5,10134,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633326,2110899.00
06/16/2017 13:15,2,7.486,ACTIVE,218.71,364.89,59.965,1497633303,"201051344001025","219011344069620",26.92,47.80,0,334.54,423.81,204.2,195.2,0.924,738341.1,738341.1,10135,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633327,2110900.00
06/16/2017 13:15,2,7.385,ACTIVE,220.29,366.70,59.986,1497633303,"201051344000458","219011344069620",27.02,45.00,0,337.54,424.41,201.9,193.0,0.950,743359.4,743359.4,10109,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633328,2110901.00
06/16/2017 13:15,2,7.467,ACTIVE,220.74,368.80,59.986,1497633303,"201051344000853","219011344069620",27.14,42.30,0,337.54,425.01,205.2,196.1,0.959,744143.8,744143.8,10121,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633329,2110902.00
06/16/2017 13:15,2,7.359,ACTIVE,217.58,364.29,59.981,1497633303,"201051344000685","219011344069620",27.08,45.50,0,334.54,418.70,201.4,192.5,0.972,738637.0,738637.0,10142,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633329,2110903.00
06/16/2017 13:15,2,7.379,ACTIVE,218.71,366.40,59.981,1497633303,"201051344000917","219011344069620",27.02,46.40,0,333.93,418.70,201.8,192.8,0.950,735233.9,735233.9,10130,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633330,2110904.00
06/16/2017 13:15,2,7.324,ACTIVE,217.58,365.80,60.018,1497633303,"201051344001145","219011344069620",27.15,44.50,0,334.84,418.70,201.4,192.5,0.924,743261.5,743261.5,10120,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633331,2110905.00
06/16/2017 13:15,2,7.451,ACTIVE,219.16,365.19,59.981,1497633303,"201051344000651","219011344069620",26.84,44.00,0,335.74,423.20,202.5,193.5,0.910,731784.0,731784.0,10129,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633332,2110906.00
06/16/2017 13:15,2,7.102,ACTIVE,214.41,354.97,59.975,1497633303,"274151322000088","219011344069620",26.04,56.30,0,329.43,394.65,187.0,178.5,0.712,944459.6,944459.6,10065,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633333,2110907.00
06/16/2017 13:15,2,4.711,ACTIVE,215.32,427.11,59.981,1497633303,"274151322000068","219011344069620",37.65,58.00,0,379.62,448.15,179.7,171.5,0.689,817657.5,817657.5,10333,0,0,0,L,1151911521,0,123.81,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633334,2110908.00
06/16/2017 13:15,2,7.318,ACTIVE,218.71,363.99,59.981,1497633303,"201051344001135","219011344069620",26.94,44.50,0,334.54,420.80,199.7,190.8,0.915,727230.0,727230.0,10114,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633335,2110909.00
06/16/2017 13:15,2,7.307,ACTIVE,218.26,362.79,60.012,1497633303,"201051344000594","219011344069620",26.86,50.60,0,327.02,428.31,198.8,190.0,0.893,746229.2,746229.2,10120,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633336,2110910.00
06/16/2017 13:15,2,7.299,ACTIVE,218.93,363.99,59.981,1497633303,"201051344001203","219011344069620",27.14,46.40,0,336.04,424.11,200.7,191.8,0.937,736616.8,736616.8,10154,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633337,2110911.00
06/16/2017 13:15,2,6.973,ACTIVE,214.41,355.28,59.975,1497633303,"274151322000054","219011344069620",25.03,55.80,0,329.43,393.45,176.6,168.5,0.676,961570.9,961570.9,10048,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633338,2110912.00
06/16/2017 13:15,2,7.373,ALERT,219.16,365.80,59.981,1497633303,"201051344000867","219011344069620",27.35,46.40,0,282.84,418.39,204.4,195.3,0.937,730412.6,730412.6,10149,0,0,0,L,1122011218,0,124.72,124.72,0002,41,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633339,2110913.00
06/16/2017 13:15,2,7.533,ACTIVE,218.93,367.60,59.981,1497633303,"201051344001093","219011344069620",27.23,44.30,0,334.84,423.81,207.8,198.6,0.946,735093.2,735093.2,10146,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633340,2110914.00
06/16/2017 13:15,2,7.953,ACTIVE,220.29,368.50,59.970,1497633303,"201051344000900","219011344069620",27.51,40.80,0,336.94,426.21,221.7,212.0,1.003,751911.9,751911.9,10124,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633341,2110915.00
06/16/2017 13:15,2,7.852,ALERT,220.52,368.80,59.981,1497633303,"201051344000648","219011344069620",26.88,44.50,0,303.88,424.11,213.9,204.5,0.999,740316.2,740316.2,10116,0,0,0,L,1122011218,0,124.49,125.62,0002,41,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633343,2110916.00
06/16/2017 13:15,2,8.129,ACTIVE,220.74,371.21,59.949,1497633303,"201051344000569","219011344069620",27.19,42.80,0,336.34,425.61,223.9,214.2,1.034,754056.9,754056.9,10099,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633344,2110917.00
06/16/2017 13:15,2,8.162,ACTIVE,221.19,369.70,59.981,1497633303,"201051344000983","219011344069620",27.08,43.80,0,337.24,425.91,223.9,214.2,1.030,744621.9,744621.9,10124,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633345,2110918.00
06/16/2017 13:15,2,8.139,ACTIVE,221.19,370.60,59.986,1497633303,"201051344001158","219011344069620",26.68,45.50,0,337.84,423.50,219.9,210.3,1.016,729714.3,729714.3,10127,0,0,0,L,1122011218,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633346,2110919.00
06/16/2017 13:15,2,8.068,ALERT,220.97,369.10,59.986,1497633303,"201051344000576","219011344069620",27.23,42.30,0,284.04,425.31,222.4,212.7,1.021,744236.5,744236.5,10124,0,0,0,L,1122011218,0,125.40,125.40,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633348,2110920.00
06/16/2017 13:15,2,7.730,ACTIVE,215.09,372.11,59.975,1497633303,"274151322000087","219011344069620",26.12,67.00,0,329.43,394.05,204.5,195.4,0.778,935072.7,935072.7,10215,0,0,0,L,1151911521,0,123.36,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497633348,2110921.00
06/16/2017 13:30,2,8.506,ACTIVE,221.42,370.30,59.959,1497634203,"201051344000645","219011344069620",27.10,44.00,0,337.24,425.61,233.2,223.1,1.052,743253.3,743253.3,10113,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634204,2110922.00
06/16/2017 13:30,2,8.141,ACTIVE,215.32,358.58,59.970,1497634203,"274151322000085","219011344069620",24.11,56.30,0,330.63,393.45,198.5,189.6,0.760,957562.2,957562.2,10059,0,0,0,L,1151911521,0,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634205,2110923.00
06/16/2017 13:30,2,8.537,ACTIVE,220.29,371.21,59.959,1497634203,"201051344000633","219011344069620",26.62,47.80,0,336.04,426.21,230.1,220.2,1.078,729927.2,729927.2,10154,0,0,0,L,1122011218,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634206,2110924.00
06/16/2017 13:30,2,8.545,ACTIVE,221.64,373.01,59.944,1497634203,"201051344000469","219011344069620",27.23,40.20,0,335.14,427.41,235.5,225.4,1.065,733119.2,733119.2,10125,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634207,2110925.00
06/16/2017 13:30,2,8.432,ACTIVE,218.26,367.90,59.975,1497634203,"201051344000646","219011344069620",26.58,47.80,0,333.63,422.30,226.9,217.1,1.087,728637.5,728637.5,10125,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634208,2110926.00
06/16/2017 13:30,2,8.170,ACTIVE,215.09,366.70,59.970,1497634203,"274151322000052","219011344069620",25.84,64.30,0,328.82,397.66,213.7,204.3,0.844,994988.3,994988.3,10062,0,0,0,L,1151911521,0,122.68,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634209,2110927.00
06/16/2017 13:30,2,8.570,ACTIVE,219.84,368.50,59.975,1497634203,"201051344000585","219011344069620",26.56,46.20,0,335.44,425.61,230.6,220.6,1.074,740903.0,740903.0,10125,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634210,2110928.00
06/16/2017 13:30,2,8.449,ACTIVE,217.80,368.20,59.991,1497634203,"201051344001230","219011344069620",26.48,48.30,0,334.54,422.30,226.5,216.7,1.069,733320.9,733320.9,10132,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634211,2110929.00
06/16/2017 13:30,2,8.389,ACTIVE,219.84,368.20,59.986,1497634203,"201051344000582","219011344069620",26.62,45.00,0,333.63,425.91,226.0,216.2,1.025,722761.1,722761.1,10116,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634212,2110930.00
06/16/2017 13:30,2,8.529,ACTIVE,218.48,367.00,59.965,1497634203,"201051344000955","219011344069620",26.24,46.80,0,334.54,421.40,226.7,216.9,1.065,742041.1,742041.1,10136,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634213,2110931.00
06/16/2017 13:30,2,5.539,ACTIVE,215.09,408.18,59.970,1497634203,"274151322000094","219011344069620",36.60,56.80,0,378.72,450.26,205.2,196.1,0.791,817211.9,817211.9,10319,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634214,2110932.00
06/16/2017 13:30,2,8.652,ALERT,221.64,372.71,59.975,1497634203,"201051344000579","219011344069620",26.54,48.80,0,294.86,426.51,232.5,222.5,1.074,751321.0,751321.0,10118,0,0,0,L,1122011218,0,125.62,125.62,0002,43,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634216,2110933.00
06/16/2017 13:30,2,8.537,ACTIVE,218.26,366.40,59.996,1497634203,"201051344000890","219011344069620",26.64,50.80,0,334.54,421.70,230.3,220.4,1.047,736014.2,736014.2,10127,0,0,0,L,1122011218,0,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634216,2110934.00
06/16/2017 13:30,2,8.439,ACTIVE,219.16,370.30,59.991,1497634203,"201051344000438","219011344069620",26.70,48.30,0,334.24,422.00,228.2,218.4,1.069,738694.0,738694.0,10121,0,0,0,L,1122011218,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634217,2110935.00
06/16/2017 13:30,2,7.934,ACTIVE,218.48,360.08,59.975,1497634203,"201051344000417","219011344069620",17.91,48.00,0,337.84,394.35,144.0,137.1,0.676,675556.4,675556.4,10154,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634218,2110936.00
06/16/2017 13:30,2,8.172,ACTIVE,214.64,365.19,59.975,1497634203,"274151322000083","219011344069620",25.94,64.50,0,329.13,397.05,214.8,205.4,0.862,984908.8,984908.8,10065,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634219,2110937.00
06/16/2017 13:30,2,8.486,ACTIVE,216.00,360.38,59.965,1497634203,"274151322000076","219011344069620",26.60,64.00,0,331.23,404.27,228.3,218.5,0.893,1050657.1,1050657.1,10057,0,0,0,L,1151911521,0,123.81,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634220,2110938.00
06/16/2017 13:30,2,8.318,ACTIVE,219.84,370.60,59.944,1497634203,"201051344000868","219011344069620",27.14,41.00,0,334.54,425.91,228.4,218.5,1.030,731593.6,731593.6,10130,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634221,2110939.00
06/16/2017 13:30,2,8.402,ACTIVE,214.87,381.42,59.959,1497634203,"274151322000095","219011344069620",26.48,65.00,0,327.92,401.26,225.0,215.3,0.853,1040472.2,1040472.2,10073,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634222,2110940.00
06/16/2017 13:30,2,8.154,ACTIVE,221.64,362.49,59.954,1497634203,"201051344000988","219011344069620",17.87,40.60,0,338.74,400.96,147.5,140.4,0.689,647651.3,647651.3,10135,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634223,2110941.00
06/16/2017 13:30,2,8.494,ACTIVE,219.16,367.60,59.965,1497634203,"201051344001025","219011344069620",26.70,48.30,0,334.84,424.71,229.5,219.6,1.039,738395.6,738395.6,10136,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634224,2110942.00
06/16/2017 13:30,2,8.518,ACTIVE,221.64,370.90,59.965,1497634203,"201051344000458","219011344069620",26.90,44.50,0,338.14,427.11,231.9,221.9,1.087,743413.3,743413.3,10110,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634225,2110943.00
06/16/2017 13:30,2,8.602,ACTIVE,222.32,373.61,59.981,1497634203,"201051344000853","219011344069620",27.19,42.50,0,339.65,427.11,236.8,226.6,1.109,744198.5,744198.5,10122,0,0,0,L,1122011218,0,126.30,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634226,2110944.00
06/16/2017 13:30,2,8.436,ACTIVE,217.80,366.10,59.981,1497634203,"201051344000685","219011344069620",26.94,46.20,0,334.24,421.10,230.1,220.1,1.100,738690.4,738690.4,10143,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634227,2110945.00
06/16/2017 13:30,2,8.545,ACTIVE,219.61,369.40,59.970,1497634203,"201051344000917","219011344069620",26.74,46.20,0,334.84,422.90,231.3,221.3,1.092,735287.5,735287.5,10131,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634227,2110946.00
06/16/2017 13:30,2,8.434,ACTIVE,218.26,367.30,59.959,1497634203,"201051344001145","219011344069620",26.96,45.00,0,333.63,421.10,230.2,220.3,1.039,743314.8,743314.8,10121,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634228,2110947.00
