ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 13:30,2,8.578,ACTIVE,220.06,368.80,59.965,1497634203,"201051344000651","219011344069620",26.80,45.80,0,336.64,425.91,232.8,222.8,1.056,731837.8,731837.8,10130,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634229,2110948.00
06/16/2017 13:30,2,8.240,ACTIVE,215.32,378.72,59.975,1497634203,"274151322000088","219011344069620",25.56,57.00,0,329.13,396.15,213.4,204.0,0.800,944508.9,944508.9,10066,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634230,2110949.00
06/16/2017 13:30,2,5.621,ACTIVE,216.00,422.60,59.954,1497634203,"274151322000068","219011344069620",36.70,59.50,0,377.82,448.15,209.1,199.9,0.804,817705.3,817705.3,10334,0,0,0,L,1151911521,0,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634231,2110950.00
06/16/2017 13:30,2,8.586,ACTIVE,219.39,369.10,59.970,1497634203,"201051344001135","219011344069620",26.72,45.50,0,334.54,424.41,232.6,222.5,1.056,727283.6,727283.6,10115,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634232,2110951.00
06/16/2017 13:30,2,8.697,ALERT,219.39,367.90,59.965,1497634203,"201051344000594","219011344069620",26.46,51.30,0,305.98,421.40,233.1,223.0,1.052,746283.0,746283.0,10121,0,0,0,L,1122011218,0,124.72,124.72,0002,46,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634234,2110952.00
06/16/2017 13:30,2,8.574,ACTIVE,219.61,369.40,59.996,1497634203,"201051344001203","219011344069620",26.90,47.30,0,336.34,427.41,233.3,223.3,1.078,736671.4,736671.4,10155,0,0,0,L,1122011218,0,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634235,2110953.00
06/16/2017 13:30,2,8.076,ACTIVE,215.09,364.89,59.981,1497634203,"274151322000054","219011344069620",24.63,56.30,0,329.43,398.86,201.3,192.4,0.765,961618.5,961618.5,10049,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634236,2110954.00
06/16/2017 13:30,2,8.451,ACTIVE,220.06,366.70,59.933,1497634203,"201051344000867","219011344069620",27.02,45.30,0,335.14,423.20,231.1,221.1,1.043,730467.0,730467.0,10151,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634237,2110955.00
06/16/2017 13:30,2,8.262,ACTIVE,219.84,368.80,59.944,1497634203,"201051344001093","219011344069620",27.31,45.30,0,335.14,426.81,228.6,218.7,1.043,735147.2,735147.2,10147,0,0,0,L,1122011218,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634238,2110956.00
06/16/2017 13:30,2,8.539,ACTIVE,220.97,370.00,59.959,1497634203,"201051344000900","219011344069620",27.08,41.00,0,336.94,429.22,234.1,224.0,1.043,751967.6,751967.6,10125,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634239,2110957.00
06/16/2017 13:30,2,8.189,ACTIVE,220.74,369.40,59.959,1497634203,"201051344000648","219011344069620",26.90,43.60,0,336.94,426.81,223.0,213.3,1.025,740369.5,740369.5,10118,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634240,2110958.00
06/16/2017 13:30,2,8.342,ACTIVE,221.19,371.21,59.954,1497634203,"201051344000569","219011344069620",27.02,43.00,0,336.34,428.31,228.2,218.3,1.052,754111.6,754111.6,10100,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634241,2110959.00
06/16/2017 13:30,2,8.182,ACTIVE,221.42,369.70,59.981,1497634203,"201051344000983","219011344069620",27.35,43.80,0,337.24,427.41,226.7,216.8,1.047,744676.4,744676.4,10125,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634242,2110960.00
06/16/2017 13:30,2,8.299,ALERT,221.42,369.40,59.954,1497634203,"201051344001158","219011344069620",26.32,45.50,0,303.58,425.61,221.0,211.4,1.012,729767.5,729767.5,10128,0,0,0,L,1122011218,0,125.40,125.62,0002,44,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634243,2110961.00
06/16/2017 13:30,2,8.125,ACTIVE,221.19,368.80,59.959,1497634203,"201051344000576","219011344069620",27.39,42.50,0,337.54,427.41,225.3,215.6,1.043,744290.7,744290.7,10126,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634244,2110962.00
06/16/2017 13:30,2,7.859,ACTIVE,215.09,351.67,59.949,1497634203,"274151322000087","219011344069620",25.82,68.70,0,329.73,396.15,205.5,196.5,0.782,935122.4,935122.4,10216,0,0,0,L,1151911521,0,123.36,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497634245,2110963.00
06/16/2017 13:45,2,7.855,ACTIVE,220.74,368.20,59.922,1497635104,"201051344000645","219011344069620",26.50,43.60,0,338.14,423.50,210.8,201.5,0.963,743307.1,743307.1,10114,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635105,2110964.00
06/16/2017 13:45,2,7.404,ALERT,214.64,373.31,59.954,1497635104,"274151322000085","219011344069620",24.19,57.00,0,297.87,390.44,181.2,173.0,0.698,957607.9,957607.9,10060,0,0,0,L,1151911521,0,123.59,123.59,0002,52,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635107,2110965.00
06/16/2017 13:45,2,7.906,ACTIVE,219.61,366.40,59.912,1497635104,"201051344000633","219011344069620",26.54,47.30,0,335.14,422.30,212.6,203.2,0.999,729980.8,729980.8,10155,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635107,2110966.00
06/16/2017 13:45,2,7.961,ACTIVE,221.19,368.50,59.965,1497635104,"201051344000469","219011344069620",27.19,39.50,0,336.94,425.61,219.2,209.7,1.016,733174.0,733174.0,10126,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635108,2110967.00
06/16/2017 13:45,2,7.889,ALERT,217.58,366.40,59.938,1497635104,"201051344000646","219011344069620",26.60,48.00,0,303.88,419.30,212.4,203.1,0.990,728690.4,728690.4,10126,0,0,0,L,1122011218,0,124.94,123.36,0002,44,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635110,2110968.00
06/16/2017 13:45,2,7.674,ACTIVE,214.87,353.17,59.933,1497635104,"274151322000052","219011344069620",26.06,64.80,0,329.13,395.25,202.6,193.6,0.800,995038.6,995038.6,10063,0,0,0,L,1151911521,0,122.68,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635111,2110969.00
06/16/2017 13:45,2,8.205,ACTIVE,219.39,366.70,59.991,1497635104,"201051344000585","219011344069620",26.66,46.00,0,335.14,423.50,221.4,211.8,1.030,740957.4,740957.4,10126,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635112,2110970.00
06/16/2017 13:45,2,8.023,ALERT,217.35,365.19,59.938,1497635104,"201051344001230","219011344069620",26.74,48.30,0,301.77,419.60,217.2,207.7,1.021,733374.2,733374.2,10133,0,0,0,L,1122011218,0,124.72,123.36,0002,44,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635114,2110971.00
06/16/2017 13:45,2,7.938,ACTIVE,219.16,367.00,59.996,1497635104,"201051344000582","219011344069620",26.50,45.00,0,334.24,422.90,213.1,203.8,0.968,722814.1,722814.1,10117,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635115,2110972.00
06/16/2017 13:45,2,7.871,ALERT,217.80,365.80,59.954,1497635104,"201051344000955","219011344069620",26.70,48.00,0,284.34,418.39,212.6,203.3,1.025,742093.8,742093.8,10137,0,0,0,L,1122011218,0,124.49,123.81,0002,43,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635116,2110973.00
06/16/2017 13:45,2,5.193,ACTIVE,214.87,419.60,59.944,1497635104,"274151322000094","219011344069620",36.96,58.50,0,373.31,446.95,194.5,185.8,0.751,817259.8,817259.8,10320,0,0,0,L,1151911521,0,122.91,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635117,2110974.00
06/16/2017 13:45,2,7.990,ACTIVE,220.97,368.20,59.975,1497635104,"201051344000579","219011344069620",26.70,48.80,0,338.44,423.50,216.0,206.5,0.994,751374.7,751374.7,10120,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635118,2110975.00
06/16/2017 13:45,2,7.898,ALERT,217.35,361.89,59.970,1497635104,"201051344000890","219011344069620",26.68,51.00,0,282.24,421.40,213.4,204.0,0.981,736067.1,736067.1,10128,0,0,0,L,1122011218,0,124.72,122.91,0002,49,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635120,2110976.00
06/16/2017 13:45,2,7.688,ALERT,218.26,365.19,59.922,1497635104,"201051344000438","219011344069620",26.88,48.80,0,301.77,418.39,209.1,199.9,0.981,738746.5,738746.5,10122,0,0,0,L,1122011218,0,125.17,123.81,0002,46,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635122,2110977.00
06/16/2017 13:45,2,7.250,ACTIVE,217.58,357.98,59.944,1497635104,"201051344000417","219011344069620",17.93,48.00,0,321.31,411.78,131.8,125.3,0.619,675589.8,675589.8,10155,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635123,2110978.00
06/16/2017 13:45,2,7.502,ACTIVE,214.19,361.89,59.975,1497635104,"274151322000083","219011344069620",25.92,65.70,0,329.43,394.95,197.0,188.2,0.787,984959.0,984959.0,10066,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635124,2110979.00
06/16/2017 13:45,2,7.908,ACTIVE,215.32,372.11,59.970,1497635104,"274151322000076","219011344069620",26.34,64.50,0,330.63,402.77,210.8,201.5,0.826,1050711.4,1050711.4,10058,0,0,0,L,1151911521,0,123.14,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635124,2110980.00
06/16/2017 13:45,2,7.838,ACTIVE,219.16,367.30,59.959,1497635104,"201051344000868","219011344069620",26.84,41.30,0,334.84,419.60,213.1,203.8,0.972,731648.3,731648.3,10131,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635125,2110981.00
06/16/2017 13:45,2,7.748,ACTIVE,214.19,363.69,59.981,1497635104,"274151322000095","219011344069620",26.86,65.30,0,327.62,398.86,210.6,201.3,0.795,1040526.4,1040526.4,10074,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635126,2110982.00
06/16/2017 13:45,2,7.631,ACTIVE,220.74,360.99,59.965,1497635104,"201051344000988","219011344069620",17.89,40.40,0,342.35,399.76,138.2,131.4,0.650,647686.1,647686.1,10136,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635127,2110983.00
06/16/2017 13:45,2,7.973,ACTIVE,218.71,366.40,59.970,1497635104,"201051344001025","219011344069620",26.84,48.30,0,334.24,422.30,216.8,207.3,0.972,738450.0,738450.0,10137,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635128,2110984.00
06/16/2017 13:45,2,8.020,ACTIVE,220.97,368.80,60.002,1497635104,"201051344000458","219011344069620",27.08,44.30,0,338.74,428.61,219.9,210.4,1.030,743467.4,743467.4,10111,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635129,2110985.00
06/16/2017 13:45,2,8.062,ACTIVE,221.42,370.60,59.975,1497635104,"201051344000853","219011344069620",27.27,43.00,0,340.25,425.01,222.8,213.1,1.043,744253.4,744253.4,10123,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635130,2110986.00
06/16/2017 13:45,2,8.014,ALERT,217.35,368.50,59.981,1497635104,"201051344000685","219011344069620",26.66,46.20,0,284.64,420.80,216.4,206.9,1.043,738743.6,738743.6,10144,0,0,0,L,1122011218,0,125.17,123.36,0002,43,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635132,2110987.00
06/16/2017 13:45,2,7.836,ALERT,218.71,367.30,59.901,1497635104,"201051344000917","219011344069620",27.02,46.20,0,291.25,418.70,214.4,205.1,0.986,735341.0,735341.0,10132,0,0,0,L,1122011218,0,124.94,124.27,0002,41,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635134,2110988.00
06/16/2017 13:45,2,7.885,ALERT,217.35,363.69,59.991,1497635104,"201051344001145","219011344069620",26.94,45.00,0,287.95,418.70,215.1,205.7,0.981,743368.1,743368.1,10122,0,0,0,L,1122011218,0,124.49,123.59,0002,45,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635136,2110989.00
06/16/2017 13:45,2,8.031,ACTIVE,219.16,367.30,59.944,1497635104,"201051344000651","219011344069620",26.58,45.50,0,334.84,422.30,216.2,206.7,0.981,731891.6,731891.6,10131,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635137,2110990.00
06/16/2017 13:45,2,7.611,ACTIVE,214.41,363.99,59.944,1497635104,"274151322000088","219011344069620",25.66,57.70,0,329.43,393.75,197.8,189.0,0.756,944558.0,944558.0,10067,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635138,2110991.00
06/16/2017 13:45,2,5.084,ACTIVE,215.77,405.17,59.954,1497635104,"274151322000068","219011344069620",37.13,59.50,0,371.51,446.35,190.8,182.3,0.738,817753.0,817753.0,10335,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635139,2110992.00
06/16/2017 13:45,2,8.129,ACTIVE,218.71,368.50,59.901,1497635104,"201051344001135","219011344069620",26.36,46.00,0,334.84,422.00,217.0,207.5,0.999,727337.1,727337.1,10116,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635140,2110993.00
06/16/2017 13:45,2,8.135,ACTIVE,218.93,365.49,59.959,1497635104,"201051344000594","219011344069620",26.80,52.50,0,333.93,419.30,220.6,211.0,1.012,746337.0,746337.0,10123,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635140,2110994.00
06/16/2017 13:45,2,8.057,ACTIVE,219.39,366.70,59.907,1497635104,"201051344001203","219011344069620",27.43,47.30,0,334.84,422.90,223.6,213.9,1.039,736726.0,736726.0,10156,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635141,2110995.00
06/16/2017 13:45,2,7.785,ALERT,215.09,376.01,59.975,1497635104,"274151322000054","219011344069620",24.75,57.70,0,290.35,392.25,194.8,186.1,0.738,961665.5,961665.5,10050,0,0,0,L,1151911521,0,123.36,123.59,0002,49,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635143,2110996.00
06/16/2017 13:45,2,8.199,ACTIVE,219.84,365.49,59.986,1497635104,"201051344000867","219011344069620",26.80,45.50,0,334.54,419.00,222.4,212.7,0.994,730521.4,730521.4,10152,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635144,2110997.00
06/16/2017 13:45,2,7.943,ACTIVE,219.39,367.60,59.922,1497635104,"201051344001093","219011344069620",27.31,45.80,0,335.14,422.60,219.7,210.1,1.003,735201.0,735201.0,10148,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635145,2110998.00
06/16/2017 13:45,2,8.184,ACTIVE,220.52,370.30,59.970,1497635104,"201051344000900","219011344069620",27.71,40.80,0,336.04,425.61,229.6,219.7,1.030,752023.5,752023.5,10126,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635146,2110999.00
06/16/2017 13:45,2,8.078,ACTIVE,220.74,367.60,59.917,1497635104,"201051344000648","219011344069620",26.96,43.60,0,336.34,423.20,220.1,210.5,1.012,740422.8,740422.8,10119,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635147,2111000.00
06/16/2017 13:45,2,8.141,ACTIVE,220.97,367.60,59.965,1497635104,"201051344000569","219011344069620",27.49,43.40,0,336.34,425.61,226.7,216.9,1.047,754166.5,754166.5,10101,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635148,2111001.00
06/16/2017 13:45,2,8.115,ACTIVE,221.19,368.50,59.970,1497635104,"201051344000983","219011344069620",27.49,43.40,0,335.74,425.61,225.9,216.1,1.043,744731.2,744731.2,10126,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635149,2111002.00
06/16/2017 13:45,2,8.271,ACTIVE,221.19,368.20,59.959,1497635104,"201051344001158","219011344069620",26.34,45.00,0,336.94,422.60,220.6,211.0,1.003,729821.1,729821.1,10130,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635149,2111003.00
06/16/2017 13:45,2,8.145,ACTIVE,220.97,369.70,59.917,1497635104,"201051344000576","219011344069620",27.27,41.80,0,338.74,425.01,224.8,215.0,1.034,744345.0,744345.0,10127,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635150,2111004.00
06/16/2017 13:45,2,7.752,ALERT,214.87,362.49,59.959,1497635104,"274151322000087","219011344069620",26.12,67.00,0,298.47,393.45,205.1,196.0,0.782,935171.9,935171.9,10217,0,0,0,L,1151911521,0,123.36,123.81,0002,58,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497635152,2111005.00
06/16/2017 14:00,2,8.686,ACTIVE,221.19,371.51,60.034,1497636003,"201051344000645","219011344069620",26.50,43.20,0,337.24,424.41,233.0,222.9,1.056,743360.3,743360.3,10115,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636004,2111006.00
06/16/2017 14:00,2,8.148,ACTIVE,215.09,373.01,60.018,1497636003,"274151322000085","219011344069620",24.07,58.50,0,330.63,391.34,198.6,189.7,0.751,957653.2,957653.2,10062,0,0,0,L,1151911521,0,123.81,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636005,2111007.00
06/16/2017 14:00,2,8.676,ACTIVE,220.06,368.80,59.954,1497636003,"201051344000633","219011344069620",26.38,48.00,0,334.24,423.20,231.8,221.8,1.096,730033.6,730033.6,10156,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636006,2111008.00
06/16/2017 14:00,2,8.627,ACTIVE,221.87,372.11,60.018,1497636003,"201051344000469","219011344069620",27.23,40.00,0,336.94,426.81,238.0,227.8,1.105,733228.1,733228.1,10127,0,0,0,L,1122011218,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636007,2111009.00
06/16/2017 14:00,2,8.469,ACTIVE,218.48,368.20,60.028,1497636003,"201051344000646","219011344069620",26.88,48.80,0,333.33,419.30,230.4,220.4,1.087,728742.6,728742.6,10128,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636008,2111010.00
06/16/2017 14:00,2,8.383,ACTIVE,215.09,352.27,59.996,1497636003,"274151322000052","219011344069620",25.82,67.00,0,329.43,395.55,219.2,209.6,0.853,995088.1,995088.1,10064,0,0,0,L,1151911521,0,123.14,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636009,2111011.00
06/16/2017 14:00,2,8.891,ACTIVE,219.84,370.60,60.028,1497636003,"201051344000585","219011344069620",26.48,47.30,0,334.54,423.50,238.2,228.0,1.100,741011.0,741011.0,10127,0,0,0,L,1122011218,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636010,2111012.00
06/16/2017 14:00,2,8.639,ACTIVE,217.80,370.30,60.002,1497636003,"201051344001230","219011344069620",26.78,48.30,0,334.54,419.90,234.4,224.3,1.069,733426.8,733426.8,10135,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636010,2111013.00
06/16/2017 14:00,2,8.631,ACTIVE,219.61,370.00,60.002,1497636003,"201051344000582","219011344069620",26.52,45.80,0,333.93,423.50,231.7,221.7,1.047,722866.1,722866.1,10118,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636011,2111014.00
06/16/2017 14:00,2,8.621,ACTIVE,218.48,367.60,60.018,1497636003,"201051344000955","219011344069620",26.44,48.00,0,335.14,417.79,230.6,220.6,1.092,742145.7,742145.7,10139,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636012,2111015.00
06/16/2017 14:00,2,5.557,ACTIVE,215.32,423.20,60.023,1497636003,"274151322000094","219011344069620",37.15,59.00,0,375.41,446.65,211.3,202.1,0.813,817306.8,817306.8,10321,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636013,2111016.00
06/16/2017 14:00,2,8.754,ACTIVE,221.64,372.41,60.028,1497636003,"201051344000579","219011344069620",26.20,49.00,0,336.94,424.71,232.3,222.3,1.078,751427.3,751427.3,10121,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636014,2111017.00
06/16/2017 14:00,2,8.605,ACTIVE,218.03,367.30,60.028,1497636003,"201051344000890","219011344069620",26.48,51.00,0,334.54,420.20,230.7,220.7,1.061,736119.3,736119.3,10130,0,0,0,L,1122011218,0,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636015,2111018.00
06/16/2017 14:00,2,8.631,ACTIVE,219.16,368.80,60.039,1497636003,"201051344000438","219011344069620",26.14,49.30,0,334.84,419.90,228.5,218.6,1.069,738798.2,738798.2,10124,0,0,0,L,1122011218,0,125.62,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636016,2111019.00
06/16/2017 14:00,2,7.951,ACTIVE,218.26,359.18,60.028,1497636003,"201051344000417","219011344069620",17.91,48.80,0,337.54,393.15,144.1,137.1,0.681,675622.4,675622.4,10156,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636017,2111020.00
06/16/2017 14:00,2,8.340,ACTIVE,214.19,357.68,59.996,1497636003,"274151322000083","219011344069620",25.72,66.00,0,329.43,394.95,217.2,207.7,0.866,985008.2,985008.2,10067,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636018,2111021.00
06/16/2017 14:00,2,8.770,ACTIVE,216.22,380.82,59.996,1497636003,"274151322000076","219011344069620",26.42,65.70,0,330.33,403.37,234.4,224.3,0.910,1050764.5,1050764.5,10059,0,0,0,L,1151911521,0,123.81,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636019,2111022.00
06/16/2017 14:00,2,8.816,ACTIVE,219.84,370.00,60.034,1497636003,"201051344000868","219011344069620",26.60,42.00,0,334.24,425.01,237.3,227.1,1.065,731702.1,731702.1,10132,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636020,2111023.00
06/16/2017 14:00,2,8.717,ACTIVE,214.87,361.29,59.991,1497636003,"274151322000095","219011344069620",26.68,65.00,0,328.82,399.46,235.2,225.1,0.897,1040579.5,1040579.5,10075,0,0,0,L,1151911521,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636021,2111024.00
06/16/2017 14:00,2,8.416,ACTIVE,221.64,361.89,60.018,1497636003,"201051344000988","219011344069620",17.89,40.40,0,339.04,400.96,152.6,145.3,0.689,647720.3,647720.3,10137,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636022,2111025.00
06/16/2017 14:00,2,8.785,ACTIVE,219.84,370.90,60.023,1497636003,"201051344001025","219011344069620",26.86,48.80,0,334.84,423.81,238.9,228.7,1.065,738503.4,738503.4,10138,0,0,0,L,1122011218,0,125.40,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636023,2111026.00
06/16/2017 14:00,2,8.691,ACTIVE,221.87,374.21,59.986,1497636003,"201051344000458","219011344069620",26.98,44.50,0,336.94,425.01,237.3,227.1,1.105,743520.5,743520.5,10112,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636024,2111027.00
06/16/2017 14:00,2,8.717,ACTIVE,222.32,374.21,59.991,1497636003,"201051344000853","219011344069620",27.21,42.30,0,340.25,425.31,240.2,229.9,1.123,744307.3,744307.3,10124,0,0,0,L,1122011218,0,126.30,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636025,2111028.00
06/16/2017 14:00,2,8.707,ACTIVE,218.26,367.60,60.028,1497636003,"201051344000685","219011344069620",26.60,46.60,0,334.84,418.39,234.4,224.3,1.123,738796.0,738796.0,10146,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636025,2111029.00
06/16/2017 14:00,2,8.566,ACTIVE,219.61,370.90,60.034,1497636003,"201051344000917","219011344069620",27.06,47.30,0,333.63,420.50,234.7,224.6,1.096,735393.5,735393.5,10134,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636026,2111030.00
06/16/2017 14:00,2,8.746,ACTIVE,218.26,365.80,60.039,1497636003,"201051344001145","219011344069620",26.38,46.20,0,335.14,419.30,233.6,223.5,1.074,743420.4,743420.4,10124,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636027,2111031.00
06/16/2017 14:00,2,8.592,ACTIVE,220.29,369.70,60.007,1497636003,"201051344000651","219011344069620",26.88,46.60,0,336.04,423.20,233.7,223.7,1.047,731944.0,731944.0,10132,0,0,0,L,1122011218,0,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636028,2111032.00
06/16/2017 14:00,2,8.406,ACTIVE,215.32,379.32,60.023,1497636003,"274151322000088","219011344069620",25.11,58.80,0,330.03,394.35,213.9,204.5,0.813,944605.9,944605.9,10068,0,0,0,L,1151911521,0,124.27,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636029,2111033.00
06/16/2017 14:00,2,5.734,ACTIVE,216.22,397.66,60.007,1497636003,"274151322000068","219011344069620",35.98,60.50,0,376.62,445.15,208.9,199.7,0.804,817799.5,817799.5,10336,0,0,0,L,1151911521,0,124.04,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636030,2111034.00
06/16/2017 14:00,2,8.762,ACTIVE,219.39,369.70,59.991,1497636003,"201051344001135","219011344069620",26.30,46.80,0,334.54,421.40,233.4,223.4,1.065,727389.2,727389.2,10117,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636031,2111035.00
06/16/2017 14:00,2,8.889,ACTIVE,219.39,368.50,59.986,1497636003,"201051344000594","219011344069620",26.18,52.30,0,333.33,419.60,235.5,225.4,1.074,746389.6,746389.6,10124,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636032,2111036.00
06/16/2017 14:00,2,8.736,ACTIVE,219.84,368.50,60.018,1497636003,"201051344001203","219011344069620",26.98,48.50,0,336.04,423.50,238.5,228.3,1.100,736779.2,736779.2,10157,0,0,0,L,1122011218,0,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636033,2111037.00
06/16/2017 14:00,2,8.359,ACTIVE,215.09,376.92,59.996,1497636003,"274151322000054","219011344069620",24.41,58.80,0,329.13,392.85,206.7,197.6,0.778,961711.6,961711.6,10052,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636034,2111038.00
06/16/2017 14:00,2,8.809,ACTIVE,220.29,370.60,60.007,1497636003,"201051344000867","219011344069620",26.72,45.30,0,333.63,423.20,238.3,228.1,1.074,730574.5,730574.5,10153,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636035,2111039.00
06/16/2017 14:00,2,8.662,ACTIVE,220.06,370.60,60.012,1497636003,"201051344001093","219011344069620",26.96,46.60,0,334.54,423.50,236.3,226.2,1.078,735253.6,735253.6,10149,0,0,0,L,1122011218,0,125.85,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636036,2111040.00
06/16/2017 14:00,2,8.723,ALERT,221.19,372.71,60.023,1497636003,"201051344000900","219011344069620",27.65,41.50,0,293.66,426.81,244.1,233.7,1.087,752077.8,752077.8,10127,0,0,0,L,1122011218,0,125.85,125.62,0002,38,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636038,2111041.00
06/16/2017 14:00,2,8.582,ACTIVE,220.97,371.81,59.991,1497636003,"201051344000648","219011344069620",26.88,43.80,0,336.04,424.71,233.7,223.7,1.069,740475.0,740475.0,10120,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636039,2111042.00
06/16/2017 14:00,2,8.768,ALERT,221.42,370.30,60.007,1497636003,"201051344000569","219011344069620",27.04,43.40,0,305.08,425.91,240.0,229.7,1.114,754219.9,754219.9,10102,0,0,0,L,1122011218,0,125.17,126.07,0002,39,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636040,2111043.00
06/16/2017 14:00,2,8.766,ACTIVE,221.64,370.60,59.975,1497636003,"201051344000983","219011344069620",27.00,43.00,0,336.34,425.91,239.6,229.4,1.109,744784.8,744784.8,10127,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636041,2111044.00
06/16/2017 14:00,2,8.777,ACTIVE,221.64,370.60,60.007,1497636003,"201051344001158","219011344069620",26.36,45.30,0,336.34,423.81,234.1,224.1,1.083,729873.5,729873.5,10131,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636042,2111045.00
06/16/2017 14:00,2,8.750,ALERT,221.42,371.81,60.007,1497636003,"201051344000576","219011344069620",26.80,42.80,0,296.96,425.91,237.5,227.3,1.100,744398.0,744398.0,10128,0,0,0,L,1122011218,0,125.62,125.62,0002,39,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636044,2111046.00
06/16/2017 14:00,2,8.324,ACTIVE,215.32,373.61,60.002,1497636003,"274151322000087","219011344069620",25.76,68.70,0,330.03,394.05,217.2,207.7,0.813,935220.6,935220.6,10219,0,0,0,L,1151911521,0,123.59,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636045,2111047.00
06/16/2017 14:15,2,7.396,ACTIVE,220.52,366.40,60.002,1497636903,"201051344000645","219011344069620",27.10,42.00,0,336.64,423.50,203.1,194.1,0.919,743409.1,743409.1,10116,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636904,2111048.00
06/16/2017 14:15,2,7.059,ACTIVE,215.09,352.87,59.965,1497636903,"274151322000085","219011344069620",24.61,56.80,0,331.53,391.04,175.8,167.7,0.676,957695.2,957695.2,10063,0,0,0,L,1151911521,0,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636905,2111049.00
06/16/2017 14:15,2,7.344,ACTIVE,219.61,366.70,60.002,1497636903,"201051344000633","219011344069620",26.84,47.80,0,335.74,422.30,199.6,190.7,0.946,730082.2,730082.2,10157,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636906,2111050.00
06/16/2017 14:15,2,7.309,ACTIVE,220.97,368.80,59.965,1497636903,"201051344000469","219011344069620",27.45,38.80,0,336.94,425.91,203.1,194.1,0.950,733277.7,733277.7,10128,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636907,2111051.00
06/16/2017 14:15,2,7.291,ACTIVE,217.80,363.39,59.975,1497636903,"201051344000646","219011344069620",26.76,48.00,0,334.24,419.00,197.4,188.6,0.924,728790.8,728790.8,10129,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636907,2111052.00
06/16/2017 14:15,2,6.975,ACTIVE,215.09,370.60,59.959,1497636903,"274151322000052","219011344069620",26.62,64.80,0,330.03,396.75,187.8,179.3,0.734,995133.9,995133.9,10065,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636908,2111053.00
06/16/2017 14:15,2,7.477,ACTIVE,219.39,367.00,59.954,1497636903,"201051344000585","219011344069620",27.19,45.80,0,334.84,422.90,205.9,196.9,0.946,741060.4,741060.4,10128,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636909,2111054.00
06/16/2017 14:15,2,7.406,ACTIVE,217.58,362.79,60.007,1497636903,"201051344001230","219011344069620",27.02,47.00,0,335.14,419.00,202.6,193.7,0.924,733475.2,733475.2,10136,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636910,2111055.00
06/16/2017 14:15,2,7.441,ACTIVE,219.61,368.20,59.996,1497636903,"201051344000582","219011344069620",26.90,44.50,0,335.14,422.90,202.7,193.7,0.924,722914.0,722914.0,10119,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636911,2111056.00
06/16/2017 14:15,2,7.480,ACTIVE,218.03,364.29,59.959,1497636903,"201051344000955","219011344069620",26.92,47.50,0,334.84,417.79,204.0,194.9,0.977,742193.6,742193.6,10140,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636912,2111057.00
06/16/2017 14:15,2,4.910,ACTIVE,215.09,405.77,59.996,1497636903,"274151322000094","219011344069620",37.13,58.30,0,373.91,445.45,184.6,176.2,0.712,817350.0,817350.0,10322,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636913,2111058.00
06/16/2017 14:15,2,7.588,ACTIVE,220.97,366.70,59.991,1497636903,"201051344000579","219011344069620",26.98,47.80,0,338.14,423.81,207.4,198.2,0.955,751475.9,751475.9,10122,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636914,2111059.00
06/16/2017 14:15,2,7.545,ACTIVE,218.03,364.89,60.007,1497636903,"201051344000890","219011344069620",26.84,50.60,0,334.54,418.39,205.1,196.0,0.946,736167.4,736167.4,10131,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636915,2111060.00
06/16/2017 14:15,2,7.424,ACTIVE,218.93,366.40,59.944,1497636903,"201051344000438","219011344069620",27.04,48.30,0,335.44,421.70,203.3,194.3,0.950,738845.9,738845.9,10125,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636916,2111061.00
06/16/2017 14:15,2,7.162,ACTIVE,218.26,358.28,60.007,1497636903,"201051344000417","219011344069620",17.89,48.30,0,337.54,392.85,130.0,123.6,0.614,675652.6,675652.6,10157,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636916,2111062.00
06/16/2017 14:15,2,7.240,ACTIVE,214.64,369.40,60.012,1497636903,"274151322000083","219011344069620",26.50,65.00,0,329.43,394.65,194.3,185.6,0.782,985053.8,985053.8,10068,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636917,2111063.00
06/16/2017 14:15,2,7.715,ACTIVE,215.54,379.02,59.975,1497636903,"274151322000076","219011344069620",26.84,63.00,0,331.23,403.97,209.8,200.6,0.818,1050813.6,1050813.6,10060,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636918,2111064.00
06/16/2017 14:15,2,7.635,ACTIVE,219.61,367.90,60.002,1497636903,"201051344000868","219011344069620",27.31,41.00,0,334.84,423.81,211.1,201.8,0.959,731751.5,731751.5,10133,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636919,2111065.00
06/16/2017 14:15,2,7.723,ACTIVE,214.87,354.07,59.981,1497636903,"274151322000095","219011344069620",26.92,63.30,0,327.62,398.56,210.3,201.0,0.778,1040628.6,1040628.6,10076,0,0,0,L,1151911521,0,123.81,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636920,2111066.00
06/16/2017 14:15,2,7.398,ACTIVE,220.97,362.19,59.975,1497636903,"201051344000988","219011344069620",17.97,39.00,0,338.74,399.76,134.6,128.0,0.619,647751.8,647751.8,10138,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636921,2111067.00
06/16/2017 14:15,2,7.561,ACTIVE,219.16,366.40,60.018,1497636903,"201051344001025","219011344069620",27.25,48.00,0,335.14,422.30,208.7,199.5,0.937,738552.6,738552.6,10139,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636922,2111068.00
06/16/2017 14:15,2,7.393,ACTIVE,221.19,367.30,59.991,1497636903,"201051344000458","219011344069620",27.41,43.40,0,337.54,424.71,205.2,196.2,0.955,743569.3,743569.3,10113,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636923,2111069.00
06/16/2017 14:15,2,7.457,ACTIVE,221.19,367.90,60.012,1497636903,"201051344000853","219011344069620",27.51,41.30,0,339.34,424.41,207.7,198.5,0.972,744356.8,744356.8,10125,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636924,2111070.00
06/16/2017 14:15,2,7.438,ACTIVE,217.80,365.19,60.002,1497636903,"201051344000685","219011344069620",26.86,46.20,0,335.14,417.79,202.3,193.3,0.981,738844.1,738844.1,10147,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636924,2111071.00
06/16/2017 14:15,2,7.418,ACTIVE,219.16,365.19,59.996,1497636903,"201051344000917","219011344069620",27.08,46.00,0,334.24,422.00,203.3,194.3,0.955,735441.9,735441.9,10135,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636925,2111072.00
06/16/2017 14:15,2,7.422,ACTIVE,217.80,364.29,59.933,1497636903,"201051344001145","219011344069620",27.04,44.30,0,335.14,418.09,203.2,194.2,0.928,743468.6,743468.6,10125,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636926,2111073.00
06/16/2017 14:15,2,7.494,ACTIVE,219.61,366.70,59.970,1497636903,"201051344000651","219011344069620",26.94,45.30,0,336.04,422.60,204.5,195.5,0.919,731992.3,731992.3,10133,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636927,2111074.00
06/16/2017 14:15,2,7.121,ACTIVE,214.87,365.80,59.949,1497636903,"274151322000088","219011344069620",26.04,57.30,0,330.93,394.65,188.0,179.5,0.716,944650.3,944650.3,10069,0,0,0,L,1151911521,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636928,2111075.00
06/16/2017 14:15,2,4.830,ACTIVE,215.77,406.67,59.954,1497636903,"274151322000068","219011344069620",36.90,59.30,0,378.42,445.75,180.4,172.2,0.698,817842.3,817842.3,10337,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636929,2111076.00
06/16/2017 14:15,2,7.420,ACTIVE,218.93,364.89,59.991,1497636903,"201051344001135","219011344069620",27.00,45.30,0,335.14,421.40,203.0,194.0,0.928,727437.4,727437.4,10118,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636930,2111077.00
06/16/2017 14:15,2,7.438,ACTIVE,218.71,364.29,59.922,1497636903,"201051344000594","219011344069620",27.02,51.30,0,333.93,419.00,203.6,194.6,0.941,746438.1,746438.1,10125,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636931,2111078.00
06/16/2017 14:15,2,7.439,ACTIVE,219.16,366.40,59.970,1497636903,"201051344001203","219011344069620",27.27,47.50,0,336.04,423.20,205.5,196.5,0.955,736828.2,736828.2,10158,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636932,2111079.00
06/16/2017 14:15,2,7.150,ACTIVE,215.09,355.28,59.986,1497636903,"274151322000054","219011344069620",24.85,57.30,0,329.43,392.55,179.9,171.7,0.685,961754.3,961754.3,10053,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636933,2111080.00
06/16/2017 14:15,2,7.439,ACTIVE,219.39,365.80,59.991,1497636903,"201051344000867","219011344069620",27.17,44.50,0,335.44,421.10,204.8,195.8,0.932,730623.4,730623.4,10154,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636933,2111081.00
06/16/2017 14:15,2,7.309,ACTIVE,219.39,365.80,59.991,1497636903,"201051344001093","219011344069620",27.35,45.50,0,336.04,423.20,202.4,193.4,0.928,735301.8,735301.8,10150,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636934,2111082.00
06/16/2017 14:15,2,7.609,ACTIVE,220.29,367.30,59.991,1497636903,"201051344000900","219011344069620",27.29,40.40,0,336.34,425.31,210.4,201.1,0.950,752127.8,752127.8,10129,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636935,2111083.00
06/16/2017 14:15,2,7.268,ACTIVE,220.29,364.89,60.002,1497636903,"201051344000648","219011344069620",27.23,42.80,0,336.34,423.81,200.4,191.5,0.924,740522.8,740522.8,10121,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636937,2111084.00
06/16/2017 14:15,2,7.297,ACTIVE,220.29,366.40,59.944,1497636903,"201051344000569","219011344069620",27.35,42.50,0,336.04,426.21,202.1,193.2,0.928,754269.1,754269.1,10104,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636938,2111085.00
06/16/2017 14:15,2,7.203,ACTIVE,220.52,365.49,59.949,1497636903,"201051344000983","219011344069620",27.69,42.30,0,336.64,425.01,201.9,193.0,0.946,744833.9,744833.9,10128,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636939,2111086.00
06/16/2017 14:15,2,7.244,ACTIVE,220.29,366.40,59.975,1497636903,"201051344001158","219011344069620",26.98,44.30,0,337.24,423.20,197.9,189.1,0.915,729921.4,729921.4,10132,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636940,2111087.00
06/16/2017 14:15,2,7.244,ACTIVE,220.52,367.30,59.928,1497636903,"201051344000576","219011344069620",27.57,40.80,0,336.94,424.71,202.2,193.2,0.937,744446.6,744446.6,10130,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636941,2111088.00
06/16/2017 14:15,2,7.010,ACTIVE,214.87,373.01,59.954,1497636903,"274151322000087","219011344069620",26.32,66.70,0,330.33,393.45,186.8,178.4,0.712,935265.2,935265.2,10220,0,0,0,L,1151911521,0,123.59,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497636942,2111089.00
