ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 14:30,2,6.361,ACTIVE,218.93,363.99,59.981,1497637803,"201051344000645","219011344069620",27.69,40.80,0,337.24,421.10,178.4,170.3,0.822,743456.1,743456.1,10117,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637804,2111090.00
06/16/2017 14:30,2,6.084,ACTIVE,213.96,367.60,59.986,1497637803,"274151322000085","219011344069620",25.23,54.80,0,330.93,390.14,155.4,148.1,0.614,957735.9,957735.9,10064,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637805,2111091.00
06/16/2017 14:30,2,6.518,ACTIVE,218.48,362.19,60.018,1497637803,"201051344000633","219011344069620",27.33,46.40,0,335.14,419.30,180.4,172.2,0.857,730129.1,730129.1,10158,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637806,2111092.00
06/16/2017 14:30,2,6.477,ACTIVE,219.39,364.89,59.975,1497637803,"201051344000469","219011344069620",28.19,38.00,0,336.04,423.81,184.9,176.6,0.879,733325.5,733325.5,10129,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637807,2111093.00
06/16/2017 14:30,2,6.350,ACTIVE,216.67,361.29,59.965,1497637803,"201051344000646","219011344069620",27.87,47.00,0,331.23,416.59,179.3,171.2,0.866,728837.2,728837.2,10130,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637808,2111094.00
06/16/2017 14:30,2,6.301,ACTIVE,214.19,361.29,59.970,1497637803,"274151322000052","219011344069620",26.92,61.70,0,330.03,393.75,171.7,163.8,0.672,995178.0,995178.0,10066,0,0,0,L,1151911521,0,122.23,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637809,2111095.00
06/16/2017 14:30,2,6.652,ACTIVE,218.03,362.79,59.991,1497637803,"201051344000585","219011344069620",27.51,45.00,0,335.14,421.70,185.4,177.0,0.866,741108.1,741108.1,10129,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637810,2111096.00
06/16/2017 14:30,2,6.541,ACTIVE,216.22,360.69,59.986,1497637803,"201051344001230","219011344069620",27.29,46.60,0,330.93,416.59,180.7,172.5,0.853,733521.7,733521.7,10137,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637810,2111097.00
06/16/2017 14:30,2,6.521,ACTIVE,218.03,363.69,59.981,1497637803,"201051344000582","219011344069620",27.31,44.50,0,335.44,421.70,180.3,172.1,0.853,722960.1,722960.1,10120,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637812,2111098.00
06/16/2017 14:30,2,6.580,ACTIVE,216.67,360.38,59.970,1497637803,"201051344000955","219011344069620",27.25,46.80,0,333.03,415.69,181.6,173.3,0.866,742239.8,742239.8,10141,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637813,2111099.00
06/16/2017 14:30,2,4.338,ACTIVE,213.74,415.99,59.981,1497637803,"274151322000094","219011344069620",37.35,56.00,0,375.11,448.75,163.9,156.2,0.641,817391.6,817391.6,10323,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637813,2111100.00
06/16/2017 14:30,2,6.725,ACTIVE,219.39,363.99,59.981,1497637803,"201051344000579","219011344069620",27.47,46.20,0,336.94,421.10,187.0,178.6,0.866,751522.7,751522.7,10123,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637814,2111101.00
06/16/2017 14:30,2,6.705,ACTIVE,216.90,361.29,59.981,1497637803,"201051344000890","219011344069620",27.43,49.30,0,333.03,415.99,186.3,177.9,0.857,736213.7,736213.7,10132,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637815,2111102.00
06/16/2017 14:30,2,6.764,ACTIVE,217.58,362.49,60.007,1497637803,"201051344000438","219011344069620",27.10,46.60,0,335.44,419.30,185.5,177.2,0.871,738891.8,738891.8,10126,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637816,2111103.00
06/16/2017 14:30,2,6.635,ACTIVE,216.90,357.08,60.023,1497637803,"201051344000417","219011344069620",17.89,47.00,0,334.24,391.34,120.2,114.1,0.570,675681.9,675681.9,10158,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637817,2111104.00
06/16/2017 14:30,2,6.637,ACTIVE,213.29,371.81,59.986,1497637803,"274151322000083","219011344069620",26.82,62.50,0,327.92,393.15,180.0,171.8,0.716,985097.9,985097.9,10069,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637818,2111105.00
06/16/2017 14:30,2,7.041,ACTIVE,214.87,351.97,59.981,1497637803,"274151322000076","219011344069620",27.31,61.00,0,330.63,401.56,194.5,185.8,0.773,1050861.0,1050861.0,10061,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637819,2111106.00
06/16/2017 14:30,2,7.023,ACTIVE,218.48,363.69,59.981,1497637803,"201051344000868","219011344069620",27.79,39.00,0,334.54,420.50,197.7,188.9,0.902,731799.1,731799.1,10134,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637820,2111107.00
06/16/2017 14:30,2,7.127,ACTIVE,213.96,371.81,59.954,1497637803,"274151322000095","219011344069620",27.29,63.30,0,329.13,397.35,196.8,188.1,0.747,1040676.0,1040676.0,10077,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637821,2111108.00
06/16/2017 14:30,2,7.043,ACTIVE,220.06,360.08,59.986,1497637803,"201051344000988","219011344069620",18.03,38.80,0,337.84,398.26,128.6,122.2,0.601,647782.3,647782.3,10139,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637822,2111109.00
06/16/2017 14:30,2,7.176,ACTIVE,217.80,364.29,59.996,1497637803,"201051344001025","219011344069620",27.37,46.40,0,335.14,421.10,198.8,190.0,0.897,738600.1,738600.1,10140,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637822,2111110.00
06/16/2017 14:30,2,7.045,ACTIVE,220.06,365.49,59.986,1497637803,"201051344000458","219011344069620",27.71,41.80,0,336.94,423.20,197.8,188.9,0.937,743616.3,743616.3,10114,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637823,2111111.00
06/16/2017 14:30,2,7.129,ACTIVE,220.29,366.10,59.991,1497637803,"201051344000853","219011344069620",27.81,40.00,0,335.74,422.30,200.7,191.8,0.950,744404.5,744404.5,10126,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637824,2111112.00
06/16/2017 14:30,2,7.045,ACTIVE,216.67,363.39,59.970,1497637803,"201051344000685","219011344069620",27.33,44.80,0,333.03,415.39,195.1,186.4,0.950,738890.5,738890.5,10148,0,0,0,L,1122011218,0,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637825,2111113.00
06/16/2017 14:30,2,7.094,ACTIVE,218.03,364.59,59.991,1497637803,"201051344000917","219011344069620",27.23,44.30,0,335.14,419.60,195.7,187.0,0.924,735488.6,735488.6,10136,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637826,2111114.00
06/16/2017 14:30,2,7.055,ACTIVE,216.90,362.79,59.991,1497637803,"201051344001145","219011344069620",27.37,43.60,0,335.74,416.59,195.6,186.9,0.902,743515.1,743515.1,10126,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637827,2111115.00
06/16/2017 14:30,2,7.240,ACTIVE,218.48,364.29,59.986,1497637803,"201051344000651","219011344069620",26.86,43.60,0,335.74,421.10,197.0,188.2,0.897,732039.0,732039.0,10134,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637828,2111116.00
06/16/2017 14:30,2,6.793,ACTIVE,213.74,360.38,59.970,1497637803,"274151322000088","219011344069620",26.48,56.80,0,330.33,392.55,182.0,173.8,0.698,944693.2,944693.2,10070,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637829,2111117.00
06/16/2017 14:30,2,4.709,ACTIVE,214.87,415.99,59.981,1497637803,"274151322000068","219011344069620",36.98,57.30,0,375.71,447.85,175.9,167.8,0.676,817883.6,817883.6,10338,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637830,2111118.00
06/16/2017 14:30,2,7.172,ACTIVE,218.03,364.89,59.981,1497637803,"201051344001135","219011344069620",27.29,44.00,0,335.14,419.90,198.2,189.3,0.919,727483.9,727483.9,10119,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637831,2111119.00
06/16/2017 14:30,2,7.166,ACTIVE,217.80,362.19,60.018,1497637803,"201051344000594","219011344069620",27.45,50.40,0,330.33,417.19,199.2,190.3,0.915,746485.0,746485.0,10126,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637832,2111120.00
06/16/2017 14:30,2,7.191,ACTIVE,218.48,364.29,59.981,1497637803,"201051344001203","219011344069620",27.51,46.00,0,336.94,421.40,200.3,191.4,0.937,736875.5,736875.5,10159,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637833,2111121.00
06/16/2017 14:30,2,6.779,ACTIVE,214.41,357.68,59.975,1497637803,"274151322000054","219011344069620",25.60,55.30,0,330.93,391.34,175.8,167.8,0.667,961795.7,961795.7,10054,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637834,2111122.00
06/16/2017 14:30,2,7.055,ACTIVE,218.71,363.09,59.996,1497637803,"201051344000867","219011344069620",27.75,43.60,0,335.44,420.20,198.2,189.4,0.897,730670.7,730670.7,10155,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637835,2111123.00
06/16/2017 14:30,2,6.955,ACTIVE,218.26,364.89,59.981,1497637803,"201051344001093","219011344069620",27.53,44.00,0,335.14,422.00,193.9,185.2,0.893,735348.4,735348.4,10151,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637836,2111124.00
06/16/2017 14:30,2,6.930,ACTIVE,219.16,365.49,59.981,1497637803,"201051344000900","219011344069620",28.39,39.30,0,335.44,423.50,199.3,190.4,0.902,752176.2,752176.2,10130,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637837,2111125.00
06/16/2017 14:30,2,6.854,ACTIVE,219.16,363.69,59.959,1497637803,"201051344000648","219011344069620",27.47,41.50,0,336.34,422.00,190.7,182.1,0.888,740569.1,740569.1,10122,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637837,2111126.00
06/16/2017 14:30,2,6.920,ACTIVE,219.61,365.49,59.970,1497637803,"201051344000569","219011344069620",27.85,40.80,0,335.74,422.90,195.3,186.5,0.910,754316.7,754316.7,10105,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637838,2111127.00
06/16/2017 14:30,2,6.885,ACTIVE,219.84,364.89,59.981,1497637803,"201051344000983","219011344069620",27.97,40.60,0,335.74,422.90,195.1,186.3,0.910,744881.5,744881.5,10129,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637839,2111128.00
06/16/2017 14:30,2,6.926,ACTIVE,219.61,365.49,59.981,1497637803,"201051344001158","219011344069620",27.14,42.80,0,336.64,421.40,190.2,181.7,0.875,729967.9,729967.9,10133,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637840,2111129.00
06/16/2017 14:30,2,6.842,ACTIVE,219.84,364.89,59.991,1497637803,"201051344000576","219011344069620",27.85,40.20,0,335.44,423.20,192.9,184.3,0.897,744493.7,744493.7,10131,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637841,2111130.00
06/16/2017 14:30,2,6.570,ACTIVE,214.19,355.28,59.991,1497637803,"274151322000087","219011344069620",26.70,65.30,0,329.73,392.85,177.6,169.5,0.663,935308.6,935308.6,10221,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497637842,2111131.00
06/16/2017 14:45,2,8.051,ACTIVE,220.29,366.70,59.938,1497638703,"201051344000645","219011344069620",26.72,42.80,0,328.82,421.70,217.8,208.3,0.990,743505.1,743505.1,10118,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638704,2111132.00
06/16/2017 14:45,2,7.666,ACTIVE,214.19,369.10,59.917,1497638703,"274151322000085","219011344069620",24.21,56.00,0,330.03,389.24,188.0,179.5,0.747,957778.5,957778.5,10065,0,0,0,L,1151911521,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638705,2111133.00
06/16/2017 14:45,2,8.023,ACTIVE,219.16,365.49,59.965,1497638703,"201051344000633","219011344069620",26.76,47.50,0,329.73,416.59,217.2,207.7,1.016,730178.0,730178.0,10159,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638706,2111134.00
06/16/2017 14:45,2,7.998,ACTIVE,220.74,369.40,59.965,1497638703,"201051344000469","219011344069620",27.31,38.60,0,325.82,423.81,221.2,211.6,1.025,733375.3,733375.3,10130,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638707,2111135.00
06/16/2017 14:45,2,8.020,ACTIVE,217.58,364.59,60.002,1497638703,"201051344000646","219011344069620",26.56,47.80,0,335.14,416.89,215.6,206.1,1.012,728885.8,728885.8,10131,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638708,2111136.00
06/16/2017 14:45,2,7.723,ACTIVE,214.19,372.71,59.944,1497638703,"274151322000052","219011344069620",26.20,64.00,0,325.22,393.45,204.8,195.8,0.813,995224.2,995224.2,10067,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638709,2111137.00
06/16/2017 14:45,2,8.086,ACTIVE,219.39,365.80,59.986,1497638703,"201051344000585","219011344069620",27.02,45.50,0,333.93,419.90,221.1,211.5,1.021,741158.1,741158.1,10130,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638710,2111138.00
06/16/2017 14:45,2,8.029,ACTIVE,216.90,363.39,59.954,1497638703,"201051344001230","219011344069620",26.64,46.80,0,333.63,417.19,216.6,207.2,1.012,733570.4,733570.4,10138,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638711,2111139.00
06/16/2017 14:45,2,8.023,ACTIVE,218.93,366.10,59.922,1497638703,"201051344000582","219011344069620",26.46,45.00,0,334.24,416.89,215.1,205.7,0.994,723008.5,723008.5,10121,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638712,2111140.00
06/16/2017 14:45,2,7.988,ACTIVE,217.58,362.19,59.949,1497638703,"201051344000955","219011344069620",26.50,46.80,0,336.04,416.29,214.4,205.0,1.008,742288.1,742288.1,10142,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638713,2111141.00
06/16/2017 14:45,2,5.258,ACTIVE,214.41,400.96,59.954,1497638703,"274151322000094","219011344069620",36.74,58.00,0,376.62,448.45,196.1,187.3,0.765,817435.2,817435.2,10324,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638714,2111142.00
06/16/2017 14:45,2,8.010,ACTIVE,220.52,367.90,59.954,1497638703,"201051344000579","219011344069620",26.78,48.00,0,326.12,422.00,217.1,207.6,1.008,751571.7,751571.7,10124,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638715,2111143.00
06/16/2017 14:45,2,8.088,ACTIVE,217.58,363.99,59.970,1497638703,"201051344000890","219011344069620",26.32,49.80,0,336.34,416.59,215.5,206.0,0.959,736262.3,736262.3,10133,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638715,2111144.00
06/16/2017 14:45,2,7.900,ACTIVE,218.71,368.80,59.954,1497638703,"201051344000438","219011344069620",26.68,48.00,0,335.44,415.69,213.3,204.0,1.003,738940.1,738940.1,10127,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638717,2111145.00
06/16/2017 14:45,2,7.428,ACTIVE,217.80,358.28,59.991,1497638703,"201051344000417","219011344069620",17.99,47.80,0,337.84,391.94,135.2,128.6,0.641,675712.6,675712.6,10159,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638718,2111146.00
06/16/2017 14:45,2,7.834,ACTIVE,213.51,372.71,59.949,1497638703,"274151322000083","219011344069620",25.92,64.00,0,328.22,393.75,205.5,196.4,0.800,985144.2,985144.2,10070,0,0,0,L,1151911521,0,122.46,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638718,2111147.00
06/16/2017 14:45,2,8.172,ACTIVE,215.09,358.28,59.949,1497638703,"274151322000076","219011344069620",26.66,62.80,0,328.82,397.05,220.6,211.0,0.871,1050910.9,1050910.9,10062,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638719,2111148.00
06/16/2017 14:45,2,8.162,ACTIVE,219.16,367.00,59.938,1497638703,"201051344000868","219011344069620",26.76,40.20,0,328.52,417.49,221.1,211.5,1.003,731848.9,731848.9,10135,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638720,2111149.00
06/16/2017 14:45,2,8.193,ACTIVE,213.74,362.19,59.954,1497638703,"274151322000095","219011344069620",26.66,64.80,0,323.41,397.05,221.1,211.5,0.840,1040725.9,1040725.9,10078,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638721,2111150.00
06/16/2017 14:45,2,7.760,ACTIVE,220.52,362.49,59.959,1497638703,"201051344000988","219011344069620",17.91,40.00,0,333.63,398.26,140.8,134.0,0.645,647814.1,647814.1,10140,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638722,2111151.00
06/16/2017 14:45,2,8.178,ACTIVE,218.93,367.30,59.965,1497638703,"201051344001025","219011344069620",26.64,47.30,0,335.14,417.19,220.6,211.0,0.986,738649.9,738649.9,10141,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638723,2111152.00
06/16/2017 14:45,2,8.033,ACTIVE,220.29,367.00,59.954,1497638703,"201051344000458","219011344069620",26.88,43.20,0,324.92,422.30,218.7,209.2,1.025,743665.6,743665.6,10115,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638724,2111153.00
06/16/2017 14:45,2,8.137,ACTIVE,220.97,370.00,59.970,1497638703,"201051344000853","219011344069620",26.94,41.80,0,327.92,423.20,221.9,212.2,1.034,744454.5,744454.5,10127,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638725,2111154.00
06/16/2017 14:45,2,8.025,ACTIVE,217.58,368.20,59.965,1497638703,"201051344000685","219011344069620",26.68,46.20,0,335.44,416.89,216.8,207.4,1.052,738939.4,738939.4,10149,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638726,2111155.00
06/16/2017 14:45,2,8.057,ACTIVE,218.48,367.00,59.970,1497638703,"201051344000917","219011344069620",26.70,45.30,0,333.93,415.69,217.8,208.3,1.039,735537.6,735537.6,10137,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638727,2111156.00
06/16/2017 14:45,2,8.027,ACTIVE,217.35,365.19,59.954,1497638703,"201051344001145","219011344069620",26.68,44.50,0,335.14,416.59,217.0,207.5,0.968,743564.0,743564.0,10127,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638727,2111157.00
06/16/2017 14:45,2,8.107,ACTIVE,219.39,367.30,59.965,1497638703,"201051344000651","219011344069620",26.48,45.30,0,336.34,419.90,217.4,207.9,0.981,732088.1,732088.1,10135,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638728,2111158.00
06/16/2017 14:45,2,7.672,ACTIVE,214.19,351.37,59.965,1497638703,"274151322000088","219011344069620",25.68,58.00,0,329.13,392.25,199.4,190.5,0.756,944738.3,944738.3,10071,0,0,0,L,1151911521,0,123.81,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638729,2111159.00
06/16/2017 14:45,2,5.283,ACTIVE,214.87,403.97,59.965,1497638703,"274151322000068","219011344069620",36.38,59.80,0,377.52,445.45,193.0,184.4,0.747,817927.2,817927.2,10339,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638730,2111160.00
06/16/2017 14:45,2,8.014,ACTIVE,218.93,365.49,59.965,1497638703,"201051344001135","219011344069620",26.66,45.30,0,334.84,416.29,216.4,206.9,0.994,727532.8,727532.8,10120,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638731,2111161.00
06/16/2017 14:45,2,8.061,ACTIVE,218.26,366.40,59.959,1497638703,"201051344000594","219011344069620",26.70,50.80,0,329.13,417.49,218.1,208.5,1.008,746534.3,746534.3,10127,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638732,2111162.00
06/16/2017 14:45,2,8.123,ACTIVE,219.39,365.80,59.928,1497638703,"201051344001203","219011344069620",26.76,47.00,0,336.04,419.60,220.0,210.4,1.016,736925.3,736925.3,10160,0,0,0,L,1122011218,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638733,2111163.00
06/16/2017 14:45,2,7.670,ACTIVE,214.41,372.41,59.938,1497638703,"274151322000054","219011344069620",24.79,55.80,0,325.82,391.04,192.5,183.9,0.734,961839.4,961839.4,10055,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638734,2111164.00
06/16/2017 14:45,2,8.082,ACTIVE,219.16,365.49,59.970,1497638703,"201051344000867","219011344069620",26.82,45.00,0,327.62,416.29,219.3,209.7,1.003,730720.3,730720.3,10156,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638735,2111165.00
06/16/2017 14:45,2,7.932,ACTIVE,218.93,367.30,59.965,1497638703,"201051344001093","219011344069620",26.94,44.80,0,335.44,416.29,216.3,206.8,0.986,735397.2,735397.2,10152,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638736,2111166.00
06/16/2017 14:45,2,8.193,ACTIVE,220.06,368.80,59.965,1497638703,"201051344000900","219011344069620",27.06,40.20,0,324.02,423.20,224.4,214.6,1.008,752226.9,752226.9,10131,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638737,2111167.00
06/16/2017 14:45,2,7.809,ACTIVE,220.06,367.60,60.002,1497638703,"201051344000648","219011344069620",27.10,43.20,0,327.92,422.30,214.3,204.9,0.990,740617.6,740617.6,10123,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638738,2111168.00
06/16/2017 14:45,2,8.057,ACTIVE,220.06,367.90,59.922,1497638703,"201051344000569","219011344069620",27.12,42.00,0,333.03,422.60,221.2,211.5,1.025,754366.7,754366.7,10106,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638739,2111169.00
06/16/2017 14:45,2,8.061,ACTIVE,220.52,369.10,59.975,1497638703,"201051344000983","219011344069620",27.02,42.00,0,331.23,422.60,220.7,211.0,1.016,744931.4,744931.4,10130,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638740,2111170.00
06/16/2017 14:45,2,8.041,ACTIVE,220.52,370.00,59.965,1497638703,"201051344001158","219011344069620",26.44,44.30,0,328.22,421.40,215.4,206.0,0.994,730016.7,730016.7,10134,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638741,2111171.00
06/16/2017 14:45,2,8.059,ACTIVE,220.29,368.80,59.991,1497638703,"201051344000576","219011344069620",26.76,41.30,0,324.62,422.60,218.3,208.8,1.012,744543.1,744543.1,10132,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638742,2111172.00
06/16/2017 14:45,2,7.717,ACTIVE,213.96,360.99,59.965,1497638703,"274151322000087","219011344069620",25.82,68.00,0,326.72,391.04,201.7,192.7,0.760,935354.2,935354.2,10222,0,0,0,L,1151911521,0,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497638742,2111173.00
06/16/2017 15:00,2,5.926,ACTIVE,219.61,361.59,60.012,1497639603,"201051344000645","219011344069620",26.74,42.30,0,341.45,423.81,160.4,152.9,0.734,743556.5,743556.5,10119,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639604,2111174.00
06/16/2017 15:00,2,5.553,ACTIVE,214.87,348.96,60.002,1497639603,"274151322000085","219011344069620",24.69,56.80,0,331.53,396.45,138.8,132.1,0.530,957822.6,957822.6,10066,0,0,0,L,1151911521,0,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639605,2111175.00
06/16/2017 15:00,2,5.957,ACTIVE,219.16,361.89,60.018,1497639603,"201051344000633","219011344069620",26.88,47.00,0,335.14,425.01,162.1,154.6,0.773,730229.2,730229.2,10160,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639606,2111176.00
06/16/2017 15:00,2,6.002,ACTIVE,220.06,363.09,60.012,1497639603,"201051344000469","219011344069620",27.65,39.30,0,338.74,425.31,168.0,160.2,0.800,733427.6,733427.6,10131,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639607,2111177.00
06/16/2017 15:00,2,5.980,ACTIVE,217.58,360.38,59.965,1497639603,"201051344000646","219011344069620",27.00,47.50,0,334.84,423.81,163.5,155.9,0.769,728936.6,728936.6,10132,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639608,2111178.00
06/16/2017 15:00,2,5.852,ACTIVE,214.87,369.40,60.007,1497639603,"274151322000052","219011344069620",26.48,64.50,0,330.63,400.96,156.9,149.6,0.614,995272.4,995272.4,10068,0,0,0,L,1151911521,0,122.91,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639609,2111179.00
06/16/2017 15:00,2,6.236,ACTIVE,218.93,364.59,59.991,1497639603,"201051344000585","219011344069620",26.86,46.40,0,335.74,425.61,169.7,161.8,0.795,741210.2,741210.2,10131,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639610,2111180.00
06/16/2017 15:00,2,6.074,ACTIVE,217.13,360.38,60.002,1497639603,"201051344001230","219011344069620",27.00,47.50,0,334.84,419.00,166.2,158.5,0.787,733621.3,733621.3,10139,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639611,2111181.00
06/16/2017 15:00,2,6.197,ACTIVE,218.93,363.99,60.012,1497639603,"201051344000582","219011344069620",27.08,44.80,0,334.84,425.01,170.1,162.2,0.791,723059.0,723059.0,10122,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639612,2111182.00
06/16/2017 15:00,2,6.359,ACTIVE,218.03,361.29,59.996,1497639603,"201051344000955","219011344069620",26.98,47.80,0,335.44,418.39,173.8,165.8,0.840,742338.4,742338.4,10143,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639613,2111183.00
06/16/2017 15:00,2,4.162,ACTIVE,214.87,414.19,60.002,1497639603,"274151322000094","219011344069620",37.25,57.30,0,374.81,444.54,156.7,149.3,0.601,817480.8,817480.8,10325,0,0,0,L,1151911521,0,122.91,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639614,2111184.00
06/16/2017 15:00,2,6.344,ACTIVE,220.29,364.59,60.018,1497639603,"201051344000579","219011344069620",27.00,48.30,0,339.65,423.50,173.4,165.4,0.795,751622.8,751622.8,10125,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639614,2111185.00
06/16/2017 15:00,2,6.164,ACTIVE,217.58,360.69,59.991,1497639603,"201051344000890","219011344069620",26.72,50.20,0,334.24,419.60,166.8,159.1,0.760,736312.9,736312.9,10134,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639615,2111186.00
06/16/2017 15:00,2,5.982,ACTIVE,218.48,361.89,59.986,1497639603,"201051344000438","219011344069620",26.46,48.80,0,335.74,423.50,160.4,152.9,0.751,738990.2,738990.2,10128,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639616,2111187.00
06/16/2017 15:00,2,5.621,ACTIVE,217.80,354.97,59.991,1497639603,"201051344000417","219011344069620",17.95,48.00,0,338.14,393.75,102.4,96.9,0.491,675744.2,675744.2,10160,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639617,2111188.00
06/16/2017 15:00,2,5.775,ACTIVE,214.64,363.09,59.986,1497639603,"274151322000083","219011344069620",26.62,63.70,0,329.13,395.85,155.5,148.2,0.623,985192.4,985192.4,10071,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639618,2111189.00
06/16/2017 15:00,2,6.467,ACTIVE,215.77,350.77,59.981,1497639603,"274151322000076","219011344069620",26.74,63.00,0,330.63,403.97,175.1,167.1,0.681,1050962.5,1050962.5,10063,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639619,2111190.00
06/16/2017 15:00,2,6.840,ACTIVE,219.39,363.09,59.944,1497639603,"201051344000868","219011344069620",27.29,40.20,0,335.44,426.51,189.0,180.5,0.853,731900.9,731900.9,10136,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639620,2111191.00
06/16/2017 15:00,2,6.904,ACTIVE,214.87,374.81,59.981,1497639603,"274151322000095","219011344069620",26.74,63.70,0,328.52,399.46,187.0,178.6,0.716,1040777.6,1040777.6,10079,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639621,2111192.00
06/16/2017 15:00,2,6.051,ACTIVE,220.29,359.48,59.991,1497639603,"201051344000988","219011344069620",17.93,40.00,0,342.65,399.76,110.0,104.3,0.504,647847.1,647847.1,10141,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639622,2111193.00
06/16/2017 15:00,2,6.217,ACTIVE,218.48,361.29,59.991,1497639603,"201051344001025","219011344069620",26.90,48.00,0,335.44,424.11,169.2,161.4,0.760,738701.7,738701.7,10142,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639623,2111194.00
06/16/2017 15:00,2,6.031,ACTIVE,219.84,362.49,59.965,1497639603,"201051344000458","219011344069620",27.19,43.60,0,339.04,424.71,166.1,158.4,0.782,743717.0,743717.0,10116,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639624,2111195.00
06/16/2017 15:00,2,6.215,ACTIVE,220.74,365.80,60.002,1497639603,"201051344000853","219011344069620",27.47,41.80,0,340.55,424.71,172.8,164.9,0.818,744506.6,744506.6,10128,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639625,2111196.00
06/16/2017 15:00,2,6.127,ACTIVE,217.58,360.99,60.018,1497639603,"201051344000685","219011344069620",26.84,46.20,0,335.44,420.50,166.5,158.7,0.804,738990.1,738990.1,10150,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639626,2111197.00
06/16/2017 15:00,2,6.465,ACTIVE,218.71,363.69,60.007,1497639603,"201051344000917","219011344069620",27.14,45.80,0,335.44,424.41,177.8,169.7,0.849,735588.5,735588.5,10138,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639627,2111198.00
06/16/2017 15:00,2,6.691,ACTIVE,218.26,363.09,59.981,1497639603,"201051344001145","219011344069620",27.06,45.50,0,335.14,423.81,183.4,175.1,0.840,743614.8,743614.8,10128,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639627,2111199.00
06/16/2017 15:00,2,7.016,ACTIVE,219.84,366.40,59.928,1497639603,"201051344000651","219011344069620",27.08,45.30,0,336.64,424.41,192.5,183.9,0.871,732139.0,732139.0,10136,0,0,0,L,1122011218,0,126.30,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639628,2111200.00
06/16/2017 15:00,2,6.910,ACTIVE,215.09,349.56,59.986,1497639603,"274151322000088","219011344069620",25.64,57.70,0,330.33,399.46,179.4,171.2,0.681,944784.9,944784.9,10072,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639629,2111201.00
06/16/2017 15:00,2,4.795,ACTIVE,216.45,417.79,59.981,1497639603,"274151322000068","219011344069620",36.76,59.30,0,374.81,442.74,177.9,169.8,0.676,817972.4,817972.4,10340,0,0,0,L,1151911521,0,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639630,2111202.00
06/16/2017 15:00,2,7.535,ACTIVE,219.61,364.89,60.007,1497639603,"201051344001135","219011344069620",26.76,45.50,0,335.14,424.11,204.2,195.2,0.937,727583.5,727583.5,10121,0,0,0,L,1122011218,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639631,2111203.00
06/16/2017 15:00,2,7.797,ACTIVE,219.61,367.30,59.991,1497639603,"201051344000594","219011344069620",27.08,51.00,0,334.54,423.81,213.6,204.3,0.986,746585.4,746585.4,10128,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639632,2111204.00
06/16/2017 15:00,2,7.854,ACTIVE,220.29,368.20,59.991,1497639603,"201051344001203","219011344069620",27.23,46.80,0,336.34,426.21,216.6,207.1,1.003,736976.8,736976.8,10161,0,0,0,L,1122011218,0,126.53,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639633,2111205.00
06/16/2017 15:00,2,7.490,ACTIVE,215.77,353.47,59.981,1497639603,"274151322000054","219011344069620",24.97,56.30,0,330.33,393.75,189.2,180.7,0.716,961884.3,961884.3,10056,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639634,2111206.00
06/16/2017 15:00,2,7.945,ACTIVE,220.74,367.60,59.975,1497639603,"201051344000867","219011344069620",26.92,44.50,0,334.54,424.71,216.7,207.2,0.977,730771.7,730771.7,10157,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639635,2111207.00
06/16/2017 15:00,2,7.635,ACTIVE,220.52,368.20,59.996,1497639603,"201051344001093","219011344069620",27.53,45.30,0,335.74,424.11,212.9,203.6,0.963,735447.9,735447.9,10153,0,0,0,L,1122011218,0,126.30,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639635,2111208.00
06/16/2017 15:00,2,7.531,ACTIVE,221.19,369.70,60.012,1497639603,"201051344000900","219011344069620",27.51,40.00,0,337.24,426.81,209.7,200.4,0.937,752279.6,752279.6,10132,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639636,2111209.00
06/16/2017 15:00,2,7.184,ACTIVE,220.74,365.19,60.007,1497639603,"201051344000648","219011344069620",27.12,43.20,0,338.44,425.31,197.1,188.3,0.910,740668.0,740668.0,10124,0,0,0,L,1122011218,0,124.94,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639638,2111210.00
06/16/2017 15:00,2,7.258,ACTIVE,220.97,367.60,59.986,1497639603,"201051344000569","219011344069620",27.75,42.30,0,336.94,425.61,204.1,195.1,0.941,754418.6,754418.6,10107,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639639,2111211.00
06/16/2017 15:00,2,7.570,ACTIVE,221.87,370.30,60.007,1497639603,"201051344000983","219011344069620",27.21,42.50,0,338.14,426.21,208.6,199.4,0.977,744983.3,744983.3,10131,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639640,2111212.00
06/16/2017 15:00,2,7.738,ACTIVE,222.10,370.60,59.991,1497639603,"201051344001158","219011344069620",26.78,44.80,0,338.44,423.50,209.8,200.6,0.963,730067.3,730067.3,10135,0,0,0,L,1122011218,0,125.62,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639640,2111213.00
06/16/2017 15:00,2,7.955,ACTIVE,221.87,368.50,60.012,1497639603,"201051344000576","219011344069620",27.15,41.30,0,339.95,425.61,218.7,209.1,1.008,744594.4,744594.4,10133,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639641,2111214.00
06/16/2017 15:00,2,7.574,ACTIVE,216.00,358.88,59.975,1497639603,"274151322000087","219011344069620",26.16,70.00,0,330.33,398.56,200.6,191.7,0.742,935401.4,935401.4,10223,0,0,0,L,1151911521,0,124.27,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497639642,2111215.00
06/16/2017 15:15,2,5.959,ALERT,219.39,362.49,59.981,1497640503,"201051344000645","219011344069620",27.25,41.50,0,283.14,425.61,164.4,156.8,0.747,743597.9,743597.9,10120,0,0,0,L,1122011218,0,125.17,124.94,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640505,2111216.00
06/16/2017 15:15,2,5.684,ACTIVE,215.09,365.49,59.981,1497640503,"274151322000085","219011344069620",25.47,54.30,0,333.63,399.46,146.6,139.5,0.557,957858.9,957858.9,10067,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640506,2111217.00
06/16/2017 15:15,2,5.949,ALERT,218.48,361.29,59.986,1497640503,"201051344000633","219011344069620",27.04,46.00,0,301.77,426.81,162.8,155.2,0.769,730270.7,730270.7,10161,0,0,0,L,1122011218,0,124.72,124.49,0002,43,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640508,2111218.00
06/16/2017 15:15,2,5.846,ACTIVE,219.61,362.79,59.986,1497640503,"201051344000469","219011344069620",27.79,37.50,0,337.84,427.41,164.7,157.0,0.778,733470.0,733470.0,10132,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640509,2111219.00
06/16/2017 15:15,2,5.797,ACTIVE,216.90,358.58,59.954,1497640503,"201051344000646","219011344069620",27.67,46.40,0,335.44,427.71,162.4,154.9,0.773,728977.9,728977.9,10133,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640510,2111220.00
06/16/2017 15:15,2,5.787,ACTIVE,214.87,367.90,59.986,1497640503,"274151322000052","219011344069620",26.80,62.80,0,331.23,404.27,157.0,149.6,0.610,995311.8,995311.8,10069,0,0,0,L,1151911521,0,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640511,2111221.00
06/16/2017 15:15,2,6.008,ACTIVE,218.26,360.99,59.986,1497640503,"201051344000585","219011344069620",27.79,44.00,0,336.04,426.51,169.0,161.2,0.791,741253.0,741253.0,10132,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640512,2111222.00
06/16/2017 15:15,2,5.855,ACTIVE,216.67,358.58,60.023,1497640503,"201051344001230","219011344069620",27.59,45.80,0,333.93,422.90,163.6,155.9,0.769,733662.6,733662.6,10140,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640513,2111223.00
06/16/2017 15:15,2,5.863,ACTIVE,218.03,361.59,59.986,1497640503,"201051344000582","219011344069620",27.37,43.60,0,336.64,428.01,162.4,154.8,0.738,723100.0,723100.0,10123,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640514,2111224.00
06/16/2017 15:15,2,5.871,ACTIVE,217.13,359.48,59.981,1497640503,"201051344000955","219011344069620",27.39,45.80,0,336.34,425.01,162.9,155.3,0.773,742379.4,742379.4,10144,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640514,2111225.00
06/16/2017 15:15,2,3.875,ACTIVE,215.09,410.28,59.986,1497640503,"274151322000094","219011344069620",37.39,56.30,0,381.42,450.26,147.1,140.1,0.561,817517.6,817517.6,10326,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640515,2111226.00
06/16/2017 15:15,2,5.926,ALERT,219.39,361.89,60.028,1497640503,"201051344000579","219011344069620",27.33,46.00,0,305.68,425.91,164.0,156.4,0.765,751664.3,751664.3,10126,0,0,0,L,1122011218,0,124.72,124.49,0002,40,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640517,2111227.00
06/16/2017 15:15,2,5.893,ACTIVE,216.90,357.38,60.012,1497640503,"201051344000890","219011344069620",27.43,48.30,0,335.74,426.81,163.8,156.1,0.751,736354.2,736354.2,10135,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640518,2111228.00
06/16/2017 15:15,2,5.877,ACTIVE,217.58,357.68,59.949,1497640503,"201051344000438","219011344069620",27.37,46.40,0,336.04,427.11,163.0,155.4,0.782,739031.1,739031.1,10129,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640519,2111229.00
06/16/2017 15:15,2,5.811,ACTIVE,217.13,354.07,59.996,1497640503,"201051344000417","219011344069620",17.91,46.80,0,319.51,397.96,105.5,99.9,0.499,675770.3,675770.3,10161,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640520,2111230.00
06/16/2017 15:15,2,5.809,ACTIVE,214.64,351.67,60.002,1497640503,"274151322000083","219011344069620",27.04,62.30,0,331.23,403.67,159.0,151.5,0.628,985231.9,985231.9,10072,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640521,2111231.00
