ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 15:15,2,6.045,ACTIVE,215.32,352.57,59.991,1497640503,"274151322000076","219011344069620",27.77,60.50,0,333.93,406.97,170.0,162.2,0.663,1051005.0,1051005.0,10064,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640522,2111232.00
06/16/2017 15:15,2,5.926,ALERT,218.26,361.89,59.991,1497640503,"201051344000868","219011344069620",27.89,39.50,0,304.48,428.01,167.3,159.6,0.756,731943.0,731943.0,10137,0,0,0,L,1122011218,0,124.27,124.72,0002,35,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640524,2111233.00
06/16/2017 15:15,2,6.113,ACTIVE,214.87,350.77,59.996,1497640503,"274151322000095","219011344069620",27.61,62.00,0,330.33,407.57,170.8,162.9,0.641,1040820.1,1040820.1,10080,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640525,2111234.00
06/16/2017 15:15,2,6.002,ACTIVE,219.61,357.98,60.002,1497640503,"201051344000988","219011344069620",17.87,38.60,0,319.21,401.56,108.7,103.0,0.513,647874.2,647874.2,10142,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640526,2111235.00
06/16/2017 15:15,2,6.080,ACTIVE,218.03,361.59,60.028,1497640503,"201051344001025","219011344069620",27.65,46.20,0,335.44,428.01,170.2,162.4,0.747,738744.1,738744.1,10143,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640527,2111236.00
06/16/2017 15:15,2,5.939,ACTIVE,219.84,363.39,60.012,1497640503,"201051344000458","219011344069620",27.81,42.00,0,338.44,426.51,167.3,159.6,0.791,743758.9,743758.9,10117,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640528,2111237.00
06/16/2017 15:15,2,6.014,ACTIVE,220.06,364.59,60.002,1497640503,"201051344000853","219011344069620",27.83,40.80,0,337.54,427.41,169.4,161.6,0.795,744549.0,744549.0,10129,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640528,2111238.00
06/16/2017 15:15,2,6.049,ACTIVE,216.90,359.48,59.991,1497640503,"201051344000685","219011344069620",27.49,44.50,0,336.04,425.91,168.4,160.6,0.813,739031.6,739031.6,10151,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640529,2111239.00
06/16/2017 15:15,2,6.021,ACTIVE,218.26,360.08,60.007,1497640503,"201051344000917","219011344069620",27.65,44.30,0,336.34,427.11,168.6,160.8,0.791,735630.2,735630.2,10139,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640530,2111240.00
06/16/2017 15:15,2,6.027,ACTIVE,217.13,363.09,59.991,1497640503,"201051344001145","219011344069620",27.53,43.40,0,335.14,426.51,168.0,160.2,0.769,743656.3,743656.3,10129,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640531,2111241.00
06/16/2017 15:15,2,6.041,ACTIVE,218.48,362.49,60.002,1497640503,"201051344000651","219011344069620",27.39,43.60,0,337.24,426.81,167.8,160.0,0.742,732180.6,732180.6,10137,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640532,2111242.00
06/16/2017 15:15,2,5.730,ACTIVE,214.87,365.80,60.012,1497640503,"274151322000088","219011344069620",26.80,55.80,0,332.43,401.86,155.3,148.0,0.597,944823.2,944823.2,10073,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640533,2111243.00
06/16/2017 15:15,2,3.906,ACTIVE,216.00,412.38,60.002,1497640503,"274151322000068","219011344069620",37.41,56.50,0,376.62,453.56,148.5,141.4,0.566,818009.3,818009.3,10341,0,0,0,L,1151911521,0,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640534,2111244.00
06/16/2017 15:15,2,5.982,ACTIVE,217.80,359.48,59.996,1497640503,"201051344001135","219011344069620",27.49,44.00,0,336.64,427.71,166.7,158.9,0.778,727625.0,727625.0,10122,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640535,2111245.00
06/16/2017 15:15,2,6.053,ALERT,218.03,363.39,60.007,1497640503,"201051344000594","219011344069620",27.53,49.30,0,303.28,428.31,168.9,161.1,0.787,746627.1,746627.1,10129,0,0,0,L,1122011218,0,124.04,124.04,0002,43,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640536,2111246.00
06/16/2017 15:15,2,6.090,ACTIVE,218.48,360.99,59.986,1497640503,"201051344001203","219011344069620",27.75,45.50,0,338.14,428.31,171.0,163.1,0.804,737018.9,737018.9,10162,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640538,2111247.00
06/16/2017 15:15,2,5.781,ALERT,215.09,368.50,59.996,1497640503,"274151322000054","219011344069620",26.12,54.80,0,302.07,401.56,152.9,145.6,0.583,961921.3,961921.3,10057,0,0,0,L,1151911521,0,123.59,123.59,0002,45,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640539,2111248.00
06/16/2017 15:15,2,5.809,ALERT,218.26,359.48,60.002,1497640503,"201051344000867","219011344069620",27.71,43.40,0,282.54,427.71,162.9,155.3,0.747,730813.7,730813.7,10158,0,0,0,L,1122011218,0,124.49,124.27,0002,38,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640541,2111249.00
06/16/2017 15:15,2,5.410,ACTIVE,217.80,359.48,60.007,1497640503,"201051344001093","219011344069620",28.19,43.00,0,336.64,426.81,154.3,147.0,0.703,735489.2,735489.2,10154,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640542,2111250.00
06/16/2017 15:15,2,5.465,ALERT,218.71,361.59,60.007,1497640503,"201051344000900","219011344069620",28.15,38.80,0,287.65,428.01,155.8,148.5,0.725,752322.4,752322.4,10133,0,0,0,L,1122011218,0,124.72,124.49,0002,35,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640544,2111251.00
06/16/2017 15:15,2,5.418,ALERT,218.71,360.08,60.002,1497640503,"201051344000648","219011344069620",27.37,42.00,0,297.87,427.41,150.2,143.0,0.698,740709.0,740709.0,10125,0,0,0,L,1122011218,0,124.27,124.94,0002,37,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640546,2111252.00
06/16/2017 15:15,2,5.580,ACTIVE,218.93,361.29,59.981,1497640503,"201051344000569","219011344069620",27.77,40.00,0,337.24,428.61,157.0,149.6,0.734,754461.0,754461.0,10108,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640546,2111253.00
06/16/2017 15:15,2,5.539,ACTIVE,219.39,361.29,60.023,1497640503,"201051344000983","219011344069620",28.29,41.00,0,336.94,428.31,158.8,151.3,0.751,745025.7,745025.7,10132,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640547,2111254.00
06/16/2017 15:15,2,5.721,ACTIVE,219.39,360.99,59.991,1497640503,"201051344001158","219011344069620",27.14,43.20,0,336.94,425.91,157.3,149.9,0.738,730108.8,730108.8,10136,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640548,2111255.00
06/16/2017 15:15,2,5.621,ALERT,219.39,363.09,60.007,1497640503,"201051344000576","219011344069620",27.87,39.80,0,301.47,427.71,158.8,151.3,0.738,744636.0,744636.0,10134,0,0,0,L,1122011218,0,124.94,124.72,0002,36,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640550,2111256.00
06/16/2017 15:15,2,5.604,ACTIVE,214.87,356.78,60.002,1497640503,"274151322000087","219011344069620",26.94,67.30,0,331.83,402.77,152.7,145.4,0.561,935440.3,935440.3,10224,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497640551,2111257.00
06/16/2017 15:30,2,4.734,ACTIVE,218.48,358.58,59.981,1497641403,"201051344000645","219011344069620",27.79,40.20,0,338.74,426.21,133.2,126.7,0.614,743639.0,743639.0,10122,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641404,2111258.00
06/16/2017 15:30,2,4.559,ACTIVE,214.64,361.59,59.981,1497641403,"274151322000085","219011344069620",25.78,52.50,0,333.93,400.06,119.0,112.9,0.460,957895.3,957895.3,10068,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641405,2111259.00
06/16/2017 15:30,2,4.852,ACTIVE,218.03,359.18,59.981,1497641403,"201051344000633","219011344069620",27.71,44.00,0,337.54,428.01,136.2,129.5,0.658,730312.0,730312.0,10163,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641406,2111260.00
06/16/2017 15:30,2,4.949,ACTIVE,218.93,362.19,59.981,1497641403,"201051344000469","219011344069620",27.79,36.00,0,337.54,428.61,139.3,132.5,0.663,733511.8,733511.8,10133,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641407,2111261.00
06/16/2017 15:30,2,4.938,ACTIVE,216.67,356.48,59.981,1497641403,"201051344000646","219011344069620",27.43,44.50,0,332.73,422.90,137.2,130.5,0.654,729019.0,729019.0,10134,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641408,2111262.00
06/16/2017 15:30,2,4.818,ACTIVE,214.87,357.98,59.981,1497641403,"274151322000052","219011344069620",27.23,58.00,0,333.03,403.97,132.9,126.3,0.521,995351.1,995351.1,10070,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641409,2111263.00
06/16/2017 15:30,2,5.295,ACTIVE,218.03,359.18,59.981,1497641403,"201051344000585","219011344069620",27.63,42.30,0,336.64,427.41,148.3,141.2,0.694,741295.3,741295.3,10133,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641410,2111264.00
06/16/2017 15:30,2,5.174,ACTIVE,216.67,356.78,59.938,1497641403,"201051344001230","219011344069620",27.61,43.80,0,333.63,422.30,144.7,137.8,0.681,733703.4,733703.4,10141,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641411,2111265.00
06/16/2017 15:30,2,5.396,ACTIVE,218.26,360.08,59.938,1497641403,"201051344000582","219011344069620",27.43,42.80,0,334.54,428.61,150.0,142.9,0.716,723140.7,723140.7,10124,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641412,2111266.00
06/16/2017 15:30,2,5.477,ACTIVE,217.35,358.28,59.975,1497641403,"201051344000955","219011344069620",27.73,44.30,0,334.54,421.10,153.8,146.5,0.729,742420.1,742420.1,10145,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641413,2111267.00
06/16/2017 15:30,2,3.723,ACTIVE,215.09,414.79,59.970,1497641403,"274151322000094","219011344069620",37.19,53.30,0,383.23,453.86,139.2,132.5,0.539,817554.1,817554.1,10327,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641414,2111268.00
06/16/2017 15:30,2,5.994,ACTIVE,219.84,361.59,60.002,1497641403,"201051344000579","219011344069620",27.91,44.50,0,338.44,426.81,169.4,161.6,0.795,751705.6,751705.6,10128,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641415,2111269.00
06/16/2017 15:30,2,5.943,ACTIVE,217.80,361.59,59.981,1497641403,"201051344000890","219011344069620",27.91,46.40,0,334.84,421.70,168.0,160.2,0.773,736395.1,736395.1,10136,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641415,2111270.00
06/16/2017 15:30,2,6.076,ACTIVE,218.26,362.79,59.975,1497641403,"201051344000438","219011344069620",27.73,45.30,0,334.84,425.91,170.8,162.9,0.813,739071.7,739071.7,10130,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641416,2111271.00
06/16/2017 15:30,2,6.178,ACTIVE,217.80,355.58,59.975,1497641403,"201051344000417","219011344069620",18.19,44.50,0,319.21,395.55,113.9,108.0,0.552,675796.3,675796.3,10162,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641417,2111272.00
06/16/2017 15:30,2,6.234,ACTIVE,214.87,363.99,59.970,1497641403,"274151322000083","219011344069620",27.17,58.00,0,331.23,404.27,171.6,163.7,0.685,985271.1,985271.1,10073,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641418,2111273.00
06/16/2017 15:30,2,6.705,ACTIVE,216.22,377.22,59.949,1497641403,"274151322000076","219011344069620",27.85,57.00,0,334.84,407.57,189.1,180.5,0.738,1051047.1,1051047.1,10065,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641419,2111274.00
06/16/2017 15:30,2,6.775,ACTIVE,219.39,363.69,60.007,1497641403,"201051344000868","219011344069620",28.23,38.40,0,336.04,427.41,193.7,185.1,0.875,731984.8,731984.8,10139,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641421,2111275.00
06/16/2017 15:30,2,6.951,ACTIVE,215.09,350.17,59.975,1497641403,"274151322000095","219011344069620",27.69,60.30,0,330.03,406.97,194.8,186.1,0.725,1040862.3,1040862.3,10081,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641422,2111276.00
06/16/2017 15:30,2,6.973,ACTIVE,220.74,361.29,59.970,1497641403,"201051344000988","219011344069620",18.09,37.00,0,321.31,402.77,127.8,121.4,0.601,647901.0,647901.0,10143,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641422,2111277.00
06/16/2017 15:30,2,7.029,ACTIVE,219.61,365.49,59.965,1497641403,"201051344001025","219011344069620",27.91,44.80,0,334.84,427.41,198.7,189.9,0.902,738786.0,738786.0,10144,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641423,2111278.00
06/16/2017 15:30,2,6.949,ACTIVE,220.97,367.30,59.975,1497641403,"201051344000458","219011344069620",28.07,41.00,0,338.44,427.11,197.4,188.6,0.946,743800.2,743800.2,10118,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641424,2111279.00
06/16/2017 15:30,2,7.014,ACTIVE,221.42,368.50,59.975,1497641403,"201051344000853","219011344069620",28.21,39.30,0,339.34,427.41,200.5,191.6,0.950,744590.8,744590.8,10130,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641425,2111280.00
06/16/2017 15:30,2,7.092,ACTIVE,218.48,363.69,59.996,1497641403,"201051344000685","219011344069620",27.49,43.00,0,334.24,421.70,197.3,188.5,0.955,739072.6,739072.6,10152,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641426,2111281.00
06/16/2017 15:30,2,6.943,ACTIVE,219.39,364.29,59.970,1497641403,"201051344000917","219011344069620",27.99,43.20,0,336.64,427.11,196.9,188.1,0.924,735671.3,735671.3,10140,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641427,2111282.00
06/16/2017 15:30,2,7.064,ACTIVE,218.26,360.69,59.970,1497641403,"201051344001145","219011344069620",27.39,42.30,0,334.54,422.60,195.8,187.1,0.871,743697.4,743697.4,10130,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641428,2111283.00
06/16/2017 15:30,2,6.986,ACTIVE,220.06,364.89,59.970,1497641403,"201051344000651","219011344069620",27.97,43.00,0,336.34,428.01,197.9,189.1,0.897,732221.9,732221.9,10138,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641429,2111284.00
06/16/2017 15:30,2,6.723,ACTIVE,215.32,366.10,59.981,1497641403,"274151322000088","219011344069620",26.80,52.80,0,333.03,402.46,182.5,174.2,0.694,944861.3,944861.3,10074,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641430,2111285.00
06/16/2017 15:30,2,4.717,ACTIVE,216.45,423.81,59.970,1497641403,"274151322000068","219011344069620",37.33,55.80,0,380.82,457.17,179.2,171.1,0.694,818045.9,818045.9,10342,0,0,0,L,1151911521,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641431,2111286.00
06/16/2017 15:30,2,7.469,ACTIVE,219.61,366.10,59.975,1497641403,"201051344001135","219011344069620",27.37,42.80,0,335.14,426.51,207.1,197.9,0.946,727666.2,727666.2,10123,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641432,2111287.00
06/16/2017 15:30,2,7.617,ACTIVE,219.39,366.10,60.007,1497641403,"201051344000594","219011344069620",27.41,48.00,0,333.03,422.90,211.5,202.2,0.968,746668.5,746668.5,10131,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641433,2111288.00
06/16/2017 15:30,2,7.604,ACTIVE,220.06,365.49,59.975,1497641403,"201051344001203","219011344069620",27.49,44.50,0,337.84,428.31,211.5,202.2,0.972,737060.6,737060.6,10163,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641434,2111289.00
06/16/2017 15:30,2,7.061,ACTIVE,215.77,366.70,59.970,1497641403,"274151322000054","219011344069620",26.14,51.80,0,331.83,402.16,186.9,178.5,0.712,961958.5,961958.5,10059,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641434,2111290.00
06/16/2017 15:30,2,7.270,ACTIVE,220.06,366.40,59.970,1497641403,"201051344000867","219011344069620",28.09,42.00,0,336.94,427.41,206.8,197.7,0.937,730855.3,730855.3,10160,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641435,2111291.00
06/16/2017 15:30,2,7.197,ACTIVE,219.16,365.80,59.981,1497641403,"201051344001093","219011344069620",27.69,42.30,0,336.34,427.41,201.8,192.9,0.910,735529.9,735529.9,10155,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641436,2111292.00
06/16/2017 15:30,2,7.160,ACTIVE,220.06,367.60,59.970,1497641403,"201051344000900","219011344069620",28.21,38.20,0,336.94,428.61,204.4,195.4,0.919,752364.6,752364.6,10135,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641437,2111293.00
06/16/2017 15:30,2,6.891,ACTIVE,220.29,367.30,59.975,1497641403,"201051344000648","219011344069620",27.83,40.00,0,338.14,427.41,194.4,185.7,0.893,740749.5,740749.5,10127,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641438,2111294.00
06/16/2017 15:30,2,6.982,ACTIVE,220.74,366.40,59.996,1497641403,"201051344000569","219011344069620",28.37,39.50,0,337.24,429.22,200.6,191.7,0.928,754502.7,754502.7,10109,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641439,2111295.00
06/16/2017 15:30,2,7.053,ACTIVE,220.74,368.20,59.975,1497641403,"201051344000983","219011344069620",28.35,40.00,0,337.54,428.01,202.4,193.4,0.950,745067.5,745067.5,10133,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641440,2111296.00
06/16/2017 15:30,2,7.229,ACTIVE,220.97,369.40,59.970,1497641403,"201051344001158","219011344069620",27.51,42.30,0,337.24,426.51,201.4,192.4,0.941,730149.8,730149.8,10137,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641441,2111297.00
06/16/2017 15:30,2,7.229,ACTIVE,220.97,370.90,59.996,1497641403,"201051344000576","219011344069620",27.81,38.40,0,338.14,428.61,203.6,194.6,0.941,744677.1,744677.1,10136,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641442,2111298.00
06/16/2017 15:30,2,6.943,ACTIVE,215.32,354.07,59.970,1497641403,"274151322000087","219011344069620",26.90,65.30,0,333.33,402.46,189.0,180.5,0.703,935478.7,935478.7,10225,0,0,0,L,1151911521,0,123.81,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497641443,2111299.00
06/16/2017 15:45,2,7.428,ACTIVE,219.84,367.00,59.965,1497642303,"201051344000645","219011344069620",27.61,39.00,0,335.74,427.41,207.6,198.4,0.941,743679.2,743679.2,10123,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642304,2111300.00
06/16/2017 15:45,2,7.045,ACTIVE,214.87,373.91,59.959,1497642303,"274151322000085","219011344069620",25.60,51.30,0,329.73,400.96,182.5,174.2,0.698,957930.8,957930.8,10069,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642305,2111301.00
06/16/2017 15:45,2,7.389,ACTIVE,218.93,367.00,59.970,1497642303,"201051344000633","219011344069620",27.47,43.00,0,334.84,427.71,205.5,196.4,0.972,730352.2,730352.2,10164,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642306,2111302.00
06/16/2017 15:45,2,7.268,ACTIVE,220.06,367.60,59.965,1497642303,"201051344000469","219011344069620",28.03,36.00,0,335.14,428.61,206.3,197.2,0.963,733552.6,733552.6,10134,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642307,2111303.00
06/16/2017 15:45,2,7.191,ACTIVE,217.58,363.09,59.970,1497642303,"201051344000646","219011344069620",27.69,44.00,0,327.92,423.81,201.5,192.6,0.950,729059.1,729059.1,10135,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642308,2111304.00
06/16/2017 15:45,2,6.967,ACTIVE,214.87,374.51,59.970,1497642303,"274151322000052","219011344069620",27.14,58.30,0,329.43,405.47,191.3,182.7,0.751,995389.5,995389.5,10071,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642309,2111305.00
06/16/2017 15:45,2,7.014,ACTIVE,216.90,361.29,59.991,1497642303,"201051344001230","219011344069620",27.81,43.00,0,330.03,423.50,197.5,188.7,0.928,733743.3,733743.3,10142,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642311,2111306.00
06/16/2017 15:45,2,7.076,ACTIVE,218.93,365.49,59.970,1497642303,"201051344000582","219011344069620",27.41,41.80,0,334.84,429.52,196.5,187.7,0.910,723180.5,723180.5,10125,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642312,2111307.00
06/16/2017 15:45,2,6.896,ACTIVE,217.35,363.99,59.975,1497642303,"201051344000955","219011344069620",27.99,43.80,0,333.33,423.20,195.3,186.6,0.928,742460.0,742460.0,10146,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642313,2111308.00
06/16/2017 15:45,2,4.646,ACTIVE,214.41,411.48,59.965,1497642303,"274151322000094","219011344069620",37.57,52.80,0,383.83,458.07,177.0,168.9,0.689,817589.8,817589.8,10328,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642314,2111309.00
06/16/2017 15:45,2,7.062,ACTIVE,220.06,367.00,60.007,1497642303,"201051344000579","219011344069620",27.67,44.00,0,335.44,428.01,197.8,189.0,0.910,751746.1,751746.1,10129,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642314,2111310.00
06/16/2017 15:45,2,6.996,ACTIVE,217.13,362.19,59.981,1497642303,"201051344000890","219011344069620",27.51,45.80,0,331.53,423.81,194.9,186.2,0.888,736435.1,736435.1,10137,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642315,2111311.00
06/16/2017 15:45,2,6.818,ACTIVE,217.58,363.09,59.975,1497642303,"201051344000438","219011344069620",27.73,45.00,0,334.84,425.61,191.6,183.0,0.897,739111.5,739111.5,10131,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642316,2111312.00
06/16/2017 15:45,2,6.689,ACTIVE,217.13,355.58,59.975,1497642303,"201051344000417","219011344069620",18.01,44.50,0,318.61,397.05,122.0,115.8,0.575,675821.8,675821.8,10163,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642317,2111313.00
06/16/2017 15:45,2,6.678,ACTIVE,213.96,354.37,59.965,1497642303,"274151322000083","219011344069620",26.88,58.00,0,329.73,400.96,181.6,173.4,0.734,985309.7,985309.7,10074,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642318,2111314.00
06/16/2017 15:45,2,6.867,ACTIVE,214.87,363.39,59.965,1497642303,"274151322000076","219011344069620",27.57,57.30,0,330.93,406.67,191.7,183.1,0.751,1051088.4,1051088.4,10066,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642319,2111315.00
06/16/2017 15:45,2,6.555,ACTIVE,217.80,361.29,59.959,1497642303,"201051344000868","219011344069620",27.79,38.00,0,334.84,426.51,184.4,176.1,0.857,732025.6,732025.6,10140,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642320,2111316.00
06/16/2017 15:45,2,6.678,ACTIVE,213.96,351.97,59.975,1497642303,"274151322000095","219011344069620",27.63,59.30,0,329.43,402.46,186.8,178.4,0.707,1040903.6,1040903.6,10082,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642321,2111317.00
06/16/2017 15:45,2,6.410,ACTIVE,218.93,357.98,59.970,1497642303,"201051344000988","219011344069620",17.91,37.30,0,317.70,402.77,116.3,110.4,0.548,647927.3,647927.3,10144,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642322,2111318.00
06/16/2017 15:45,2,6.355,ACTIVE,217.80,359.18,59.970,1497642303,"201051344001025","219011344069620",27.77,43.80,0,333.63,424.41,178.8,170.6,0.809,738827.0,738827.0,10145,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642323,2111319.00
06/16/2017 15:45,2,6.162,ACTIVE,219.16,362.49,59.965,1497642303,"201051344000458","219011344069620",27.93,40.60,0,335.74,429.22,174.2,166.3,0.826,743840.6,743840.6,10119,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642324,2111320.00
06/16/2017 15:45,2,6.162,ACTIVE,219.16,363.09,59.965,1497642303,"201051344000853","219011344069620",27.91,38.80,0,338.14,427.71,174.2,166.2,0.826,744631.7,744631.7,10131,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642325,2111321.00
06/16/2017 15:45,2,6.045,ACTIVE,216.45,359.48,59.959,1497642303,"201051344000685","219011344069620",27.83,42.80,0,333.93,424.11,170.4,162.5,0.831,739112.7,739112.7,10153,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642325,2111322.00
06/16/2017 15:45,2,5.980,ACTIVE,217.58,360.99,59.986,1497642303,"201051344000917","219011344069620",27.83,42.30,0,334.24,427.11,168.6,160.8,0.804,735711.5,735711.5,10141,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642326,2111323.00
06/16/2017 15:45,2,5.934,ACTIVE,216.45,357.68,59.975,1497642303,"201051344001145","219011344069620",27.81,41.50,0,335.14,422.90,167.2,159.4,0.769,743737.6,743737.6,10131,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642327,2111324.00
06/16/2017 15:45,2,5.986,ACTIVE,217.58,360.08,59.970,1497642303,"201051344000651","219011344069620",27.45,41.50,0,333.63,427.71,166.5,158.7,0.747,732262.3,732262.3,10139,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642328,2111325.00
06/16/2017 15:45,2,5.619,ACTIVE,213.96,362.19,59.970,1497642303,"274151322000088","219011344069620",26.96,52.50,0,330.63,403.07,153.2,145.9,0.579,944898.6,944898.6,10075,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642329,2111326.00
06/16/2017 15:45,2,3.830,ACTIVE,214.87,416.59,59.986,1497642303,"274151322000068","219011344069620",37.79,55.00,0,382.03,454.16,146.1,139.1,0.552,818081.5,818081.5,10343,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642330,2111327.00
06/16/2017 15:45,2,5.838,ACTIVE,216.90,357.98,60.012,1497642303,"201051344001135","219011344069620",27.69,42.30,0,334.24,425.61,163.8,156.2,0.760,727706.4,727706.4,10124,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642331,2111328.00
06/16/2017 15:45,2,5.844,ACTIVE,216.90,359.78,59.986,1497642303,"201051344000594","219011344069620",27.79,47.00,0,332.73,424.71,164.5,156.8,0.769,746709.0,746709.0,10132,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642332,2111329.00
06/16/2017 15:45,2,5.865,ACTIVE,217.35,359.18,59.975,1497642303,"201051344001203","219011344069620",27.71,43.20,0,335.14,428.01,164.7,157.0,0.778,737101.2,737101.2,10164,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642333,2111330.00
06/16/2017 15:45,2,5.609,ACTIVE,214.19,366.10,59.986,1497642303,"274151322000054","219011344069620",26.12,52.00,0,328.82,398.56,148.3,141.2,0.566,961994.9,961994.9,10060,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642334,2111331.00
06/16/2017 15:45,2,6.016,ACTIVE,217.80,359.78,59.981,1497642303,"201051344000867","219011344069620",27.55,40.60,0,334.84,426.51,167.8,160.1,0.773,730895.8,730895.8,10161,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642334,2111332.00
06/16/2017 15:45,2,5.814,ACTIVE,217.58,360.99,59.970,1497642303,"201051344001093","219011344069620",27.85,41.50,0,334.84,428.31,164.1,156.4,0.756,735569.5,735569.5,10156,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642335,2111333.00
06/16/2017 15:45,2,6.125,ACTIVE,218.26,361.59,60.012,1497642303,"201051344000900","219011344069620",28.33,37.30,0,334.24,428.01,175.8,167.8,0.800,752405.8,752405.8,10136,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642336,2111334.00
06/16/2017 15:45,2,6.145,ACTIVE,218.48,360.38,59.965,1497642303,"201051344000648","219011344069620",27.45,39.30,0,333.93,428.61,170.8,163.0,0.804,740789.1,740789.1,10128,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642337,2111335.00
06/16/2017 15:45,2,6.305,ACTIVE,218.71,360.38,59.954,1497642303,"201051344000569","219011344069620",28.03,38.80,0,334.54,428.61,179.1,170.9,0.835,754543.4,754543.4,10110,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642338,2111336.00
06/16/2017 15:45,2,6.377,ACTIVE,218.93,363.99,59.959,1497642303,"201051344000983","219011344069620",28.07,39.80,0,334.24,428.01,181.3,173.1,0.853,745108.3,745108.3,10134,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642339,2111337.00
06/16/2017 15:45,2,6.416,ACTIVE,219.16,362.79,59.970,1497642303,"201051344001158","219011344069620",27.47,41.50,0,334.84,427.71,178.4,170.3,0.831,730189.8,730189.8,10138,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642340,2111338.00
06/16/2017 15:45,2,6.430,ACTIVE,219.16,363.69,59.991,1497642303,"201051344000576","219011344069620",27.97,38.20,0,336.64,429.22,182.2,173.9,0.853,744717.2,744717.2,10137,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642341,2111339.00
06/16/2017 15:45,2,6.174,ACTIVE,214.19,351.37,59.970,1497642303,"274151322000087","219011344069620",27.04,65.30,0,329.43,402.16,168.8,161.0,0.628,935516.4,935516.4,10226,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642342,2111340.00
06/16/2017 15:45,2,6.605,ACTIVE,217.80,361.89,59.975,1497642303,"201051344000585","219011344069620",28.09,42.50,0,334.24,425.61,187.9,179.4,0.875,741338.3,741338.3,10134,0,0,0,L,1122011218,1,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497642343,2111341.00
06/16/2017 16:00,2,2.908,ACTIVE,216.90,351.07,59.975,1497643203,"201051344000645","219011344069620",28.63,37.00,0,318.61,417.79,84.4,79.5,0.389,743702.7,743702.7,10124,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643204,2111342.00
06/16/2017 16:00,2,2.824,ACTIVE,213.74,359.78,60.012,1497643203,"274151322000085","219011344069620",27.06,46.20,0,327.62,388.94,77.5,72.9,0.544,957952.0,957952.0,10070,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643205,2111343.00
06/16/2017 16:00,2,2.947,ACTIVE,216.22,351.67,59.954,1497643203,"201051344000633","219011344069620",28.47,39.50,0,317.70,413.59,85.0,80.2,0.407,730375.9,730375.9,10165,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643206,2111344.00
06/16/2017 16:00,2,2.947,ACTIVE,216.90,351.67,59.949,1497643203,"201051344000469","219011344069620",28.57,33.30,0,317.70,420.50,85.2,80.3,0.411,733576.5,733576.5,10135,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643207,2111345.00
06/16/2017 16:00,2,2.938,ACTIVE,215.32,348.96,59.965,1497643203,"201051344000646","219011344069620",28.29,40.00,0,318.61,414.49,84.2,79.4,0.402,729082.5,729082.5,10136,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643208,2111346.00
06/16/2017 16:00,2,2.859,ACTIVE,213.51,353.77,59.970,1497643203,"274151322000052","219011344069620",28.03,52.80,0,329.13,392.25,81.2,76.4,0.314,995412.0,995412.0,10072,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643208,2111347.00
06/16/2017 16:00,2,3.039,ACTIVE,216.22,350.17,59.981,1497643203,"201051344000585","219011344069620",28.31,38.80,0,318.30,413.59,87.1,82.2,0.402,741361.1,741361.1,10135,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643209,2111348.00
06/16/2017 16:00,2,2.883,ACTIVE,215.32,349.56,59.981,1497643203,"201051344001230","219011344069620",28.19,39.00,0,318.30,414.19,82.3,77.5,0.376,733766.4,733766.4,10143,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643210,2111349.00
06/16/2017 16:00,2,2.916,ACTIVE,216.45,349.56,59.986,1497643203,"201051344000582","219011344069620",27.81,38.60,0,318.00,413.89,82.2,77.4,0.384,723203.5,723203.5,10126,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643211,2111350.00
06/16/2017 16:00,2,2.910,ACTIVE,215.54,348.66,60.018,1497643203,"201051344000955","219011344069620",28.15,40.00,0,319.51,413.29,83.0,78.2,0.393,742483.1,742483.1,10147,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643212,2111351.00
06/16/2017 16:00,2,1.865,ACTIVE,213.96,415.09,59.975,1497643203,"274151322000094","219011344069620",38.23,47.00,0,380.52,444.85,72.0,67.5,0.508,817610.2,817610.2,10329,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643213,2111352.00
06/16/2017 16:00,2,2.955,ACTIVE,216.22,350.17,59.981,1497643203,"201051344000579","219011344069620",28.25,40.20,0,321.91,418.70,84.6,79.7,0.389,751769.6,751769.6,10130,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643214,2111353.00
06/16/2017 16:00,2,2.914,ACTIVE,215.32,349.26,59.954,1497643203,"201051344000890","219011344069620",28.21,42.50,0,318.30,413.29,83.2,78.4,0.380,736458.3,736458.3,10138,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643215,2111354.00
06/16/2017 16:00,2,2.877,ACTIVE,215.77,350.17,59.991,1497643203,"201051344000438","219011344069620",28.33,40.60,0,315.30,413.29,82.7,77.8,0.389,739134.5,739134.5,10132,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643216,2111355.00
06/16/2017 16:00,2,2.889,ACTIVE,215.32,354.07,59.981,1497643203,"201051344000417","219011344069620",18.33,40.00,0,317.40,391.64,53.7,49.9,0.468,675836.5,675836.5,10164,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643217,2111356.00
06/16/2017 16:00,2,2.861,ACTIVE,213.29,340.55,59.954,1497643203,"274151322000083","219011344069620",27.77,50.80,0,327.62,391.34,80.5,75.7,0.305,985332.0,985332.0,10075,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643217,2111357.00
06/16/2017 16:00,2,2.980,ACTIVE,214.41,344.76,59.975,1497643203,"274151322000076","219011344069620",28.53,51.00,0,330.33,400.36,86.0,81.1,0.331,1051112.3,1051112.3,10067,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643218,2111358.00
06/16/2017 16:00,2,2.961,ACTIVE,215.54,350.17,59.981,1497643203,"201051344000868","219011344069620",28.13,34.80,0,318.61,414.19,84.4,79.6,0.389,732049.1,732049.1,10141,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643219,2111359.00
06/16/2017 16:00,2,2.994,ACTIVE,213.51,351.07,59.975,1497643203,"274151322000095","219011344069620",28.31,51.50,0,329.43,394.65,85.9,81.0,0.327,1040927.4,1040927.4,10083,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643220,2111360.00
06/16/2017 16:00,2,2.980,ACTIVE,216.67,357.08,60.007,1497643203,"201051344000988","219011344069620",18.23,33.50,0,319.21,397.35,55.0,51.2,0.468,647942.4,647942.4,10145,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643221,2111361.00
06/16/2017 16:00,2,2.971,ACTIVE,215.54,348.06,60.028,1497643203,"201051344001025","219011344069620",28.27,40.40,0,318.00,413.89,85.0,80.1,0.384,738850.6,738850.6,10146,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643222,2111362.00
06/16/2017 16:00,2,2.898,ACTIVE,216.45,350.17,59.991,1497643203,"201051344000458","219011344069620",28.31,37.30,0,318.91,418.70,83.1,78.3,0.398,743863.7,743863.7,10120,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643223,2111363.00
06/16/2017 16:00,2,2.875,ACTIVE,216.90,351.37,59.991,1497643203,"201051344000853","219011344069620",28.71,35.60,0,321.31,419.60,83.6,78.8,0.398,744655.1,744655.1,10132,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643224,2111364.00
06/16/2017 16:00,2,2.826,ACTIVE,215.32,349.26,59.981,1497643203,"201051344000685","219011344069620",28.47,39.00,0,315.90,413.59,81.5,76.8,0.402,739135.5,739135.5,10154,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643225,2111365.00
06/16/2017 16:00,2,2.809,ACTIVE,216.00,349.56,59.996,1497643203,"201051344000917","219011344069620",28.59,38.80,0,320.11,412.38,81.4,76.6,0.384,735734.2,735734.2,10142,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643226,2111366.00
06/16/2017 16:00,2,2.869,ACTIVE,215.54,349.56,59.986,1497643203,"201051344001145","219011344069620",28.07,38.20,0,317.10,413.29,81.6,76.9,0.371,743760.4,743760.4,10132,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643226,2111367.00
06/16/2017 16:00,2,2.896,ACTIVE,216.00,349.86,59.986,1497643203,"201051344000651","219011344069620",28.09,38.80,0,319.21,413.29,82.4,77.6,0.380,732285.3,732285.3,10140,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643227,2111368.00
06/16/2017 16:00,2,2.725,ACTIVE,213.51,349.26,59.991,1497643203,"274151322000088","219011344069620",27.69,46.40,0,328.82,390.74,76.4,71.8,0.530,944919.8,944919.8,10076,0,0,0,L,1151911521,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643228,2111369.00
06/16/2017 16:00,2,1.881,ACTIVE,214.64,419.30,59.975,1497643203,"274151322000068","219011344069620",37.65,48.30,0,376.31,444.24,71.5,67.1,0.499,818101.5,818101.5,10344,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643229,2111370.00
06/16/2017 16:00,2,2.914,ACTIVE,215.54,348.36,59.986,1497643203,"201051344001135","219011344069620",28.05,38.40,0,317.70,412.68,82.8,78.0,0.380,727729.5,727729.5,10125,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643230,2111371.00
06/16/2017 16:00,2,2.910,ACTIVE,215.54,349.56,59.949,1497643203,"201051344000594","219011344069620",28.01,43.40,0,315.30,414.79,82.6,77.8,0.384,746732.0,746732.0,10133,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643231,2111372.00
06/16/2017 16:00,2,2.891,ACTIVE,216.22,349.86,59.991,1497643203,"201051344001203","219011344069620",28.29,40.20,0,318.91,413.29,82.8,78.0,0.384,737124.2,737124.2,10165,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643232,2111373.00
