ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 16:00,2,2.721,ACTIVE,213.74,348.96,59.986,1497643203,"274151322000054","219011344069620",27.43,45.50,0,329.43,390.44,75.5,70.9,0.517,962015.7,962015.7,10061,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643233,2111374.00
06/16/2017 16:00,2,2.885,ACTIVE,216.22,349.56,59.991,1497643203,"201051344000867","219011344069620",28.41,37.80,0,316.50,412.98,83.0,78.2,0.376,730918.9,730918.9,10162,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643234,2111375.00
06/16/2017 16:00,2,2.748,ACTIVE,216.00,349.86,59.981,1497643203,"201051344001093","219011344069620",28.63,38.20,0,318.91,412.38,79.8,75.0,0.367,735591.7,735591.7,10157,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643235,2111376.00
06/16/2017 16:00,2,2.873,ACTIVE,216.00,349.86,60.012,1497643203,"201051344000900","219011344069620",28.59,34.30,0,318.30,419.90,83.2,78.3,0.376,752429.1,752429.1,10137,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643235,2111377.00
06/16/2017 16:00,2,2.799,ACTIVE,216.45,350.47,59.981,1497643203,"201051344000648","219011344069620",28.35,36.50,0,316.50,414.19,80.4,75.7,0.380,740811.5,740811.5,10129,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643237,2111378.00
06/16/2017 16:00,2,2.838,ACTIVE,216.22,350.47,59.970,1497643203,"201051344000569","219011344069620",28.69,36.00,0,316.20,418.70,82.4,77.6,0.389,754566.4,754566.4,10111,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643238,2111379.00
06/16/2017 16:00,2,2.887,ACTIVE,216.67,350.47,59.986,1497643203,"201051344000983","219011344069620",28.49,36.00,0,319.81,418.70,83.3,78.4,0.393,745131.4,745131.4,10135,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643239,2111380.00
06/16/2017 16:00,2,2.869,ACTIVE,216.45,350.47,59.991,1497643203,"201051344001158","219011344069620",28.07,37.50,0,317.10,417.49,81.7,76.9,0.384,730212.4,730212.4,10139,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643239,2111381.00
06/16/2017 16:00,2,2.814,ACTIVE,216.67,351.97,59.996,1497643203,"201051344000576","219011344069620",28.37,35.40,0,319.51,419.30,80.9,76.2,0.380,744739.7,744739.7,10138,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643240,2111382.00
06/16/2017 16:00,2,2.748,ACTIVE,213.96,364.89,59.986,1497643203,"274151322000087","219011344069620",27.57,57.70,0,330.33,390.44,76.7,72.1,0.513,935537.6,935537.6,10227,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497643241,2111383.00
06/16/2017 16:15,2,3.297,ACTIVE,216.67,351.37,59.975,1497644104,"201051344000645","219011344069620",28.47,35.20,0,317.40,391.94,95.2,89.9,0.446,743722.6,743722.6,10125,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644105,2111384.00
06/16/2017 16:15,2,3.162,ACTIVE,213.51,351.07,59.965,1497644104,"274151322000085","219011344069620",27.39,43.00,0,329.73,381.42,87.7,82.7,0.331,957970.3,957970.3,10071,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644106,2111385.00
06/16/2017 16:15,2,3.330,ACTIVE,216.22,352.57,59.970,1497644104,"201051344000633","219011344069620",28.47,37.80,0,337.24,376.62,96.0,90.7,0.464,730396.0,730396.0,10166,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644107,2111386.00
06/16/2017 16:15,2,3.344,ACTIVE,216.67,351.37,59.970,1497644104,"201051344000469","219011344069620",28.45,32.60,0,335.14,376.62,96.3,91.0,0.464,733596.8,733596.8,10136,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644108,2111387.00
06/16/2017 16:15,2,3.271,ACTIVE,215.32,351.67,59.970,1497644104,"201051344000646","219011344069620",28.77,37.80,0,316.50,392.55,95.3,90.1,0.455,729102.5,729102.5,10137,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644108,2111388.00
06/16/2017 16:15,2,3.236,ACTIVE,213.06,355.58,59.975,1497644104,"274151322000052","219011344069620",28.11,49.80,0,327.62,379.62,92.1,87.0,0.358,995431.4,995431.4,10073,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644109,2111389.00
06/16/2017 16:15,2,3.400,ACTIVE,216.22,351.37,59.970,1497644104,"201051344000585","219011344069620",28.67,36.80,0,335.44,375.71,98.7,93.4,0.464,741381.9,741381.9,10136,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644110,2111390.00
06/16/2017 16:15,2,3.254,ACTIVE,215.32,349.56,60.018,1497644104,"201051344001230","219011344069620",28.67,37.30,0,317.70,390.14,94.5,89.3,0.451,733786.1,733786.1,10144,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644111,2111391.00
06/16/2017 16:15,2,3.283,ACTIVE,216.45,351.67,59.965,1497644104,"201051344000582","219011344069620",28.37,36.50,0,316.80,393.75,94.4,89.2,0.438,723223.2,723223.2,10127,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644112,2111392.00
06/16/2017 16:15,2,3.309,ACTIVE,215.32,349.56,59.986,1497644104,"201051344000955","219011344069620",28.47,38.20,0,316.50,391.64,95.5,90.2,0.455,742503.0,742503.0,10148,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644113,2111393.00
06/16/2017 16:15,2,2.123,ACTIVE,213.51,417.19,60.002,1497644104,"274151322000094","219011344069620",39.06,43.80,0,386.53,445.75,83.6,78.8,0.327,817627.6,817627.6,10330,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644114,2111394.00
06/16/2017 16:15,2,3.395,ACTIVE,216.45,350.77,59.975,1497644104,"201051344000579","219011344069620",28.23,38.80,0,337.24,376.62,97.2,91.9,0.455,751790.0,751790.0,10131,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644115,2111395.00
06/16/2017 16:15,2,3.316,ACTIVE,215.54,350.47,59.991,1497644104,"201051344000890","219011344069620",28.59,40.20,0,334.84,375.41,96.0,90.7,0.446,736478.4,736478.4,10139,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644116,2111396.00
06/16/2017 16:15,2,3.264,ACTIVE,216.22,351.37,60.023,1497644104,"201051344000438","219011344069620",28.78,38.60,0,318.00,396.45,95.1,89.9,0.451,739154.4,739154.4,10133,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644116,2111397.00
06/16/2017 16:15,2,3.314,ACTIVE,215.77,356.48,59.965,1497644104,"201051344000417","219011344069620",18.39,37.30,0,334.84,384.43,61.7,57.6,0.526,675849.2,675849.2,10165,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644117,2111398.00
06/16/2017 16:15,2,3.238,ACTIVE,213.06,348.96,59.965,1497644104,"274151322000083","219011344069620",28.19,48.80,0,327.32,378.12,92.5,87.3,0.367,985351.4,985351.4,10076,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644118,2111399.00
06/16/2017 16:15,2,3.412,ACTIVE,214.19,353.47,59.965,1497644104,"274151322000076","219011344069620",28.77,48.30,0,334.84,367.90,99.5,94.1,0.380,1051133.1,1051133.1,10068,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644119,2111400.00
06/16/2017 16:15,2,3.348,ACTIVE,216.22,351.07,59.970,1497644104,"201051344000868","219011344069620",28.65,33.50,0,333.93,375.11,97.2,91.9,0.442,732069.3,732069.3,10142,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644121,2111401.00
06/16/2017 16:15,2,3.389,ACTIVE,213.29,355.28,59.981,1497644104,"274151322000095","219011344069620",28.92,48.50,0,333.93,367.00,99.2,93.9,0.376,1040948.1,1040948.1,10084,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644122,2111402.00
06/16/2017 16:15,2,3.359,ACTIVE,216.45,358.58,59.970,1497644104,"201051344000988","219011344069620",18.57,31.80,0,335.74,388.94,63.2,59.1,0.530,647955.5,647955.5,10146,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644123,2111403.00
06/16/2017 16:15,2,3.322,ACTIVE,215.77,351.07,59.975,1497644104,"201051344001025","219011344069620",28.86,38.20,0,335.14,375.71,97.3,92.0,0.451,738871.1,738871.1,10147,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644124,2111404.00
06/16/2017 16:15,2,3.270,ACTIVE,216.90,351.97,59.986,1497644104,"201051344000458","219011344069620",28.65,35.60,0,337.54,376.01,94.8,89.6,0.455,743883.8,743883.8,10121,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644125,2111405.00
06/16/2017 16:15,2,3.299,ACTIVE,217.13,354.07,59.981,1497644104,"201051344000853","219011344069620",28.71,34.00,0,338.74,379.32,96.0,90.7,0.446,744675.5,744675.5,10133,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644126,2111406.00
06/16/2017 16:15,2,3.264,ACTIVE,215.32,350.77,59.986,1497644104,"201051344000685","219011344069620",28.47,37.30,0,316.50,392.85,94.0,88.8,0.464,739155.4,739155.4,10155,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644126,2111407.00
06/16/2017 16:15,2,3.279,ACTIVE,216.00,351.67,59.944,1497644104,"201051344000917","219011344069620",28.35,37.30,0,320.41,394.65,94.1,88.9,0.438,735754.1,735754.1,10143,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644127,2111408.00
06/16/2017 16:15,2,3.264,ACTIVE,215.77,351.37,59.975,1497644104,"201051344001145","219011344069620",28.59,36.00,0,319.51,392.55,94.5,89.3,0.433,743780.4,743780.4,10133,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644128,2111409.00
06/16/2017 16:15,2,3.291,ACTIVE,216.45,351.67,60.012,1497644104,"201051344000651","219011344069620",28.57,36.50,0,336.94,376.01,95.2,89.9,0.438,732305.5,732305.5,10141,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644129,2111410.00
06/16/2017 16:15,2,3.113,ACTIVE,212.83,342.95,59.975,1497644104,"274151322000088","219011344069620",27.99,43.80,0,327.62,380.52,88.3,83.3,0.336,944938.5,944938.5,10077,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644130,2111411.00
06/16/2017 16:15,2,2.111,ACTIVE,214.19,415.39,59.970,1497644104,"274151322000068","219011344069620",38.98,46.00,0,385.33,447.25,82.6,77.8,0.309,818119.1,818119.1,10345,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644131,2111412.00
06/16/2017 16:15,2,3.326,ACTIVE,215.77,350.17,59.954,1497644104,"201051344001135","219011344069620",28.33,36.80,0,334.84,374.21,95.5,90.3,0.446,727749.8,727749.8,10126,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644132,2111413.00
06/16/2017 16:15,2,3.299,ACTIVE,215.54,351.07,59.981,1497644104,"201051344000594","219011344069620",28.65,40.60,0,333.93,375.11,95.8,90.5,0.442,746752.3,746752.3,10134,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644133,2111414.00
06/16/2017 16:15,2,3.303,ACTIVE,216.45,351.07,60.018,1497644104,"201051344001203","219011344069620",28.63,38.40,0,336.64,376.01,95.7,90.5,0.451,737144.6,737144.6,10166,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644134,2111415.00
06/16/2017 16:15,2,3.150,ACTIVE,212.83,353.17,59.965,1497644104,"274151322000054","219011344069620",27.63,42.80,0,328.82,380.52,88.2,83.2,0.331,962034.4,962034.4,10062,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644135,2111416.00
06/16/2017 16:15,2,3.293,ACTIVE,216.22,350.47,59.970,1497644104,"201051344000867","219011344069620",28.69,36.30,0,335.14,375.41,95.7,90.4,0.442,730939.4,730939.4,10163,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644135,2111417.00
06/16/2017 16:15,2,3.193,ACTIVE,216.22,351.97,59.981,1497644104,"201051344001093","219011344069620",28.73,36.00,0,318.91,394.05,92.8,87.7,0.420,735611.4,735611.4,10158,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644136,2111418.00
06/16/2017 16:15,2,3.301,ACTIVE,216.22,351.67,59.996,1497644104,"201051344000900","219011344069620",28.80,33.00,0,335.14,376.31,96.3,91.0,0.442,752449.6,752449.6,10138,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644137,2111419.00
06/16/2017 16:15,2,3.229,ACTIVE,216.45,350.47,60.002,1497644104,"201051344000648","219011344069620",28.59,35.00,0,317.40,392.55,93.5,88.3,0.451,740831.4,740831.4,10130,0,0,0,L,1122011218,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644138,2111420.00
06/16/2017 16:15,2,3.311,ACTIVE,216.67,351.97,59.975,1497644104,"201051344000569","219011344069620",28.65,35.00,0,335.44,376.31,96.1,90.8,0.460,754586.7,754586.7,10112,0,0,0,L,1122011218,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644139,2111421.00
06/16/2017 16:15,2,3.309,ACTIVE,216.90,351.67,59.986,1497644104,"201051344000983","219011344069620",29.00,34.50,0,335.14,376.31,97.3,92.0,0.464,745152.0,745152.0,10136,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644140,2111422.00
06/16/2017 16:15,2,3.350,ACTIVE,216.45,351.07,59.981,1497644104,"201051344001158","219011344069620",28.25,35.60,0,335.74,375.71,95.9,90.6,0.455,730232.6,730232.6,10140,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644141,2111423.00
06/16/2017 16:15,2,3.314,ACTIVE,216.90,352.27,59.981,1497644104,"201051344000576","219011344069620",28.39,33.80,0,319.51,392.85,95.3,90.1,0.442,744759.7,744759.7,10139,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644142,2111424.00
06/16/2017 16:15,2,3.225,ACTIVE,213.51,349.56,59.965,1497644104,"274151322000087","219011344069620",27.77,53.80,0,329.43,379.62,90.7,85.7,0.327,935556.6,935556.6,10228,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497644143,2111425.00
06/16/2017 16:30,2,6.607,ACTIVE,219.84,364.59,59.986,1497645003,"201051344000645","219011344069620",27.55,36.30,0,338.14,418.39,184.3,175.9,0.835,743761.5,743761.5,10126,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645004,2111426.00
06/16/2017 16:30,2,6.270,ACTIVE,214.87,370.30,59.981,1497645003,"274151322000085","219011344069620",26.00,45.80,0,330.33,390.14,164.9,157.2,0.632,958005.3,958005.3,10072,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645005,2111427.00
06/16/2017 16:30,2,6.330,ACTIVE,218.93,362.79,59.981,1497645003,"201051344000633","219011344069620",27.77,39.00,0,336.04,418.70,178.0,169.9,0.835,730435.2,730435.2,10167,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645006,2111428.00
06/16/2017 16:30,2,6.037,ACTIVE,219.61,364.29,59.975,1497645003,"201051344000469","219011344069620",28.63,34.30,0,337.54,420.80,174.7,166.7,0.818,733636.3,733636.3,10137,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645007,2111429.00
06/16/2017 16:30,2,6.078,ACTIVE,217.80,360.38,59.975,1497645003,"201051344000646","219011344069620",27.81,39.50,0,334.54,413.59,171.2,163.3,0.791,729141.5,729141.5,10138,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645008,2111430.00
06/16/2017 16:30,2,5.855,ACTIVE,214.64,349.26,59.975,1497645003,"274151322000052","219011344069620",27.43,53.00,0,331.83,395.25,162.5,154.9,0.628,995468.7,995468.7,10074,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645009,2111431.00
06/16/2017 16:30,2,6.135,ACTIVE,218.71,363.39,59.965,1497645003,"201051344000585","219011344069620",27.95,38.60,0,336.64,418.39,173.7,165.7,0.822,741422.2,741422.2,10137,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645010,2111432.00
06/16/2017 16:30,2,5.941,ACTIVE,217.13,359.48,59.975,1497645003,"201051344001230","219011344069620",27.99,38.60,0,333.93,413.89,168.3,160.6,0.787,733825.0,733825.0,10145,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645010,2111433.00
06/16/2017 16:30,2,5.969,ACTIVE,218.93,362.49,59.981,1497645003,"201051344000582","219011344069620",27.81,38.60,0,336.04,418.09,168.1,160.3,0.769,723262.0,723262.0,10128,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645011,2111434.00
06/16/2017 16:30,2,5.941,ACTIVE,217.58,360.08,59.954,1497645003,"201051344000955","219011344069620",27.75,39.80,0,334.24,412.38,166.9,159.2,0.769,742541.6,742541.6,10149,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645012,2111435.00
06/16/2017 16:30,2,3.846,ACTIVE,214.41,423.81,59.975,1497645003,"274151322000094","219011344069620",38.31,47.80,0,380.22,459.57,149.1,142.0,0.575,817662.1,817662.1,10331,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645013,2111436.00
06/16/2017 16:30,2,5.943,ACTIVE,219.61,362.79,59.949,1497645003,"201051344000579","219011344069620",28.07,39.80,0,338.44,419.00,168.9,161.1,0.791,751829.5,751829.5,10132,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645014,2111437.00
06/16/2017 16:30,2,5.846,ACTIVE,217.13,360.08,59.965,1497645003,"201051344000890","219011344069620",28.01,41.50,0,335.44,412.98,165.7,158.0,0.769,736517.4,736517.4,10140,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645015,2111438.00
06/16/2017 16:30,2,5.766,ACTIVE,218.26,362.19,59.959,1497645003,"201051344000438","219011344069620",28.01,40.40,0,336.34,413.89,163.5,155.9,0.769,739193.2,739193.2,10134,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645016,2111439.00
06/16/2017 16:30,2,5.715,ACTIVE,217.80,356.18,59.959,1497645003,"201051344000417","219011344069620",18.19,39.30,0,318.91,393.45,105.3,99.7,0.495,675874.2,675874.2,10166,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645017,2111440.00
06/16/2017 16:30,2,5.773,ACTIVE,213.96,354.07,59.986,1497645003,"274151322000083","219011344069620",27.10,51.30,0,330.33,392.55,158.4,150.9,0.632,985389.0,985389.0,10077,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645018,2111441.00
06/16/2017 16:30,2,5.889,ACTIVE,215.09,357.38,59.975,1497645003,"274151322000076","219011344069620",27.97,51.80,0,333.03,400.36,166.7,159.0,0.650,1051173.4,1051173.4,10069,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645019,2111442.00
06/16/2017 16:30,2,5.682,ACTIVE,218.03,359.48,59.975,1497645003,"201051344000868","219011344069620",28.03,35.60,0,334.84,414.49,161.2,153.6,0.738,732109.0,732109.0,10143,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645020,2111443.00
06/16/2017 16:30,2,5.834,ACTIVE,214.19,365.19,59.981,1497645003,"274151322000095","219011344069620",27.75,51.50,0,329.43,395.55,163.9,156.3,0.610,1040988.6,1040988.6,10085,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645021,2111444.00
06/16/2017 16:30,2,5.676,ACTIVE,218.93,356.78,59.981,1497645003,"201051344000988","219011344069620",17.91,34.50,0,321.01,399.76,102.9,97.4,0.486,647981.2,647981.2,10147,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645022,2111445.00
06/16/2017 16:30,2,5.566,ACTIVE,218.03,360.08,59.986,1497645003,"201051344001025","219011344069620",28.09,40.60,0,336.64,415.09,158.4,150.9,0.703,738911.2,738911.2,10148,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645023,2111446.00
06/16/2017 16:30,2,5.359,ACTIVE,219.16,362.19,59.991,1497645003,"201051344000458","219011344069620",28.15,37.50,0,338.44,419.00,152.7,145.5,0.725,743923.3,743923.3,10122,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645023,2111447.00
06/16/2017 16:30,2,5.348,ACTIVE,219.16,361.29,60.002,1497645003,"201051344000853","219011344069620",28.09,36.30,0,339.34,419.00,152.1,144.9,0.720,744715.4,744715.4,10134,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645024,2111448.00
06/16/2017 16:30,2,5.307,ACTIVE,217.13,360.99,59.975,1497645003,"201051344000685","219011344069620",27.51,38.80,0,335.74,412.68,147.8,140.8,0.716,739194.7,739194.7,10156,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645025,2111449.00
06/16/2017 16:30,2,5.160,ACTIVE,218.03,359.18,59.981,1497645003,"201051344000917","219011344069620",28.17,39.50,0,335.44,413.29,147.2,140.1,0.676,735793.6,735793.6,10144,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645026,2111450.00
06/16/2017 16:30,2,5.240,ACTIVE,217.13,358.88,59.986,1497645003,"201051344001145","219011344069620",27.67,38.40,0,335.14,413.29,146.9,139.9,0.676,743819.9,743819.9,10134,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645027,2111451.00
06/16/2017 16:30,2,5.178,ACTIVE,218.03,360.38,59.986,1497645003,"201051344000651","219011344069620",27.89,38.40,0,337.54,418.09,146.3,139.3,0.663,732345.1,732345.1,10142,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645028,2111452.00
06/16/2017 16:30,2,4.879,ACTIVE,213.96,360.99,59.965,1497645003,"274151322000088","219011344069620",27.12,45.80,0,330.33,391.34,133.9,127.3,0.513,944974.9,944974.9,10078,0,0,0,L,1151911521,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645029,2111453.00
06/16/2017 16:30,2,3.303,ACTIVE,214.87,418.09,59.975,1497645003,"274151322000068","219011344069620",37.79,49.30,0,382.03,458.37,126.8,120.4,0.477,818153.9,818153.9,10346,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645030,2111454.00
06/16/2017 16:30,2,5.076,ACTIVE,217.58,357.68,60.018,1497645003,"201051344001135","219011344069620",27.67,38.60,0,335.44,412.98,142.3,135.5,0.658,727789.2,727789.2,10127,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645031,2111455.00
06/16/2017 16:30,2,5.053,ACTIVE,217.13,357.68,59.996,1497645003,"201051344000594","219011344069620",27.83,42.30,0,334.24,414.19,142.4,135.5,0.663,746792.1,746792.1,10135,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645032,2111456.00
06/16/2017 16:30,2,5.014,ACTIVE,217.80,358.58,59.986,1497645003,"201051344001203","219011344069620",27.83,39.80,0,337.54,418.39,141.2,134.4,0.654,737184.4,737184.4,10167,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645033,2111457.00
06/16/2017 16:30,2,4.742,ACTIVE,213.74,354.37,59.981,1497645003,"274151322000054","219011344069620",26.38,46.40,0,327.62,391.64,126.7,120.3,0.486,962070.5,962070.5,10063,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645033,2111458.00
06/16/2017 16:30,2,4.650,ACTIVE,217.58,356.18,60.023,1497645003,"201051344000867","219011344069620",28.13,38.20,0,335.74,413.59,132.6,126.0,0.610,730979.2,730979.2,10164,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645034,2111459.00
06/16/2017 16:30,2,4.480,ACTIVE,217.80,358.28,59.991,1497645003,"201051344001093","219011344069620",27.95,38.40,0,336.94,418.09,126.8,120.4,0.583,735650.3,735650.3,10159,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645035,2111460.00
06/16/2017 16:30,2,4.484,ACTIVE,217.35,355.58,60.002,1497645003,"201051344000900","219011344069620",28.09,35.20,0,336.64,419.90,127.6,121.2,0.579,752489.9,752489.9,10139,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645036,2111461.00
06/16/2017 16:30,2,4.305,ACTIVE,217.58,355.28,59.965,1497645003,"201051344000648","219011344069620",27.77,36.80,0,338.14,418.70,121.1,114.9,0.570,740870.2,740870.2,10131,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645037,2111462.00
06/16/2017 16:30,2,4.256,ACTIVE,217.58,355.28,59.991,1497645003,"201051344000569","219011344069620",28.37,36.80,0,336.04,419.30,122.3,116.2,0.579,754626.7,754626.7,10113,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645038,2111463.00
06/16/2017 16:30,2,4.311,ACTIVE,217.58,355.58,59.996,1497645003,"201051344000983","219011344069620",27.95,36.50,0,336.64,419.30,122.0,115.8,0.575,745192.1,745192.1,10137,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645039,2111464.00
06/16/2017 16:30,2,4.232,ACTIVE,217.35,354.97,59.991,1497645003,"201051344001158","219011344069620",27.57,38.00,0,337.54,418.39,118.2,112.1,0.557,730272.0,730272.0,10141,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645040,2111465.00
06/16/2017 16:30,2,4.094,ACTIVE,217.58,357.38,59.991,1497645003,"201051344000576","219011344069620",27.87,35.60,0,337.84,419.60,115.6,109.6,0.544,744799.1,744799.1,10140,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645041,2111466.00
06/16/2017 16:30,2,3.943,ACTIVE,213.74,354.07,59.981,1497645003,"274151322000087","219011344069620",27.41,58.50,0,330.93,390.74,109.4,103.6,0.384,935593.6,935593.6,10229,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645042,2111467.00
06/16/2017 16:45,2,3.793,ACTIVE,216.90,352.87,59.970,1497645903,"201051344000645","219011344069620",27.93,36.00,0,318.91,405.77,107.3,101.7,0.495,743795.6,743795.6,10127,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645904,2111468.00
06/16/2017 16:45,2,3.680,ACTIVE,213.51,344.45,59.986,1497645903,"274151322000085","219011344069620",26.34,45.50,0,329.43,382.63,98.1,92.8,0.376,958036.1,958036.1,10073,0,0,0,L,1151911521,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645905,2111469.00
06/16/2017 16:45,2,3.904,ALERT,216.45,354.37,59.991,1497645903,"201051344000633","219011344069620",28.07,39.00,0,296.36,405.47,111.0,105.2,0.535,730469.3,730469.3,10168,0,0,0,L,1122011218,0,123.36,124.04,0002,36,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645907,2111470.00
06/16/2017 16:45,2,4.006,ALERT,217.58,354.97,59.991,1497645903,"201051344000469","219011344069620",28.39,34.50,0,303.88,407.57,115.1,109.2,0.552,733670.7,733670.7,10138,0,0,0,L,1122011218,0,123.14,124.72,0002,30,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645908,2111471.00
06/16/2017 16:45,2,4.062,ACTIVE,215.77,353.47,59.991,1497645903,"201051344000646","219011344069620",27.93,39.50,0,317.40,406.37,114.9,109.0,0.539,729175.6,729175.6,10139,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645909,2111472.00
06/16/2017 16:45,2,3.943,ACTIVE,213.29,355.28,59.975,1497645903,"274151322000052","219011344069620",27.71,51.50,0,316.80,395.25,110.7,104.9,0.424,995501.5,995501.5,10075,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645910,2111473.00
06/16/2017 16:45,2,4.025,ACTIVE,216.45,354.97,59.986,1497645903,"201051344000585","219011344069620",28.09,38.80,0,318.30,406.67,114.6,108.7,0.535,741457.6,741457.6,10138,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645911,2111474.00
06/16/2017 16:45,2,3.723,ACTIVE,215.32,351.97,60.018,1497645903,"201051344001230","219011344069620",28.15,39.00,0,318.91,406.37,106.1,100.5,0.504,733858.9,733858.9,10146,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645912,2111475.00
06/16/2017 16:45,2,3.625,ACTIVE,216.67,353.47,60.012,1497645903,"201051344000582","219011344069620",27.79,38.60,0,316.20,405.77,102.0,96.5,0.482,723295.8,723295.8,10129,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645913,2111476.00
06/16/2017 16:45,2,3.529,ACTIVE,215.32,350.77,59.996,1497645903,"201051344000955","219011344069620",28.05,40.40,0,318.91,404.87,100.2,94.8,0.477,742575.2,742575.2,10150,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645914,2111477.00
06/16/2017 16:45,2,2.252,ACTIVE,213.06,415.39,60.002,1497645903,"274151322000094","219011344069620",38.66,46.80,0,376.31,449.05,88.7,83.7,0.340,817692.2,817692.2,10332,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645915,2111478.00
06/16/2017 16:45,2,3.621,ACTIVE,216.90,353.17,59.991,1497645903,"201051344000579","219011344069620",28.07,40.20,0,318.61,406.37,103.0,97.5,0.482,751863.8,751863.8,10133,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645916,2111479.00
06/16/2017 16:45,2,3.648,ACTIVE,215.54,350.77,60.002,1497645903,"201051344000890","219011344069620",27.67,41.00,0,318.30,405.47,102.2,96.7,0.468,736551.3,736551.3,10141,0,0,0,L,1122011218,0,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645917,2111480.00
06/16/2017 16:45,2,3.559,ACTIVE,216.00,353.17,60.002,1497645903,"201051344000438","219011344069620",28.13,40.60,0,316.50,404.87,101.4,95.9,0.486,739226.8,739226.8,10135,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645918,2111481.00
06/16/2017 16:45,2,3.586,ACTIVE,215.77,358.28,59.991,1497645903,"201051344000417","219011344069620",17.97,39.30,0,317.70,392.25,65.3,61.1,0.557,675895.7,675895.7,10167,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645918,2111482.00
06/16/2017 16:45,2,3.551,ACTIVE,212.83,343.25,59.991,1497645903,"274151322000083","219011344069620",27.51,50.60,0,324.32,388.94,98.9,93.5,0.389,985421.9,985421.9,10078,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645919,2111483.00
06/16/2017 16:45,2,3.664,ACTIVE,213.51,351.37,59.986,1497645903,"274151322000076","219011344069620",28.17,50.40,0,323.11,400.66,104.5,98.9,0.407,1051208.4,1051208.4,10070,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645920,2111484.00
06/16/2017 16:45,2,3.623,ALERT,216.22,352.27,59.991,1497645903,"201051344000868","219011344069620",27.87,35.20,0,285.24,405.77,102.2,96.8,0.473,732143.3,732143.3,10144,0,0,0,L,1122011218,0,122.68,124.04,0002,31,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645922,2111485.00
06/16/2017 16:45,2,3.775,ACTIVE,212.61,350.17,59.996,1497645903,"274151322000095","219011344069620",27.95,51.00,0,327.92,388.64,106.9,101.3,0.407,1041023.9,1041023.9,10086,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645923,2111486.00
06/16/2017 16:45,2,3.727,ACTIVE,216.90,361.29,59.991,1497645903,"201051344000988","219011344069620",18.07,34.00,0,318.91,399.16,68.3,64.0,0.570,648003.4,648003.4,10148,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645924,2111487.00
06/16/2017 16:45,2,3.719,ACTIVE,216.22,353.17,60.002,1497645903,"201051344001025","219011344069620",28.07,39.50,0,318.30,405.77,105.7,100.1,0.482,738945.9,738945.9,10149,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645925,2111488.00
06/16/2017 16:45,2,3.615,ALERT,216.67,351.97,59.991,1497645903,"201051344000458","219011344069620",28.05,37.80,0,286.14,407.27,102.6,97.1,0.499,743957.2,743957.2,10123,0,0,0,L,1122011218,0,123.14,123.81,0002,32,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645927,2111489.00
06/16/2017 16:45,2,3.557,ACTIVE,217.35,353.77,59.996,1497645903,"201051344000853","219011344069620",28.59,35.80,0,321.91,411.18,103.0,97.5,0.486,744749.9,744749.9,10135,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645927,2111490.00
06/16/2017 16:45,2,3.561,ACTIVE,215.54,352.27,59.991,1497645903,"201051344000685","219011344069620",28.11,39.30,0,316.80,406.07,101.4,95.9,0.504,739228.6,739228.6,10157,0,0,0,L,1122011218,0,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645928,2111491.00
06/16/2017 16:45,2,3.627,ACTIVE,216.22,352.27,59.986,1497645903,"201051344000917","219011344069620",28.01,39.30,0,318.30,405.47,102.9,97.4,0.491,735827.7,735827.7,10145,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645929,2111492.00
06/16/2017 16:45,2,3.645,ACTIVE,215.77,352.57,59.986,1497645903,"201051344001145","219011344069620",28.13,38.40,0,317.70,406.67,103.8,98.2,0.482,743854.1,743854.1,10135,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645930,2111493.00
06/16/2017 16:45,2,3.645,ACTIVE,216.45,352.87,59.986,1497645903,"201051344000651","219011344069620",28.01,38.60,0,321.01,405.17,103.4,97.9,0.477,732379.2,732379.2,10143,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645931,2111494.00
06/16/2017 16:45,2,3.445,ACTIVE,212.61,350.47,59.975,1497645903,"274151322000088","219011344069620",27.35,45.50,0,329.43,384.13,95.5,90.2,0.367,945006.3,945006.3,10079,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645932,2111495.00
06/16/2017 16:45,2,2.342,ACTIVE,213.74,407.87,59.991,1497645903,"274151322000068","219011344069620",37.75,49.30,0,373.31,443.94,89.6,84.6,0.336,818183.9,818183.9,10347,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645933,2111496.00
06/16/2017 16:45,2,3.469,ACTIVE,215.77,350.17,59.991,1497645903,"201051344001135","219011344069620",27.93,38.40,0,319.81,404.87,98.2,92.8,0.451,727823.1,727823.1,10128,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645934,2111497.00
06/16/2017 16:45,2,3.354,ACTIVE,215.32,350.17,59.981,1497645903,"201051344000594","219011344069620",28.01,42.00,0,318.00,406.37,95.1,89.8,0.438,746826.3,746826.3,10136,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645935,2111498.00
06/16/2017 16:45,2,3.332,ACTIVE,216.22,351.37,59.996,1497645903,"201051344001203","219011344069620",27.97,40.00,0,317.40,406.37,94.4,89.2,0.446,737218.6,737218.6,10168,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645936,2111499.00
06/16/2017 16:45,2,3.162,ACTIVE,212.83,354.07,59.981,1497645903,"274151322000054","219011344069620",26.70,45.50,0,327.02,384.43,85.5,80.6,0.323,962101.4,962101.4,10064,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645937,2111500.00
06/16/2017 16:45,2,3.307,ALERT,216.00,349.26,59.996,1497645903,"201051344000867","219011344069620",27.95,37.50,0,302.98,404.87,93.6,88.4,0.433,731013.2,731013.2,10165,0,0,0,L,1122011218,0,122.91,123.36,0002,32,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645939,2111501.00
06/16/2017 16:45,2,3.225,ACTIVE,216.45,352.27,60.002,1497645903,"201051344001093","219011344069620",28.05,38.40,0,318.91,404.27,91.6,86.5,0.424,735683.6,735683.6,10160,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645940,2111502.00
06/16/2017 16:45,2,3.393,ACTIVE,216.45,352.57,59.991,1497645903,"201051344000900","219011344069620",28.51,35.40,0,317.40,407.27,98.0,92.7,0.442,752524.5,752524.5,10140,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645941,2111503.00
06/16/2017 16:45,2,3.342,ACTIVE,216.45,352.57,60.012,1497645903,"201051344000648","219011344069620",28.19,36.30,0,317.40,406.37,95.5,90.2,0.451,740903.5,740903.5,10132,0,0,0,L,1122011218,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645942,2111504.00
06/16/2017 16:45,2,3.455,ACTIVE,216.67,353.47,59.981,1497645903,"201051344000569","219011344069620",28.19,37.00,0,317.40,407.27,98.7,93.3,0.464,754660.9,754660.9,10114,0,0,0,L,1122011218,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645943,2111505.00
06/16/2017 16:45,2,3.412,ACTIVE,216.90,351.37,59.986,1497645903,"201051344000983","219011344069620",28.69,36.80,0,318.91,406.97,99.2,93.8,0.473,745226.5,745226.5,10138,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645944,2111506.00
06/16/2017 16:45,2,3.416,ACTIVE,216.45,351.97,60.034,1497645903,"201051344001158","219011344069620",27.99,37.80,0,318.30,406.67,96.8,91.5,0.455,730305.7,730305.7,10142,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645944,2111507.00
06/16/2017 16:45,2,3.357,ACTIVE,216.90,352.27,59.986,1497645903,"201051344000576","219011344069620",28.09,35.80,0,317.40,406.97,95.5,90.3,0.451,744832.7,744832.7,10141,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645945,2111508.00
06/16/2017 16:45,2,3.275,ACTIVE,213.29,343.55,59.996,1497645903,"274151322000087","219011344069620",27.65,57.70,0,327.32,383.53,91.7,86.6,0.331,935625.5,935625.5,10230,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497645946,2111509.00
06/16/2017 17:00,2,3.031,ACTIVE,216.00,349.86,59.981,1497646803,"201051344000645","219011344069620",28.39,35.20,0,320.41,403.67,87.2,82.2,0.407,743821.6,743821.6,10128,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646804,2111510.00
06/16/2017 17:00,2,2.928,ACTIVE,212.83,348.06,59.986,1497646803,"274151322000085","219011344069620",27.00,43.40,0,329.43,381.42,80.1,75.4,0.301,958059.7,958059.7,10074,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646805,2111511.00
06/16/2017 17:00,2,3.094,ACTIVE,215.54,350.47,59.986,1497646803,"201051344000633","219011344069620",28.19,37.80,0,317.70,403.37,88.3,83.3,0.415,730495.6,730495.6,10170,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646806,2111512.00
06/16/2017 17:00,2,3.059,ACTIVE,216.22,350.17,60.023,1497646803,"201051344000469","219011344069620",28.84,32.60,0,318.30,405.47,89.4,84.3,0.429,733697.1,733697.1,10140,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646807,2111513.00
06/16/2017 17:00,2,3.098,ACTIVE,214.87,349.86,59.981,1497646803,"201051344000646","219011344069620",28.29,38.40,0,317.70,404.57,88.7,83.7,0.424,729201.7,729201.7,10140,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646808,2111514.00
06/16/2017 17:00,2,3.047,ACTIVE,212.61,352.87,59.991,1497646803,"274151322000052","219011344069620",27.87,48.80,0,325.52,384.43,85.9,81.0,0.336,995526.6,995526.6,10076,0,0,0,L,1151911521,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646809,2111515.00
