ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 17:00,2,3.277,ACTIVE,215.77,350.77,59.996,1497646803,"201051344000585","219011344069620",28.31,37.50,0,319.51,404.57,94.0,88.8,0.442,741484.9,741484.9,10139,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646810,2111516.00
06/16/2017 17:00,2,3.088,ACTIVE,214.64,348.66,60.002,1497646803,"201051344001230","219011344069620",28.59,38.00,0,318.61,404.57,89.4,84.3,0.424,733884.9,733884.9,10147,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646810,2111517.00
06/16/2017 17:00,2,3.115,ACTIVE,215.54,351.07,59.986,1497646803,"201051344000582","219011344069620",28.41,37.80,0,318.61,404.27,89.6,84.6,0.424,723321.6,723321.6,10130,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646811,2111518.00
06/16/2017 17:00,2,3.105,ACTIVE,214.87,349.86,59.965,1497646803,"201051344000955","219011344069620",28.47,39.00,0,318.91,403.37,89.5,84.5,0.429,742600.9,742600.9,10151,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646812,2111519.00
06/16/2017 17:00,2,2.057,ACTIVE,212.61,409.08,59.991,1497646803,"274151322000094","219011344069620",37.53,44.50,0,383.23,448.45,78.3,73.6,0.557,817715.0,817715.0,10333,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646813,2111520.00
06/16/2017 17:00,2,3.123,ACTIVE,215.77,350.77,59.991,1497646803,"201051344000579","219011344069620",28.49,38.60,0,320.41,404.57,90.2,85.1,0.415,751890.2,751890.2,10134,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646814,2111521.00
06/16/2017 17:00,2,3.135,ACTIVE,214.87,348.96,59.996,1497646803,"201051344000890","219011344069620",27.81,40.00,0,319.81,403.97,88.3,83.3,0.402,736577.4,736577.4,10142,0,0,0,L,1122011218,0,123.36,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646815,2111522.00
06/16/2017 17:00,2,3.033,ACTIVE,215.32,350.17,59.991,1497646803,"201051344000438","219011344069620",28.49,39.50,0,318.61,403.07,87.5,82.5,0.424,739252.6,739252.6,10136,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646816,2111523.00
06/16/2017 17:00,2,3.102,ACTIVE,214.87,355.28,60.028,1497646803,"201051344000417","219011344069620",18.19,38.00,0,319.51,394.95,57.1,53.2,0.499,675912.3,675912.3,10168,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646817,2111524.00
06/16/2017 17:00,2,3.080,ACTIVE,212.38,352.27,60.012,1497646803,"274151322000083","219011344069620",27.81,47.30,0,326.72,385.33,86.8,81.8,0.349,985447.2,985447.2,10079,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646818,2111525.00
06/16/2017 17:00,2,3.275,ACTIVE,213.06,353.17,59.991,1497646803,"274151322000076","219011344069620",28.25,49.00,0,329.43,387.44,93.7,88.5,0.367,1051235.3,1051235.3,10071,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646819,2111526.00
06/16/2017 17:00,2,3.268,ACTIVE,215.32,350.47,59.991,1497646803,"201051344000868","219011344069620",28.71,34.50,0,317.40,404.57,95.0,89.8,0.438,732169.6,732169.6,10146,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646819,2111527.00
06/16/2017 17:00,2,3.391,ACTIVE,212.38,346.56,59.986,1497646803,"274151322000095","219011344069620",28.35,48.50,0,327.92,388.34,97.3,92.0,0.367,1041050.9,1041050.9,10087,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646820,2111528.00
06/16/2017 17:00,2,3.418,ACTIVE,216.22,358.28,60.034,1497646803,"201051344000988","219011344069620",18.47,32.80,0,321.91,399.76,64.0,59.8,0.552,648020.4,648020.4,10149,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646822,2111529.00
06/16/2017 17:00,2,3.520,ACTIVE,215.77,351.97,59.991,1497646803,"201051344001025","219011344069620",28.39,38.40,0,321.91,404.27,101.2,95.8,0.464,738972.6,738972.6,10150,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646823,2111530.00
06/16/2017 17:00,2,3.436,ACTIVE,216.45,351.97,59.959,1497646803,"201051344000458","219011344069620",28.63,36.30,0,317.70,404.27,99.6,94.2,0.482,743983.3,743983.3,10125,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646824,2111531.00
06/16/2017 17:00,2,3.465,ACTIVE,216.67,353.47,59.991,1497646803,"201051344000853","219011344069620",28.59,35.20,0,320.41,409.08,100.4,95.0,0.482,744776.3,744776.3,10136,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646825,2111532.00
06/16/2017 17:00,2,3.414,ACTIVE,215.09,351.67,59.986,1497646803,"201051344000685","219011344069620",28.37,38.20,0,317.40,403.97,98.0,92.7,0.482,739254.5,739254.5,10158,0,0,0,L,1122011218,0,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646826,2111533.00
06/16/2017 17:00,2,3.404,ACTIVE,215.77,352.57,59.991,1497646803,"201051344000917","219011344069620",28.37,38.60,0,320.41,403.37,97.8,92.5,0.460,735853.9,735853.9,10146,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646827,2111534.00
06/16/2017 17:00,2,3.488,ACTIVE,215.77,352.57,59.991,1497646803,"201051344000651","219011344069620",28.23,37.50,0,320.71,404.57,99.8,94.4,0.464,732405.3,732405.3,10144,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646829,2111535.00
06/16/2017 17:00,2,3.285,ACTIVE,212.16,349.86,59.986,1497646803,"274151322000088","219011344069620",27.99,43.60,0,327.92,382.93,93.2,88.0,0.358,945030.4,945030.4,10080,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646830,2111536.00
06/16/2017 17:00,2,2.312,ACTIVE,213.51,410.88,59.996,1497646803,"274151322000068","219011344069620",38.31,45.30,0,376.31,446.95,90.6,85.5,0.345,818206.7,818206.7,10348,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646831,2111537.00
06/16/2017 17:00,2,3.555,ACTIVE,215.32,351.97,59.981,1497646803,"201051344001135","219011344069620",28.39,38.00,0,321.91,403.97,102.3,96.8,0.468,727849.3,727849.3,10129,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646832,2111538.00
06/16/2017 17:00,2,3.439,ACTIVE,215.09,350.77,60.007,1497646803,"201051344000594","219011344069620",28.43,40.60,0,319.21,405.47,99.1,93.7,0.468,746852.5,746852.5,10137,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646832,2111539.00
06/16/2017 17:00,2,3.389,ACTIVE,216.00,351.97,59.981,1497646803,"201051344001203","219011344069620",28.37,38.60,0,318.91,403.67,97.5,92.1,0.451,737244.9,737244.9,10169,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646833,2111540.00
06/16/2017 17:00,2,3.176,ACTIVE,212.38,345.66,59.991,1497646803,"274151322000054","219011344069620",27.27,43.40,0,327.32,383.23,87.7,82.7,0.336,962125.3,962125.3,10065,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646834,2111541.00
06/16/2017 17:00,2,3.215,ACTIVE,215.54,349.26,59.965,1497646803,"201051344000867","219011344069620",28.37,36.30,0,318.61,403.37,92.4,87.2,0.424,731039.5,731039.5,10167,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646835,2111542.00
06/16/2017 17:00,2,3.051,ACTIVE,215.54,351.67,59.991,1497646803,"201051344001093","219011344069620",28.82,37.30,0,318.61,403.07,89.0,84.0,0.411,735709.1,735709.1,10161,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646836,2111543.00
06/16/2017 17:00,2,3.246,ACTIVE,215.77,350.77,59.996,1497646803,"201051344000900","219011344069620",28.78,34.30,0,319.51,404.57,94.7,89.5,0.442,752550.9,752550.9,10141,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646837,2111544.00
06/16/2017 17:00,2,3.215,ACTIVE,216.00,350.77,59.986,1497646803,"201051344000648","219011344069620",28.35,35.20,0,317.10,404.27,92.3,87.2,0.438,740929.0,740929.0,10133,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646838,2111545.00
06/16/2017 17:00,2,3.297,ACTIVE,216.22,351.37,59.959,1497646803,"201051344000569","219011344069620",28.55,35.40,0,315.90,404.27,95.3,90.1,0.451,754687.2,754687.2,10115,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646839,2111546.00
06/16/2017 17:00,2,3.320,ACTIVE,216.22,351.37,59.986,1497646803,"201051344000983","219011344069620",28.57,35.60,0,318.91,404.57,96.1,90.8,0.460,745253.0,745253.0,10139,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646840,2111547.00
06/16/2017 17:00,2,3.266,ACTIVE,216.00,350.47,59.986,1497646803,"201051344001158","219011344069620",28.49,36.00,0,319.51,403.97,94.3,89.1,0.438,730331.7,730331.7,10143,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646841,2111548.00
06/16/2017 17:00,2,3.188,ACTIVE,216.45,352.27,59.981,1497646803,"201051344000576","219011344069620",28.86,35.00,0,320.41,403.67,93.2,88.0,0.442,744858.4,744858.4,10142,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646842,2111549.00
06/16/2017 17:00,2,3.152,ACTIVE,212.83,341.75,59.986,1497646803,"274151322000087","219011344069620",27.81,55.30,0,329.13,382.93,88.8,83.7,0.318,935650.1,935650.1,10231,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646843,2111550.00
06/16/2017 17:00,2,3.268,ACTIVE,215.09,351.07,59.981,1497646803,"201051344001145","219011344069620",28.51,37.30,0,318.91,404.27,94.3,89.1,0.438,743880.7,743880.7,10136,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497646843,2111551.00
06/16/2017 17:15,2,5.143,ACTIVE,217.35,357.08,59.970,1497647704,"201051344000645","219011344069620",27.79,36.30,0,320.71,397.96,144.8,137.8,0.667,743850.5,743850.5,10129,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647705,2111552.00
06/16/2017 17:15,2,4.914,ACTIVE,213.51,359.78,59.981,1497647704,"274151322000085","219011344069620",26.64,45.00,0,328.82,380.22,132.6,126.0,0.491,958086.2,958086.2,10075,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647706,2111553.00
06/16/2017 17:15,2,5.129,ACTIVE,217.13,357.98,59.975,1497647704,"201051344000633","219011344069620",28.15,38.40,0,319.21,398.56,146.2,139.2,0.703,730524.9,730524.9,10171,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647707,2111554.00
06/16/2017 17:15,2,5.186,ACTIVE,218.26,359.18,59.981,1497647704,"201051344000469","219011344069620",27.91,33.80,0,316.80,399.76,146.5,139.5,0.681,733726.6,733726.6,10141,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647707,2111555.00
06/16/2017 17:15,2,5.098,ACTIVE,216.45,357.98,59.981,1497647704,"201051344000646","219011344069620",28.21,39.30,0,318.30,399.76,145.7,138.7,0.685,729230.9,729230.9,10141,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647708,2111556.00
06/16/2017 17:15,2,5.027,ACTIVE,213.74,360.08,59.975,1497647704,"274151322000052","219011344069620",27.59,50.00,0,327.62,381.42,140.5,133.7,0.552,995554.8,995554.8,10077,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647709,2111557.00
06/16/2017 17:15,2,5.365,ACTIVE,217.35,357.38,59.975,1497647704,"201051344000585","219011344069620",27.99,37.80,0,321.01,400.36,152.1,144.9,0.694,741515.4,741515.4,10140,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647710,2111558.00
06/16/2017 17:15,2,5.023,ACTIVE,216.22,357.08,59.981,1497647704,"201051344001230","219011344069620",28.35,38.20,0,317.10,399.16,144.2,137.3,0.681,733913.8,733913.8,10148,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647711,2111559.00
06/16/2017 17:15,2,5.074,ACTIVE,217.80,359.18,59.981,1497647704,"201051344000582","219011344069620",28.01,38.80,0,317.10,399.46,143.9,137.0,0.663,723350.5,723350.5,10131,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647712,2111560.00
06/16/2017 17:15,2,5.094,ACTIVE,216.45,357.08,59.991,1497647704,"201051344000955","219011344069620",27.63,39.00,0,319.51,398.26,142.6,135.7,0.681,742629.7,742629.7,10152,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647713,2111561.00
06/16/2017 17:15,2,3.322,ACTIVE,213.74,408.48,59.981,1497647704,"274151322000094","219011344069620",38.09,46.80,0,383.83,448.75,127.7,121.3,0.491,817740.7,817740.7,10334,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647714,2111562.00
06/16/2017 17:15,2,5.172,ACTIVE,218.26,359.78,59.981,1497647704,"201051344000579","219011344069620",27.97,39.50,0,320.11,399.46,146.4,139.4,0.685,751919.8,751919.8,10135,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647715,2111563.00
06/16/2017 17:15,2,5.088,ACTIVE,216.22,355.88,59.975,1497647704,"201051344000890","219011344069620",28.09,40.20,0,320.11,399.76,144.8,137.8,0.663,736606.6,736606.6,10143,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647716,2111564.00
06/16/2017 17:15,2,5.080,ACTIVE,217.35,358.58,59.975,1497647704,"201051344000438","219011344069620",27.95,39.50,0,319.51,398.56,143.8,136.9,0.681,739281.6,739281.6,10137,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647717,2111565.00
06/16/2017 17:15,2,5.082,ACTIVE,216.90,352.87,59.986,1497647704,"201051344000417","219011344069620",18.11,38.80,0,320.11,397.96,93.2,88.0,0.446,675931.0,675931.0,10169,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647717,2111566.00
06/16/2017 17:15,2,5.066,ACTIVE,213.29,360.99,59.970,1497647704,"274151322000083","219011344069620",27.67,49.30,0,327.92,381.42,141.9,135.0,0.570,985475.7,985475.7,10080,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647718,2111567.00
06/16/2017 17:15,2,5.324,ACTIVE,214.41,363.69,59.970,1497647704,"274151322000076","219011344069620",27.97,50.20,0,329.43,384.43,150.8,143.6,0.588,1051265.7,1051265.7,10072,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647719,2111568.00
06/16/2017 17:15,2,5.180,ACTIVE,217.35,357.38,59.986,1497647704,"201051344000868","219011344069620",28.01,34.80,0,318.30,399.16,146.9,139.8,0.676,732199.1,732199.1,10147,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647720,2111569.00
06/16/2017 17:15,2,5.361,ACTIVE,213.51,357.08,59.986,1497647704,"274151322000095","219011344069620",28.13,50.40,0,329.73,383.83,152.7,145.4,0.575,1041081.6,1041081.6,10088,0,0,0,L,1151911521,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647721,2111570.00
06/16/2017 17:15,2,5.254,ACTIVE,218.26,355.28,60.012,1497647704,"201051344000988","219011344069620",18.05,35.00,0,318.61,399.46,96.1,90.8,0.446,648039.5,648039.5,10150,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647722,2111571.00
06/16/2017 17:15,2,5.328,ACTIVE,217.35,358.28,59.981,1497647704,"201051344001025","219011344069620",27.83,39.30,0,320.41,399.46,150.1,143.0,0.681,739002.8,739002.8,10151,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647723,2111572.00
06/16/2017 17:15,2,5.146,ACTIVE,218.03,357.08,59.986,1497647704,"201051344000458","219011344069620",28.15,37.50,0,320.11,398.86,146.8,139.7,0.689,744012.8,744012.8,10126,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647724,2111573.00
06/16/2017 17:15,2,5.250,ACTIVE,218.93,360.38,59.975,1497647704,"201051344000853","219011344069620",27.87,35.60,0,322.81,400.96,148.3,141.2,0.698,744806.0,744806.0,10137,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647725,2111574.00
06/16/2017 17:15,2,5.184,ACTIVE,216.67,357.38,59.986,1497647704,"201051344000685","219011344069620",27.97,38.60,0,318.91,398.86,146.8,139.8,0.716,739283.8,739283.8,10159,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647726,2111575.00
06/16/2017 17:15,2,5.242,ACTIVE,217.13,358.28,59.970,1497647704,"201051344000917","219011344069620",27.89,39.30,0,321.61,398.56,148.1,141.0,0.694,735883.5,735883.5,10147,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647726,2111576.00
06/16/2017 17:15,2,5.230,ACTIVE,216.67,357.08,59.954,1497647704,"201051344001145","219011344069620",28.01,38.00,0,321.61,399.46,148.5,141.4,0.689,743909.9,743909.9,10137,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647727,2111577.00
06/16/2017 17:15,2,5.264,ACTIVE,217.80,358.58,59.975,1497647704,"201051344000651","219011344069620",27.89,37.80,0,319.51,399.76,148.8,141.6,0.663,732435.0,732435.0,10145,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647728,2111578.00
06/16/2017 17:15,2,4.912,ACTIVE,213.29,361.89,59.975,1497647704,"274151322000088","219011344069620",27.47,45.30,0,327.92,380.22,136.8,130.1,0.504,945057.7,945057.7,10081,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647729,2111579.00
06/16/2017 17:15,2,3.365,ACTIVE,214.41,418.39,59.975,1497647704,"274151322000068","219011344069620",38.51,47.50,0,386.53,447.55,130.3,123.8,0.504,818232.7,818232.7,10349,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647730,2111580.00
06/16/2017 17:15,2,5.195,ACTIVE,217.35,360.08,59.975,1497647704,"201051344001135","219011344069620",28.09,38.40,0,320.71,398.86,147.8,140.7,0.681,727878.9,727878.9,10130,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647731,2111581.00
06/16/2017 17:15,2,5.223,ACTIVE,216.67,357.38,59.981,1497647704,"201051344000594","219011344069620",28.21,40.80,0,318.30,400.66,149.2,142.1,0.694,746882.4,746882.4,10138,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647732,2111582.00
06/16/2017 17:15,2,5.230,ACTIVE,217.58,358.58,59.981,1497647704,"201051344001203","219011344069620",28.17,39.00,0,321.01,399.16,149.2,142.0,0.698,737274.7,737274.7,10170,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647733,2111583.00
06/16/2017 17:15,2,5.014,ACTIVE,213.74,364.59,59.981,1497647704,"274151322000054","219011344069620",26.88,44.80,0,328.22,379.92,136.3,129.6,0.526,962152.5,962152.5,10066,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647734,2111584.00
06/16/2017 17:15,2,5.260,ACTIVE,217.58,357.68,59.981,1497647704,"201051344000867","219011344069620",28.01,37.30,0,319.21,399.16,149.2,142.0,0.694,731069.3,731069.3,10168,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647734,2111585.00
06/16/2017 17:15,2,5.041,ACTIVE,217.35,360.08,59.959,1497647704,"201051344001093","219011344069620",28.37,37.80,0,319.21,397.96,144.8,137.8,0.672,735738.0,735738.0,10162,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647735,2111586.00
06/16/2017 17:15,2,5.217,ACTIVE,218.26,360.08,60.007,1497647704,"201051344000900","219011344069620",28.37,35.40,0,320.41,399.46,149.8,142.7,0.681,752581.0,752581.0,10142,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647736,2111587.00
06/16/2017 17:15,2,4.518,ACTIVE,217.58,356.18,59.949,1497647704,"201051344000648","219011344069620",28.09,36.30,0,319.21,398.56,128.3,121.9,0.583,740958.0,740958.0,10134,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647738,2111588.00
06/16/2017 17:15,2,3.756,ACTIVE,216.67,352.87,59.975,1497647704,"201051344000569","219011344069620",28.03,36.30,0,319.51,398.86,106.5,100.8,0.495,754717.0,754717.0,10116,0,0,0,L,1122011218,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647738,2111589.00
06/16/2017 17:15,2,3.617,ACTIVE,216.67,353.17,59.975,1497647704,"201051344000983","219011344069620",28.41,36.50,0,320.71,399.76,104.1,98.6,0.504,745283.1,745283.1,10140,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647739,2111590.00
06/16/2017 17:15,2,3.939,ACTIVE,217.13,353.17,59.975,1497647704,"201051344001158","219011344069620",27.35,37.30,0,318.91,398.56,109.3,103.6,0.521,730361.3,730361.3,10144,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647740,2111591.00
06/16/2017 17:15,2,3.629,ACTIVE,216.90,354.07,59.981,1497647704,"201051344000576","219011344069620",28.03,35.60,0,319.21,399.16,103.0,97.5,0.482,744887.7,744887.7,10143,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647741,2111592.00
06/16/2017 17:15,2,3.723,ACTIVE,213.06,356.48,59.981,1497647704,"274151322000087","219011344069620",27.33,56.30,0,328.52,381.12,103.1,97.6,0.384,935678.1,935678.1,10232,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497647742,2111593.00
06/16/2017 17:30,2,3.889,ACTIVE,216.90,353.77,60.039,1497648604,"201051344000645","219011344069620",27.99,36.50,0,315.60,392.55,110.2,104.5,0.513,743879.7,743879.7,10130,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648605,2111594.00
06/16/2017 17:30,2,3.768,ACTIVE,213.06,353.47,60.007,1497648604,"274151322000085","219011344069620",26.74,44.80,0,324.32,377.22,102.0,96.5,0.389,958113.0,958113.0,10076,0,0,0,L,1151911521,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648606,2111595.00
06/16/2017 17:30,2,3.963,ACTIVE,216.22,354.67,60.012,1497648604,"201051344000633","219011344069620",27.95,38.20,0,310.79,393.15,112.2,106.4,0.544,730554.5,730554.5,10172,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648607,2111596.00
06/16/2017 17:30,2,3.918,ACTIVE,216.67,354.97,60.002,1497648604,"201051344000469","219011344069620",28.33,34.00,0,312.89,393.75,112.3,106.5,0.539,733756.3,733756.3,10142,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648608,2111597.00
06/16/2017 17:30,2,3.906,ACTIVE,216.00,354.07,60.023,1497648604,"201051344000646","219011344069620",28.33,38.60,0,328.82,392.25,112.0,106.2,0.535,729260.5,729260.5,10142,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648609,2111598.00
06/16/2017 17:30,2,3.854,ACTIVE,212.38,353.47,60.002,1497648604,"274151322000052","219011344069620",27.77,48.80,0,320.71,376.01,108.5,102.8,0.429,995583.2,995583.2,10078,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648610,2111599.00
06/16/2017 17:30,2,4.146,ACTIVE,216.67,355.28,60.018,1497648604,"201051344000585","219011344069620",28.21,38.00,0,330.63,394.05,118.4,112.4,0.552,741546.5,741546.5,10141,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648611,2111600.00
06/16/2017 17:30,2,3.826,ACTIVE,215.54,351.97,60.002,1497648604,"201051344001230","219011344069620",28.59,38.00,0,327.92,388.04,110.8,105.1,0.517,733943.1,733943.1,10149,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648612,2111601.00
06/16/2017 17:30,2,3.924,ACTIVE,216.67,354.67,60.018,1497648604,"201051344000582","219011344069620",27.95,38.00,0,331.83,394.05,111.1,105.3,0.517,723379.8,723379.8,10132,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648613,2111602.00
06/16/2017 17:30,2,3.834,ACTIVE,215.54,353.17,60.007,1497648604,"201051344000955","219011344069620",28.23,39.00,0,325.22,389.84,109.6,103.9,0.526,742658.7,742658.7,10153,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648614,2111603.00
06/16/2017 17:30,2,2.504,ACTIVE,212.83,414.49,60.007,1497648604,"274151322000094","219011344069620",38.65,47.00,0,388.94,442.14,98.8,93.4,0.384,817766.5,817766.5,10335,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648615,2111604.00
06/16/2017 17:30,2,3.969,ACTIVE,216.45,353.77,59.970,1497648604,"201051344000579","219011344069620",28.15,39.80,0,312.59,393.15,113.1,107.2,0.530,751949.6,751949.6,10136,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648615,2111605.00
06/16/2017 17:30,2,3.932,ACTIVE,215.54,352.57,60.023,1497648604,"201051344000890","219011344069620",28.07,40.00,0,331.23,391.64,111.9,106.0,0.517,736636.0,736636.0,10144,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648616,2111606.00
06/16/2017 17:30,2,3.881,ACTIVE,216.45,354.07,60.012,1497648604,"201051344000438","219011344069620",28.13,39.50,0,331.83,392.55,110.6,104.8,0.526,739310.7,739310.7,10138,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648617,2111607.00
06/16/2017 17:30,2,3.871,ACTIVE,215.77,359.48,60.007,1497648604,"201051344000417","219011344069620",18.31,37.80,0,320.11,395.55,71.9,67.5,0.623,675949.6,675949.6,10170,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648618,2111608.00
06/16/2017 17:30,2,3.924,ACTIVE,212.16,342.95,60.002,1497648604,"274151322000083","219011344069620",27.75,48.00,0,319.81,377.22,110.2,104.5,0.438,985504.5,985504.5,10081,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648619,2111609.00
06/16/2017 17:30,2,4.055,ACTIVE,213.51,344.76,59.991,1497648604,"274151322000076","219011344069620",28.37,49.80,0,324.32,377.82,116.5,110.5,0.442,1051296.3,1051296.3,10073,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648620,2111610.00
06/16/2017 17:30,2,3.973,ACTIVE,215.77,352.57,60.007,1497648604,"201051344000868","219011344069620",27.87,35.00,0,311.39,392.55,112.1,106.3,0.517,732228.7,732228.7,10148,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648621,2111611.00
06/16/2017 17:30,2,4.156,ACTIVE,212.38,359.48,59.970,1497648604,"274151322000095","219011344069620",28.13,49.50,0,326.42,379.02,118.5,112.5,0.446,1041112.5,1041112.5,10089,0,0,0,L,1151911521,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648622,2111612.00
06/16/2017 17:30,2,3.977,ACTIVE,216.90,361.59,59.965,1497648604,"201051344000988","219011344069620",18.21,33.80,0,316.50,397.96,73.4,68.9,0.619,648058.7,648058.7,10151,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648623,2111613.00
06/16/2017 17:30,2,4.004,ACTIVE,216.22,353.47,59.970,1497648604,"201051344001025","219011344069620",28.41,39.30,0,331.23,393.45,115.1,109.2,0.521,739033.0,739033.0,10152,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648624,2111614.00
06/16/2017 17:30,2,3.930,ACTIVE,216.67,353.77,59.991,1497648604,"201051344000458","219011344069620",28.05,37.50,0,313.20,392.85,111.7,105.8,0.539,744042.2,744042.2,10127,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648624,2111615.00
06/16/2017 17:30,2,3.984,ACTIVE,217.35,356.18,60.007,1497648604,"201051344000853","219011344069620",27.85,35.60,0,311.39,394.35,112.4,106.6,0.535,744835.7,744835.7,10138,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648625,2111616.00
06/16/2017 17:30,2,3.902,ACTIVE,215.77,353.47,60.007,1497648604,"201051344000685","219011344069620",28.23,38.60,0,330.33,392.55,111.6,105.8,0.548,739313.1,739313.1,10160,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648626,2111617.00
06/16/2017 17:30,2,3.949,ACTIVE,216.22,354.97,60.007,1497648604,"201051344000917","219011344069620",28.25,38.80,0,330.33,393.15,112.9,107.1,0.535,735913.1,735913.1,10148,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648627,2111618.00
06/16/2017 17:30,2,3.936,ACTIVE,216.00,353.77,60.012,1497648604,"201051344001145","219011344069620",28.41,37.80,0,332.43,393.15,113.2,107.3,0.521,743939.6,743939.6,10138,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648628,2111619.00
06/16/2017 17:30,2,3.965,ACTIVE,216.67,354.07,59.991,1497648604,"201051344000651","219011344069620",28.05,38.00,0,331.23,392.85,112.6,106.7,0.517,732464.5,732464.5,10146,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648629,2111620.00
06/16/2017 17:30,2,3.705,ACTIVE,212.38,353.17,59.991,1497648604,"274151322000088","219011344069620",27.61,43.80,0,322.81,375.41,103.6,98.1,0.393,945084.8,945084.8,10082,0,0,0,L,1151911521,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648630,2111621.00
06/16/2017 17:30,2,2.537,ACTIVE,213.74,415.09,60.007,1497648604,"274151322000068","219011344069620",38.25,47.50,0,385.03,441.84,98.7,93.4,0.376,818258.6,818258.6,10350,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648631,2111622.00
06/16/2017 17:30,2,3.980,ACTIVE,216.00,353.17,60.002,1497648604,"201051344001135","219011344069620",27.77,38.80,0,331.23,392.55,112.0,106.2,0.521,727908.2,727908.2,10131,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648632,2111623.00
06/16/2017 17:30,2,3.955,ACTIVE,215.32,353.17,59.986,1497648604,"201051344000594","219011344069620",28.09,40.80,0,310.79,392.25,112.5,106.7,0.521,746911.9,746911.9,10139,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648633,2111624.00
06/16/2017 17:30,2,3.965,ACTIVE,216.67,353.17,59.991,1497648604,"201051344001203","219011344069620",28.01,39.00,0,331.83,392.85,112.5,106.6,0.526,737304.2,737304.2,10171,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648634,2111625.00
06/16/2017 17:30,2,3.768,ACTIVE,212.83,343.55,59.991,1497648604,"274151322000054","219011344069620",26.98,44.80,0,325.52,375.41,103.0,97.5,0.393,962179.4,962179.4,10067,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648634,2111626.00
06/16/2017 17:30,2,3.920,ACTIVE,216.00,352.87,60.002,1497648604,"201051344000867","219011344069620",28.29,37.50,0,314.10,391.64,112.3,106.5,0.521,731098.8,731098.8,10169,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648635,2111627.00
06/16/2017 17:30,2,3.729,ACTIVE,216.67,353.77,59.970,1497648604,"201051344001093","219011344069620",28.65,37.80,0,330.63,392.25,108.2,102.5,0.513,735766.4,735766.4,10163,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648636,2111628.00
06/16/2017 17:30,2,3.893,ACTIVE,216.67,353.77,59.959,1497648604,"201051344000900","219011344069620",28.59,35.20,0,313.50,393.15,112.8,106.9,0.517,752610.7,752610.7,10143,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648637,2111629.00
06/16/2017 17:30,2,3.818,ACTIVE,216.45,352.57,59.996,1497648604,"201051344000648","219011344069620",28.03,35.80,0,313.20,392.25,108.3,102.7,0.508,740986.5,740986.5,10135,0,0,0,L,1122011218,0,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648638,2111630.00
06/16/2017 17:30,2,3.912,ACTIVE,216.45,353.47,60.023,1497648604,"201051344000569","219011344069620",28.27,37.00,0,312.89,391.64,112.0,106.1,0.521,754746.4,754746.4,10117,0,0,0,L,1122011218,0,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648639,2111631.00
06/16/2017 17:30,2,3.961,ACTIVE,216.90,353.47,60.002,1497648604,"201051344000983","219011344069620",28.23,36.30,0,311.09,392.85,113.1,107.3,0.539,745312.8,745312.8,10141,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648640,2111632.00
06/16/2017 17:30,2,3.943,ACTIVE,216.67,353.47,60.002,1497648604,"201051344001158","219011344069620",27.79,37.80,0,313.20,392.55,111.0,105.2,0.526,730390.4,730390.4,10145,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648641,2111633.00
06/16/2017 17:30,2,3.816,ACTIVE,216.67,354.07,59.991,1497648604,"201051344000576","219011344069620",28.21,35.40,0,311.69,395.85,109.0,103.3,0.513,744916.5,744916.5,10144,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648642,2111634.00
06/16/2017 17:30,2,3.783,ACTIVE,213.06,344.15,59.991,1497648604,"274151322000087","219011344069620",27.71,56.50,0,324.02,373.91,106.2,100.5,0.393,935705.8,935705.8,10233,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497648643,2111635.00
06/16/2017 17:45,2,3.375,ACTIVE,216.00,350.47,60.023,1497649503,"201051344000645","219011344069620",27.89,36.50,0,335.44,380.82,95.5,90.2,0.442,743903.9,743903.9,10131,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649504,2111636.00
06/16/2017 17:45,2,3.285,ACTIVE,212.38,343.55,59.970,1497649503,"274151322000085","219011344069620",26.74,45.30,0,330.03,366.40,88.9,83.9,0.336,958135.5,958135.5,10077,0,0,0,L,1151911521,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649505,2111637.00
06/16/2017 17:45,2,3.422,ACTIVE,215.32,352.57,60.023,1497649503,"201051344000633","219011344069620",28.17,38.20,0,334.24,381.12,97.7,92.4,0.468,730579.3,730579.3,10173,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649506,2111638.00
06/16/2017 17:45,2,3.396,ACTIVE,216.00,351.37,60.012,1497649503,"201051344000469","219011344069620",28.29,34.50,0,334.24,381.42,97.3,92.0,0.468,733781.0,733781.0,10143,0,0,0,L,1122011218,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649507,2111639.00
06/16/2017 17:45,2,3.428,ACTIVE,214.64,351.67,59.981,1497649503,"201051344000646","219011344069620",28.03,39.00,0,334.24,378.72,97.3,92.0,0.464,729285.2,729285.2,10143,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649508,2111640.00
06/16/2017 17:45,2,3.367,ACTIVE,211.93,354.67,59.986,1497649503,"274151322000052","219011344069620",27.63,48.50,0,327.62,368.50,94.2,89.0,0.371,995607.1,995607.1,10079,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649509,2111641.00
06/16/2017 17:45,2,3.654,ACTIVE,215.54,352.87,59.996,1497649503,"201051344000585","219011344069620",27.95,38.00,0,334.84,383.53,103.5,97.9,0.491,741572.6,741572.6,10142,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649510,2111642.00
06/16/2017 17:45,2,3.391,ACTIVE,214.41,349.56,60.002,1497649503,"201051344001230","219011344069620",27.97,38.20,0,333.93,376.92,96.1,90.8,0.455,733967.5,733967.5,10150,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649511,2111643.00
06/16/2017 17:45,2,3.393,ACTIVE,215.54,351.67,59.991,1497649503,"201051344000582","219011344069620",27.99,38.60,0,334.84,381.73,96.2,90.9,0.451,723404.2,723404.2,10133,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649512,2111644.00
06/16/2017 17:45,2,3.334,ACTIVE,214.64,349.86,59.991,1497649503,"201051344000955","219011344069620",28.03,39.50,0,334.24,377.82,94.6,89.4,0.451,742682.8,742682.8,10154,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649513,2111645.00
06/16/2017 17:45,2,2.176,ACTIVE,212.38,418.39,59.981,1497649503,"274151322000094","219011344069620",38.63,46.60,0,391.04,435.53,84.7,79.8,0.327,817788.1,817788.1,10336,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649514,2111646.00
06/16/2017 17:45,2,3.469,ACTIVE,216.00,351.37,59.986,1497649503,"201051344000579","219011344069620",27.95,39.30,0,335.14,381.12,98.2,92.9,0.464,751974.5,751974.5,10137,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649514,2111647.00
06/16/2017 17:45,2,3.410,ACTIVE,214.87,349.86,59.986,1497649503,"201051344000890","219011344069620",28.07,40.20,0,334.24,379.02,97.0,91.7,0.442,736660.6,736660.6,10145,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649515,2111648.00
06/16/2017 17:45,2,3.359,ACTIVE,215.09,351.37,59.991,1497649503,"201051344000438","219011344069620",28.05,39.50,0,334.84,380.82,95.4,90.2,0.455,739335.0,739335.0,10139,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649516,2111649.00
06/16/2017 17:45,2,3.348,ACTIVE,215.09,355.88,59.981,1497649503,"201051344000417","219011344069620",18.31,37.30,0,334.54,390.14,62.1,58.0,0.539,675965.2,675965.2,10171,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649517,2111650.00
06/16/2017 17:45,2,3.428,ACTIVE,211.93,343.85,59.975,1497649503,"274151322000083","219011344069620",27.75,47.30,0,328.82,368.80,96.3,91.0,0.384,985528.8,985528.8,10082,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649518,2111651.00
06/16/2017 17:45,2,3.543,ACTIVE,213.06,355.58,59.991,1497649503,"274151322000076","219011344069620",28.23,49.30,0,331.53,370.00,101.2,95.8,0.393,1051322.0,1051322.0,10074,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649519,2111652.00
06/16/2017 17:45,2,3.396,ACTIVE,215.09,350.77,59.959,1497649503,"201051344000868","219011344069620",28.19,35.00,0,333.93,378.42,97.0,91.7,0.451,732253.3,732253.3,10149,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649520,2111653.00
06/16/2017 17:45,2,3.637,ACTIVE,211.93,349.26,59.981,1497649503,"274151322000095","219011344069620",28.07,48.30,0,329.43,370.60,103.4,97.8,0.393,1041138.7,1041138.7,10090,0,0,0,L,1151911521,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649521,2111654.00
06/16/2017 17:45,2,3.469,ACTIVE,216.00,358.28,60.028,1497649503,"201051344000988","219011344069620",18.09,33.50,0,334.54,394.95,63.6,59.4,0.530,648074.7,648074.7,10152,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649522,2111655.00
06/16/2017 17:45,2,3.504,ACTIVE,215.09,350.17,59.975,1497649503,"201051344001025","219011344069620",28.15,38.80,0,333.93,381.42,99.9,94.5,0.460,739058.4,739058.4,10153,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649523,2111656.00
06/16/2017 17:45,2,3.393,ACTIVE,215.77,351.07,59.981,1497649503,"201051344000458","219011344069620",28.15,37.50,0,335.44,380.52,96.8,91.5,0.468,744066.7,744066.7,10128,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649523,2111657.00
