ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 17:45,2,3.400,ACTIVE,216.45,352.57,59.991,1497649503,"201051344000853","219011344069620",28.33,36.00,0,336.34,382.33,97.5,92.2,0.464,744860.4,744860.4,10139,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649524,2111658.00
06/16/2017 17:45,2,3.383,ACTIVE,215.09,351.67,59.975,1497649503,"201051344000685","219011344069620",28.15,39.30,0,333.93,380.82,96.5,91.2,0.468,739337.7,739337.7,10161,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649526,2111659.00
06/16/2017 17:45,2,3.436,ACTIVE,215.09,351.37,59.986,1497649503,"201051344000917","219011344069620",28.21,39.50,0,334.54,381.73,98.2,92.8,0.464,735937.9,735937.9,10149,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649527,2111660.00
06/16/2017 17:45,2,3.408,ACTIVE,214.87,351.07,59.986,1497649503,"201051344001145","219011344069620",28.47,38.20,0,334.84,380.82,98.3,92.9,0.460,743964.5,743964.5,10139,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649528,2111661.00
06/16/2017 17:45,2,3.463,ACTIVE,215.77,352.27,59.986,1497649503,"201051344000651","219011344069620",27.77,38.40,0,334.24,381.73,97.5,92.1,0.451,732489.3,732489.3,10147,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649528,2111662.00
06/16/2017 17:45,2,3.203,ACTIVE,212.16,346.56,59.975,1497649503,"274151322000088","219011344069620",27.57,43.80,0,328.82,367.00,89.4,84.3,0.340,945107.6,945107.6,10083,0,0,0,L,1151911521,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649529,2111663.00
06/16/2017 17:45,2,2.232,ACTIVE,212.61,408.48,59.975,1497649503,"274151322000068","219011344069620",37.81,47.30,0,386.83,437.33,85.7,80.8,0.331,818280.2,818280.2,10351,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649530,2111664.00
06/16/2017 17:45,2,3.436,ACTIVE,215.09,350.17,59.991,1497649503,"201051344001135","219011344069620",27.95,39.00,0,334.54,379.62,97.2,91.9,0.451,727933.0,727933.0,10132,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649531,2111665.00
06/16/2017 17:45,2,3.393,ACTIVE,214.64,349.56,59.981,1497649503,"201051344000594","219011344069620",28.41,40.40,0,333.93,378.42,97.5,92.2,0.468,746936.7,746936.7,10140,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649532,2111666.00
06/16/2017 17:45,2,3.430,ACTIVE,215.54,351.37,59.981,1497649503,"201051344001203","219011344069620",28.05,38.80,0,334.84,381.42,97.5,92.1,0.455,737329.0,737329.0,10172,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649533,2111667.00
06/16/2017 17:45,2,3.254,ACTIVE,212.16,353.47,59.975,1497649503,"274151322000054","219011344069620",27.10,44.30,0,329.13,367.30,89.3,84.3,0.345,962202.0,962202.0,10068,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649534,2111668.00
06/16/2017 17:45,2,3.422,ACTIVE,215.54,350.17,59.981,1497649503,"201051344000867","219011344069620",28.17,37.30,0,334.54,378.12,97.6,92.3,0.451,731123.6,731123.6,10170,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649535,2111669.00
06/16/2017 17:45,2,3.250,ACTIVE,215.32,351.07,60.012,1497649503,"201051344001093","219011344069620",28.33,37.50,0,334.54,381.12,93.3,88.1,0.424,735790.1,735790.1,10164,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649536,2111670.00
06/16/2017 17:45,2,3.385,ACTIVE,215.54,351.37,59.975,1497649503,"201051344000900","219011344069620",28.45,35.40,0,335.14,381.12,97.5,92.2,0.451,752635.5,752635.5,10144,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649537,2111671.00
06/16/2017 17:45,2,3.316,ACTIVE,215.77,350.77,59.975,1497649503,"201051344000648","219011344069620",27.83,36.00,0,335.14,380.22,93.5,88.3,0.442,741010.3,741010.3,10136,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649538,2111672.00
06/16/2017 17:45,2,3.396,ACTIVE,215.54,350.47,60.002,1497649503,"201051344000569","219011344069620",28.09,36.80,0,334.84,380.22,96.7,91.4,0.460,754771.0,754771.0,10118,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649539,2111673.00
06/16/2017 17:45,2,3.416,ACTIVE,215.77,351.37,59.949,1497649503,"201051344000983","219011344069620",28.41,36.80,0,334.24,381.12,98.3,93.0,0.473,745337.7,745337.7,10142,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649539,2111674.00
06/16/2017 17:45,2,3.418,ACTIVE,216.00,351.07,60.028,1497649503,"201051344001158","219011344069620",27.81,37.50,0,334.54,381.12,96.4,91.1,0.460,730414.8,730414.8,10146,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649540,2111675.00
06/16/2017 17:45,2,3.268,ACTIVE,216.00,351.97,59.981,1497649503,"201051344000576","219011344069620",28.43,35.40,0,335.14,381.12,94.0,88.8,0.446,744940.4,744940.4,10145,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649541,2111676.00
06/16/2017 17:45,2,3.312,ACTIVE,211.93,342.05,59.986,1497649503,"274151322000087","219011344069620",27.49,55.50,0,329.73,367.00,92.2,87.1,0.340,935729.2,935729.2,10234,0,0,0,L,1151911521,0,122.23,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497649542,2111677.00
06/16/2017 18:00,2,2.871,ACTIVE,216.22,350.17,59.965,1497650403,"201051344000645","219011344069620",27.87,36.50,0,337.84,372.71,81.1,76.4,0.376,743924.7,743924.7,10132,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650405,2111678.00
06/16/2017 18:00,2,2.754,ACTIVE,213.06,351.97,59.944,1497650403,"274151322000085","219011344069620",27.21,43.40,0,330.63,378.12,76.0,71.5,0.526,958154.9,958154.9,10078,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650405,2111679.00
06/16/2017 18:00,2,2.879,ACTIVE,215.77,351.37,59.965,1497650403,"201051344000633","219011344069620",28.53,38.00,0,336.34,374.81,83.2,78.4,0.398,730600.6,730600.6,10174,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650406,2111680.00
06/16/2017 18:00,2,2.910,ACTIVE,216.22,350.47,59.965,1497650403,"201051344000469","219011344069620",28.07,34.30,0,334.24,373.61,82.7,77.9,0.398,733802.3,733802.3,10144,0,0,0,L,1122011218,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650407,2111681.00
06/16/2017 18:00,2,2.916,ACTIVE,214.64,349.56,59.975,1497650403,"201051344000646","219011344069620",28.21,38.60,0,334.54,373.01,83.3,78.5,0.398,729306.5,729306.5,10144,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650408,2111682.00
06/16/2017 18:00,2,2.863,ACTIVE,212.38,349.56,59.959,1497650403,"274151322000052","219011344069620",27.83,47.00,0,333.03,363.69,80.8,76.1,0.296,995627.8,995627.8,10080,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650409,2111683.00
06/16/2017 18:00,2,3.145,ACTIVE,216.00,351.07,59.975,1497650403,"201051344000585","219011344069620",28.07,38.20,0,334.24,375.71,89.5,84.4,0.411,741595.5,741595.5,10143,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650410,2111684.00
06/16/2017 18:00,2,2.846,ACTIVE,214.87,348.66,59.975,1497650403,"201051344001230","219011344069620",28.45,38.20,0,333.63,372.41,82.1,77.3,0.380,733988.5,733988.5,10151,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650411,2111685.00
06/16/2017 18:00,2,2.912,ACTIVE,215.77,350.77,59.944,1497650403,"201051344000582","219011344069620",27.95,38.40,0,337.84,373.61,82.5,77.7,0.384,723425.2,723425.2,10134,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650412,2111686.00
06/16/2017 18:00,2,2.795,ACTIVE,215.09,348.96,59.981,1497650403,"201051344000955","219011344069620",28.45,39.00,0,334.54,371.51,80.7,75.9,0.384,742703.4,742703.4,10155,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650413,2111687.00
06/16/2017 18:00,2,1.912,ACTIVE,212.83,415.99,59.965,1497650403,"274151322000094","219011344069620",37.41,43.40,0,379.92,457.17,72.5,68.0,0.508,817806.5,817806.5,10337,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650414,2111688.00
06/16/2017 18:00,2,2.902,ACTIVE,215.77,349.86,60.007,1497650403,"201051344000579","219011344069620",28.59,38.80,0,336.04,373.61,84.1,79.2,0.393,751996.1,751996.1,10138,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650414,2111689.00
06/16/2017 18:00,2,2.922,ACTIVE,215.09,348.96,59.996,1497650403,"201051344000890","219011344069620",28.09,40.00,0,334.54,372.71,83.1,78.3,0.376,736681.9,736681.9,10146,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650415,2111690.00
06/16/2017 18:00,2,2.863,ACTIVE,215.54,350.17,59.970,1497650403,"201051344000438","219011344069620",28.07,39.50,0,337.24,373.61,81.5,76.8,0.389,739355.8,739355.8,10140,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650416,2111691.00
06/16/2017 18:00,2,2.871,ACTIVE,215.32,354.37,59.970,1497650403,"201051344000417","219011344069620",18.31,36.80,0,333.93,382.33,53.3,49.5,0.455,675978.7,675978.7,10172,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650417,2111692.00
06/16/2017 18:00,2,2.932,ACTIVE,212.83,348.06,59.981,1497650403,"274151322000083","219011344069620",27.87,46.60,0,332.43,363.69,82.7,77.9,0.331,985549.9,985549.9,10083,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650418,2111693.00
06/16/2017 18:00,2,3.000,ACTIVE,213.51,350.47,59.970,1497650403,"274151322000076","219011344069620",28.63,47.50,0,334.54,365.19,87.0,82.0,0.336,1051344.2,1051344.2,10075,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650419,2111694.00
06/16/2017 18:00,2,2.883,ACTIVE,215.32,348.96,59.986,1497650403,"201051344000868","219011344069620",28.27,34.80,0,334.24,373.31,82.6,77.8,0.367,732274.5,732274.5,10150,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650420,2111695.00
06/16/2017 18:00,2,3.133,ACTIVE,212.61,351.97,59.965,1497650403,"274151322000095","219011344069620",28.09,47.50,0,333.03,363.99,89.1,84.1,0.340,1041161.4,1041161.4,10091,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650421,2111696.00
06/16/2017 18:00,2,2.904,ACTIVE,215.77,355.88,59.938,1497650403,"201051344000988","219011344069620",18.47,33.00,0,335.74,384.13,54.3,50.5,0.468,648088.4,648088.4,10153,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650422,2111697.00
06/16/2017 18:00,2,2.971,ACTIVE,215.32,349.56,59.975,1497650403,"201051344001025","219011344069620",28.47,38.80,0,336.34,374.21,85.7,80.8,0.398,739080.3,739080.3,10154,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650423,2111698.00
06/16/2017 18:00,2,2.850,ACTIVE,216.00,350.17,59.975,1497650403,"201051344000458","219011344069620",28.51,37.30,0,336.94,373.01,82.2,77.4,0.402,744087.8,744087.8,10129,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650423,2111699.00
06/16/2017 18:00,2,2.910,ACTIVE,216.45,351.07,59.981,1497650403,"201051344000853","219011344069620",28.19,35.80,0,339.04,376.01,83.0,78.2,0.384,744881.7,744881.7,10140,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650424,2111700.00
06/16/2017 18:00,2,2.916,ACTIVE,215.09,349.86,59.986,1497650403,"201051344000685","219011344069620",27.93,38.40,0,336.94,373.61,82.5,77.7,0.407,739358.7,739358.7,10162,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650425,2111701.00
06/16/2017 18:00,2,2.959,ACTIVE,215.77,350.17,59.991,1497650403,"201051344000917","219011344069620",28.07,39.50,0,333.33,373.61,84.1,79.3,0.393,735959.4,735959.4,10150,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650426,2111702.00
06/16/2017 18:00,2,2.973,ACTIVE,215.32,349.86,60.018,1497650403,"201051344001145","219011344069620",27.99,37.00,0,335.14,374.51,84.3,79.5,0.384,743986.1,743986.1,10140,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650427,2111703.00
06/16/2017 18:00,2,2.947,ACTIVE,215.54,349.86,60.018,1497650403,"201051344000651","219011344069620",27.91,38.20,0,336.64,376.31,83.2,78.4,0.384,732510.6,732510.6,10148,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650428,2111704.00
06/16/2017 18:00,2,2.723,ACTIVE,212.83,365.19,59.965,1497650403,"274151322000088","219011344069620",27.61,42.30,0,329.13,378.12,76.1,71.5,0.517,945127.0,945127.0,10084,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650429,2111705.00
06/16/2017 18:00,2,1.920,ACTIVE,213.74,408.78,59.991,1497650403,"274151322000068","219011344069620",37.65,44.80,0,385.93,450.86,73.2,68.8,0.513,818298.8,818298.8,10352,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650430,2111706.00
06/16/2017 18:00,2,2.910,ACTIVE,215.09,349.26,59.981,1497650403,"201051344001135","219011344069620",28.27,38.00,0,335.44,372.71,83.3,78.5,0.384,727954.2,727954.2,10133,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650431,2111707.00
06/16/2017 18:00,2,2.904,ACTIVE,214.87,348.66,60.023,1497650403,"201051344000594","219011344069620",28.31,40.00,0,333.63,373.01,83.3,78.5,0.389,746958.0,746958.0,10141,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650432,2111708.00
06/16/2017 18:00,2,2.908,ACTIVE,215.77,349.26,59.954,1497650403,"201051344001203","219011344069620",28.25,38.80,0,337.24,374.51,83.2,78.4,0.389,737350.3,737350.3,10173,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650432,2111709.00
06/16/2017 18:00,2,2.775,ACTIVE,212.61,361.59,59.981,1497650403,"274151322000054","219011344069620",27.19,42.80,0,329.43,379.62,76.5,71.9,0.526,962221.5,962221.5,10069,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650433,2111710.00
06/16/2017 18:00,2,2.912,ACTIVE,215.54,349.56,59.986,1497650403,"201051344000867","219011344069620",28.19,37.00,0,335.14,372.41,83.2,78.3,0.384,731144.9,731144.9,10171,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650434,2111711.00
06/16/2017 18:00,2,2.748,ACTIVE,215.77,350.47,59.954,1497650403,"201051344001093","219011344069620",28.39,37.50,0,336.94,374.81,79.0,74.3,0.362,735810.4,735810.4,10165,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650435,2111712.00
06/16/2017 18:00,2,2.865,ACTIVE,215.54,349.56,59.986,1497650403,"201051344000900","219011344069620",28.55,35.40,0,335.44,373.01,83.0,78.1,0.380,752656.7,752656.7,10145,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650436,2111713.00
06/16/2017 18:00,2,2.773,ACTIVE,215.77,349.86,59.986,1497650403,"201051344000648","219011344069620",28.27,35.80,0,336.64,373.01,79.4,74.7,0.371,741030.7,741030.7,10137,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650437,2111714.00
06/16/2017 18:00,2,2.863,ACTIVE,215.77,349.86,59.959,1497650403,"201051344000569","219011344069620",28.41,36.50,0,334.84,373.01,82.3,77.5,0.389,754792.2,754792.2,10119,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650438,2111715.00
06/16/2017 18:00,2,2.928,ACTIVE,216.00,349.26,59.959,1497650403,"201051344000983","219011344069620",28.27,36.80,0,334.24,373.31,84.0,79.1,0.398,745359.2,745359.2,10143,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650439,2111716.00
06/16/2017 18:00,2,2.918,ACTIVE,215.77,348.96,59.970,1497650403,"201051344001158","219011344069620",27.79,37.00,0,335.74,373.31,82.1,77.3,0.389,730435.9,730435.9,10147,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650440,2111717.00
06/16/2017 18:00,2,2.797,ACTIVE,216.22,350.77,60.002,1497650403,"201051344000576","219011344069620",28.15,35.00,0,337.84,374.21,79.7,75.0,0.371,744960.9,744960.9,10146,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650441,2111718.00
06/16/2017 18:00,2,2.820,ACTIVE,212.83,344.15,59.981,1497650403,"274151322000087","219011344069620",27.67,55.00,0,333.33,362.19,79.0,74.3,0.287,935749.4,935749.4,10235,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497650442,2111719.00
06/16/2017 18:15,2,2.373,ACTIVE,215.32,358.28,59.965,1497651304,"201051344000645","219011344069620",27.85,34.30,0,320.71,395.85,66.9,62.7,0.557,743942.1,743942.1,10133,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651305,2111720.00
06/16/2017 18:15,2,2.275,ACTIVE,212.61,358.28,59.959,1497651304,"274151322000085","219011344069620",27.51,40.60,0,334.54,377.52,63.4,59.2,0.433,958171.2,958171.2,10079,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651306,2111721.00
06/16/2017 18:15,2,2.408,ACTIVE,214.87,360.08,59.986,1497651304,"201051344000633","219011344069620",28.35,35.60,0,320.11,398.26,69.2,64.9,0.597,730618.5,730618.5,10175,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651307,2111722.00
06/16/2017 18:15,2,2.387,ACTIVE,214.87,359.78,59.944,1497651304,"201051344000469","219011344069620",28.37,32.40,0,318.61,396.45,68.6,64.3,0.583,733820.1,733820.1,10145,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651308,2111723.00
06/16/2017 18:15,2,2.439,ACTIVE,214.19,358.88,60.028,1497651304,"201051344000646","219011344069620",28.09,36.00,0,318.00,395.25,69.4,65.0,0.588,729324.5,729324.5,10145,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651309,2111724.00
06/16/2017 18:15,2,2.395,ACTIVE,212.16,357.08,59.975,1497651304,"274151322000052","219011344069620",27.75,43.60,0,328.82,378.42,67.4,63.1,0.477,995645.2,995645.2,10081,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651310,2111725.00
06/16/2017 18:15,2,2.650,ACTIVE,214.87,361.59,60.007,1497651304,"201051344000585","219011344069620",28.09,36.30,0,321.61,396.45,75.5,70.9,0.619,741614.9,741614.9,10144,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651311,2111726.00
06/16/2017 18:15,2,2.385,ACTIVE,214.19,356.78,60.012,1497651304,"201051344001230","219011344069620",28.21,35.40,0,318.00,390.14,68.1,63.8,0.561,734006.2,734006.2,10152,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651312,2111727.00
06/16/2017 18:15,2,2.418,ACTIVE,215.09,360.69,59.991,1497651304,"201051344000582","219011344069620",27.97,36.00,0,319.81,397.35,68.5,64.2,0.566,723443.0,723443.0,10135,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651313,2111728.00
06/16/2017 18:15,2,2.336,ACTIVE,214.19,357.38,59.965,1497651304,"201051344000955","219011344069620",28.19,36.80,0,318.61,390.14,66.7,62.5,0.566,742720.8,742720.8,10156,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651314,2111729.00
06/16/2017 18:15,2,1.570,ACTIVE,212.61,405.17,59.938,1497651304,"274151322000094","219011344069620",37.67,41.50,0,385.03,444.24,60.2,56.2,0.424,817822.0,817822.0,10338,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651315,2111730.00
06/16/2017 18:15,2,2.418,ACTIVE,214.87,359.18,59.954,1497651304,"201051344000579","219011344069620",28.67,36.80,0,322.21,395.55,70.2,65.8,0.583,752014.3,752014.3,10139,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651315,2111731.00
06/16/2017 18:15,2,2.416,ACTIVE,214.19,357.98,59.975,1497651304,"201051344000890","219011344069620",28.31,37.50,0,318.91,394.35,69.2,64.9,0.566,736699.8,736699.8,10147,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651316,2111732.00
06/16/2017 18:15,2,2.348,ACTIVE,214.87,358.88,59.986,1497651304,"201051344000438","219011344069620",28.41,37.50,0,319.81,396.15,67.5,63.2,0.575,739373.4,739373.4,10141,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651317,2111733.00
06/16/2017 18:15,2,2.381,ACTIVE,214.87,354.07,59.975,1497651304,"201051344000417","219011344069620",18.39,35.80,0,334.84,376.62,44.4,40.9,0.367,675990.0,675990.0,10173,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651318,2111734.00
06/16/2017 18:15,2,2.465,ACTIVE,212.16,356.78,59.965,1497651304,"274151322000083","219011344069620",27.79,43.20,0,328.52,378.42,69.3,65.0,0.513,985567.8,985567.8,10084,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651319,2111735.00
06/16/2017 18:15,2,2.506,ACTIVE,213.06,351.37,59.938,1497651304,"274151322000076","219011344069620",28.61,44.30,0,328.22,378.12,72.5,68.1,0.517,1051363.0,1051363.0,10076,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651320,2111736.00
06/16/2017 18:15,2,2.400,ACTIVE,214.41,357.98,59.959,1497651304,"201051344000868","219011344069620",28.17,32.80,0,318.91,391.94,68.5,64.2,0.561,732292.3,732292.3,10151,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651321,2111737.00
06/16/2017 18:15,2,2.598,ACTIVE,211.93,359.48,59.944,1497651304,"274151322000095","219011344069620",28.39,44.50,0,327.62,377.52,74.6,70.1,0.513,1041180.8,1041180.8,10092,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651322,2111738.00
06/16/2017 18:15,2,2.422,ACTIVE,215.09,355.28,59.975,1497651304,"201051344000988","219011344069620",18.35,32.60,0,334.84,381.42,45.0,41.5,0.384,648099.9,648099.9,10154,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651323,2111739.00
06/16/2017 18:15,2,2.492,ACTIVE,214.87,360.08,59.954,1497651304,"201051344001025","219011344069620",28.35,36.30,0,319.21,395.25,71.7,67.2,0.579,739098.8,739098.8,10155,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651324,2111740.00
06/16/2017 18:15,2,2.398,ACTIVE,214.64,358.28,59.965,1497651304,"201051344000458","219011344069620",28.11,35.00,0,317.40,396.45,68.3,64.0,0.588,744105.6,744105.6,10130,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651324,2111741.00
06/16/2017 18:15,2,2.404,ACTIVE,215.54,360.69,59.933,1497651304,"201051344000853","219011344069620",28.29,34.30,0,324.92,397.05,68.9,64.6,0.583,744899.6,744899.6,10141,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651325,2111742.00
06/16/2017 18:15,2,2.408,ACTIVE,214.64,359.78,60.007,1497651304,"201051344000685","219011344069620",28.07,36.30,0,317.70,396.15,68.5,64.2,0.592,739376.5,739376.5,10163,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651326,2111743.00
06/16/2017 18:15,2,2.439,ACTIVE,214.87,360.99,59.965,1497651304,"201051344000917","219011344069620",28.37,37.00,0,319.51,396.75,70.1,65.7,0.592,735977.6,735977.6,10151,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651327,2111744.00
06/16/2017 18:15,2,2.465,ACTIVE,214.87,360.38,59.944,1497651304,"201051344001145","219011344069620",28.27,35.40,0,320.41,396.45,70.6,66.2,0.579,744004.3,744004.3,10141,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651328,2111745.00
06/16/2017 18:15,2,2.449,ACTIVE,215.32,361.29,59.965,1497651304,"201051344000651","219011344069620",27.93,35.80,0,320.41,397.66,69.3,65.0,0.575,732528.6,732528.6,10149,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651329,2111746.00
06/16/2017 18:15,2,2.250,ACTIVE,211.93,358.28,59.965,1497651304,"274151322000088","219011344069620",27.71,40.00,0,333.63,377.82,63.1,59.0,0.424,945143.4,945143.4,10085,0,0,0,L,1151911521,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651330,2111747.00
06/16/2017 18:15,2,1.562,ACTIVE,212.61,416.29,59.954,1497651304,"274151322000068","219011344069620",38.33,43.00,0,382.93,446.05,60.7,56.7,0.420,818314.4,818314.4,10353,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651331,2111748.00
06/16/2017 18:15,2,2.447,ACTIVE,214.64,357.98,59.965,1497651304,"201051344001135","219011344069620",28.05,36.00,0,319.81,394.35,69.5,65.2,0.570,727972.2,727972.2,10134,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651332,2111749.00
06/16/2017 18:15,2,2.432,ACTIVE,213.96,357.38,59.959,1497651304,"201051344000594","219011344069620",28.11,37.50,0,318.91,391.34,69.2,64.9,0.583,746976.0,746976.0,10142,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651333,2111750.00
06/16/2017 18:15,2,2.422,ACTIVE,214.87,359.48,59.938,1497651304,"201051344001203","219011344069620",28.15,36.30,0,321.91,397.05,69.0,64.7,0.583,737368.2,737368.2,10174,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651333,2111751.00
06/16/2017 18:15,2,2.293,ACTIVE,212.61,357.98,59.991,1497651304,"274151322000054","219011344069620",27.35,40.00,0,333.93,378.42,63.6,59.4,0.433,962237.9,962237.9,10070,0,0,0,L,1151911521,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651334,2111752.00
06/16/2017 18:15,2,2.383,ACTIVE,214.64,357.98,59.965,1497651304,"201051344000867","219011344069620",28.59,34.80,0,318.61,390.74,69.0,64.7,0.561,731162.8,731162.8,10172,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651335,2111753.00
06/16/2017 18:15,2,2.266,ACTIVE,215.09,358.58,60.023,1497651304,"201051344001093","219011344069620",28.29,35.00,0,319.21,394.65,65.0,60.8,0.535,735827.3,735827.3,10166,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651336,2111754.00
06/16/2017 18:15,2,2.348,ACTIVE,214.87,358.88,59.970,1497651304,"201051344000900","219011344069620",28.75,33.30,0,319.51,395.55,68.3,64.0,0.557,752674.6,752674.6,10146,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651337,2111755.00
06/16/2017 18:15,2,2.283,ACTIVE,214.87,357.38,59.965,1497651304,"201051344000648","219011344069620",28.29,33.50,0,317.70,394.35,65.5,61.2,0.552,741047.7,741047.7,10138,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651338,2111756.00
06/16/2017 18:15,2,2.398,ACTIVE,214.64,358.88,59.965,1497651304,"201051344000569","219011344069620",28.11,34.50,0,321.01,394.95,68.3,64.0,0.579,754809.9,754809.9,10120,0,0,0,L,1122011218,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651339,2111757.00
06/16/2017 18:15,2,2.432,ACTIVE,215.09,359.48,60.023,1497651304,"201051344000983","219011344069620",28.33,34.50,0,319.21,395.25,69.8,65.5,0.588,745377.3,745377.3,10144,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651340,2111758.00
06/16/2017 18:15,2,2.402,ACTIVE,214.87,358.58,60.002,1497651304,"201051344001158","219011344069620",28.07,35.20,0,319.21,397.66,68.2,63.9,0.570,730453.6,730453.6,10148,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651341,2111759.00
06/16/2017 18:15,2,2.295,ACTIVE,215.09,359.78,59.954,1497651304,"201051344000576","219011344069620",28.19,33.00,0,319.81,396.45,65.5,61.3,0.557,744978.0,744978.0,10147,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651342,2111760.00
06/16/2017 18:15,2,2.344,ACTIVE,212.83,360.69,59.965,1497651304,"274151322000087","219011344069620",27.71,50.00,0,328.22,379.02,65.7,61.5,0.424,935766.4,935766.4,10236,0,0,0,L,1151911521,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497651343,2111761.00
06/16/2017 18:30,2,1.893,ACTIVE,214.87,353.77,59.991,1497652204,"201051344000645","219011344069620",27.79,33.30,0,336.64,386.83,53.3,49.5,0.442,743956.1,743956.1,10134,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652205,2111762.00
06/16/2017 18:30,2,1.832,ACTIVE,212.61,345.06,59.970,1497652204,"274151322000085","219011344069620",27.43,39.30,0,334.54,371.21,50.9,47.2,0.336,958184.5,958184.5,10080,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652206,2111763.00
06/16/2017 18:30,2,1.934,ACTIVE,214.64,355.28,59.991,1497652204,"201051344000633","219011344069620",28.37,34.50,0,334.54,388.94,55.6,51.8,0.468,730633.1,730633.1,10176,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652207,2111764.00
06/16/2017 18:30,2,1.920,ACTIVE,214.64,355.58,59.996,1497652204,"201051344000469","219011344069620",28.25,31.80,0,335.44,387.74,55.0,51.1,0.464,733834.5,733834.5,10146,0,0,0,L,1122011218,0,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652208,2111765.00
06/16/2017 18:30,2,1.980,ACTIVE,213.96,355.28,59.996,1497652204,"201051344000646","219011344069620",27.83,35.00,0,335.14,388.94,55.9,52.0,0.468,729339.1,729339.1,10146,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652208,2111766.00
06/16/2017 18:30,2,1.928,ACTIVE,212.38,345.96,59.981,1497652204,"274151322000052","219011344069620",27.79,41.50,0,333.93,373.01,54.3,50.5,0.384,995659.3,995659.3,10082,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652209,2111767.00
06/16/2017 18:30,2,2.150,ACTIVE,215.09,357.38,59.986,1497652204,"201051344000585","219011344069620",28.39,34.50,0,336.04,395.25,61.9,57.8,0.513,741631.0,741631.0,10145,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652210,2111768.00
06/16/2017 18:30,2,1.916,ACTIVE,213.96,353.47,59.986,1497652204,"201051344001230","219011344069620",28.19,34.30,0,335.14,385.33,54.8,50.9,0.451,734020.4,734020.4,10153,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652211,2111769.00
06/16/2017 18:30,2,1.920,ACTIVE,215.09,355.28,59.981,1497652204,"201051344000582","219011344069620",28.33,35.20,0,336.04,391.94,55.1,51.3,0.455,723457.4,723457.4,10136,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652212,2111770.00
06/16/2017 18:30,2,1.883,ACTIVE,214.19,353.47,59.986,1497652204,"201051344000955","219011344069620",27.91,35.60,0,334.84,385.93,53.2,49.4,0.442,742734.7,742734.7,10157,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652213,2111771.00
06/16/2017 18:30,2,1.254,ACTIVE,212.61,411.48,59.981,1497652204,"274151322000094","219011344069620",37.65,40.20,0,333.93,437.93,48.1,44.5,0.336,817834.5,817834.5,10339,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652214,2111772.00
06/16/2017 18:30,2,1.986,ACTIVE,214.64,356.18,59.986,1497652204,"201051344000579","219011344069620",28.19,35.60,0,336.94,388.64,56.7,52.8,0.473,752029.1,752029.1,10140,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652215,2111773.00
06/16/2017 18:30,2,1.961,ACTIVE,214.41,354.67,59.944,1497652204,"201051344000890","219011344069620",28.11,36.30,0,336.04,388.04,55.9,52.0,0.455,736714.3,736714.3,10148,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652216,2111774.00
06/16/2017 18:30,2,1.875,ACTIVE,214.64,355.88,59.986,1497652204,"201051344000438","219011344069620",28.49,36.00,0,337.24,391.04,54.1,50.3,0.460,739387.5,739387.5,10142,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652217,2111775.00
06/16/2017 18:30,2,1.930,ACTIVE,214.41,350.17,59.981,1497652204,"201051344000417","219011344069620",18.27,35.20,0,336.04,372.41,35.7,32.5,0.301,675999.1,675999.1,10174,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652218,2111776.00
06/16/2017 18:30,2,1.986,ACTIVE,211.70,354.37,59.986,1497652204,"274151322000083","219011344069620",27.99,41.00,0,333.33,373.61,56.3,52.4,0.389,985582.4,985582.4,10085,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652219,2111777.00
06/16/2017 18:30,2,2.018,ACTIVE,213.29,345.36,59.996,1497652204,"274151322000076","219011344069620",28.57,41.50,0,335.44,376.01,58.3,54.4,0.402,1051378.3,1051378.3,10077,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652220,2111778.00
06/16/2017 18:30,2,1.930,ACTIVE,213.96,353.47,60.007,1497652204,"201051344000868","219011344069620",28.11,32.20,0,334.84,385.93,54.9,51.1,0.438,732306.7,732306.7,10152,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652221,2111779.00
06/16/2017 18:30,2,2.113,ACTIVE,212.16,358.28,59.986,1497652204,"274151322000095","219011344069620",28.31,41.50,0,333.33,376.31,60.6,56.6,0.415,1041196.6,1041196.6,10093,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652221,2111780.00
06/16/2017 18:30,2,1.939,ACTIVE,214.41,350.77,60.039,1497652204,"201051344000988","219011344069620",18.39,32.20,0,336.34,374.51,36.1,33.0,0.309,648109.2,648109.2,10155,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652222,2111781.00
06/16/2017 18:30,2,2.016,ACTIVE,214.64,354.97,60.002,1497652204,"201051344001025","219011344069620",28.39,35.00,0,336.64,393.45,57.9,54.0,0.464,739114.0,739114.0,10156,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652223,2111782.00
06/16/2017 18:30,2,1.928,ACTIVE,214.64,354.97,59.991,1497652204,"201051344000458","219011344069620",28.05,34.00,0,335.44,386.53,54.8,50.9,0.473,744119.9,744119.9,10131,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652224,2111783.00
06/16/2017 18:30,2,1.932,ACTIVE,215.09,356.48,60.002,1497652204,"201051344000853","219011344069620",28.11,33.30,0,338.14,391.64,55.0,51.2,0.468,744914.0,744914.0,10142,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652225,2111784.00
06/16/2017 18:30,2,1.928,ACTIVE,214.41,356.18,59.981,1497652204,"201051344000685","219011344069620",28.11,35.20,0,335.14,390.44,54.9,51.1,0.491,739390.9,739390.9,10164,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652226,2111785.00
06/16/2017 18:30,2,1.996,ACTIVE,214.64,356.18,59.991,1497652204,"201051344000917","219011344069620",28.05,35.60,0,336.04,391.34,56.7,52.8,0.473,735992.4,735992.4,10152,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652227,2111786.00
06/16/2017 18:30,2,2.008,ACTIVE,214.64,356.18,59.949,1497652204,"201051344001145","219011344069620",28.07,34.00,0,336.34,391.64,57.0,53.1,0.464,744019.2,744019.2,10142,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652228,2111787.00
06/16/2017 18:30,2,1.914,ACTIVE,214.87,355.28,59.996,1497652204,"201051344000651","219011344069620",28.71,34.80,0,336.64,391.64,55.6,51.8,0.464,732543.2,732543.2,10150,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652229,2111788.00
06/16/2017 18:30,2,1.793,ACTIVE,211.70,343.85,59.917,1497652204,"274151322000088","219011344069620",27.73,38.40,0,334.24,370.90,50.3,46.6,0.340,945156.6,945156.6,10086,0,0,0,L,1151911521,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652230,2111789.00
06/16/2017 18:30,2,1.326,ACTIVE,212.83,391.34,59.986,1497652204,"274151322000068","219011344069620",36.40,41.30,0,335.44,437.93,49.1,45.4,0.327,818327.1,818327.1,10354,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652231,2111790.00
06/16/2017 18:30,2,1.984,ACTIVE,214.19,353.77,59.991,1497652204,"201051344001135","219011344069620",27.93,34.80,0,336.04,388.94,56.1,52.3,0.455,727986.9,727986.9,10135,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652232,2111791.00
06/16/2017 18:30,2,1.932,ACTIVE,213.74,354.07,59.991,1497652204,"201051344000594","219011344069620",28.43,36.00,0,333.63,387.14,55.6,51.8,0.468,746990.5,746990.5,10143,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652232,2111792.00
06/16/2017 18:30,2,1.947,ACTIVE,214.87,354.67,59.975,1497652204,"201051344001203","219011344069620",28.15,35.00,0,337.84,391.04,55.5,51.6,0.464,737382.7,737382.7,10175,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652233,2111793.00
06/16/2017 18:30,2,1.838,ACTIVE,212.16,351.37,59.907,1497652204,"274151322000054","219011344069620",27.39,38.40,0,333.93,371.81,51.0,47.3,0.349,962251.2,962251.2,10071,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652234,2111794.00
06/16/2017 18:30,2,1.949,ACTIVE,214.19,353.47,60.002,1497652204,"201051344000867","219011344069620",28.11,33.80,0,335.14,385.93,55.5,51.6,0.451,731177.3,731177.3,10173,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652235,2111795.00
06/16/2017 18:30,2,1.801,ACTIVE,215.09,354.37,60.002,1497652204,"201051344001093","219011344069620",28.27,33.50,0,336.64,388.34,51.6,47.9,0.415,735840.9,735840.9,10167,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652236,2111796.00
06/16/2017 18:30,2,1.871,ACTIVE,214.41,354.67,59.991,1497652204,"201051344000900","219011344069620",28.78,32.60,0,336.64,387.44,54.6,50.7,0.446,752688.9,752688.9,10147,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652237,2111797.00
06/16/2017 18:30,2,1.840,ACTIVE,214.41,353.17,60.002,1497652204,"201051344000648","219011344069620",27.97,32.80,0,336.34,385.63,52.1,48.4,0.438,741061.3,741061.3,10139,0,0,0,L,1122011218,0,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652238,2111798.00
06/16/2017 18:30,2,1.898,ACTIVE,214.41,354.37,60.018,1497652204,"201051344000569","219011344069620",28.51,33.50,0,335.74,386.23,54.8,51.0,0.468,754824.2,754824.2,10121,0,0,0,L,1122011218,0,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652239,2111799.00
06/16/2017 18:30,2,1.932,ACTIVE,214.41,354.07,59.991,1497652204,"201051344000983","219011344069620",28.73,33.50,0,336.34,387.44,56.2,52.4,0.477,745391.9,745391.9,10145,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652240,2111800.00
