ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 18:30,2,1.934,ACTIVE,214.41,354.37,59.991,1497652204,"201051344001158","219011344069620",27.93,34.00,0,336.34,386.23,54.8,50.9,0.464,730467.9,730467.9,10149,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652241,2111801.00
06/16/2017 18:30,2,1.830,ACTIVE,214.87,354.97,59.986,1497652204,"201051344000576","219011344069620",28.09,32.20,0,336.94,388.04,52.0,48.3,0.433,744991.7,744991.7,10148,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652242,2111802.00
06/16/2017 18:30,2,1.896,ACTIVE,212.38,344.76,60.007,1497652204,"274151322000087","219011344069620",27.57,47.30,0,334.24,372.11,53.0,49.2,0.345,935780.2,935780.2,10237,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497652243,2111803.00
06/16/2017 18:45,2,1.426,ACTIVE,214.64,350.17,60.039,1497653103,"201051344000645","219011344069620",27.89,32.40,0,324.62,377.22,40.3,37.0,0.331,743966.9,743966.9,10135,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653105,2111804.00
06/16/2017 18:45,2,1.424,ACTIVE,212.61,342.95,59.986,1497653103,"274151322000085","219011344069620",27.23,37.80,0,322.21,364.89,39.3,36.0,0.265,958194.9,958194.9,10081,0,0,0,L,1151911521,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653105,2111805.00
06/16/2017 18:45,2,1.504,ACTIVE,214.19,351.37,60.002,1497653103,"201051344000633","219011344069620",27.99,33.30,0,323.72,379.32,42.7,39.3,0.354,730644.4,730644.4,10177,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653106,2111806.00
06/16/2017 18:45,2,1.457,ACTIVE,214.41,350.17,59.981,1497653103,"201051344000469","219011344069620",28.37,31.00,0,324.32,377.82,41.9,38.5,0.358,733845.6,733845.6,10147,0,0,0,L,1122011218,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653107,2111807.00
06/16/2017 18:45,2,1.506,ACTIVE,213.96,351.37,59.996,1497653103,"201051344000646","219011344069620",28.35,33.80,0,324.32,379.02,43.3,39.9,0.354,729350.5,729350.5,10147,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653108,2111808.00
06/16/2017 18:45,2,1.471,ACTIVE,212.38,346.26,59.991,1497653103,"274151322000052","219011344069620",28.05,40.00,0,321.91,365.80,41.8,38.5,0.296,995670.3,995670.3,10083,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653109,2111809.00
06/16/2017 18:45,2,1.711,ACTIVE,214.87,352.87,60.002,1497653103,"201051344000585","219011344069620",28.11,33.30,0,325.82,381.42,48.8,45.1,0.389,741643.8,741643.8,10146,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653110,2111810.00
06/16/2017 18:45,2,1.475,ACTIVE,214.19,350.17,60.012,1497653103,"201051344001230","219011344069620",28.17,33.30,0,324.02,376.31,42.0,38.7,0.340,734031.6,734031.6,10154,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653111,2111811.00
06/16/2017 18:45,2,1.510,ACTIVE,214.87,352.57,59.991,1497653103,"201051344000582","219011344069620",27.83,33.80,0,325.52,379.92,42.6,39.2,0.349,723468.7,723468.7,10137,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653112,2111812.00
06/16/2017 18:45,2,1.438,ACTIVE,213.96,350.47,60.007,1497653103,"201051344000955","219011344069620",27.91,34.50,0,324.62,377.52,40.7,37.3,0.336,742745.5,742745.5,10158,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653113,2111813.00
06/16/2017 18:45,2,0.959,ACTIVE,212.61,410.58,59.996,1497653103,"274151322000094","219011344069620",38.21,38.80,0,334.84,431.02,36.9,33.7,0.256,817844.3,817844.3,10340,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653114,2111814.00
06/16/2017 18:45,2,1.518,ACTIVE,214.19,350.47,59.991,1497653103,"201051344000579","219011344069620",28.51,34.50,0,324.02,378.72,43.9,40.4,0.354,752040.6,752040.6,10141,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653115,2111815.00
06/16/2017 18:45,2,1.521,ACTIVE,214.41,350.47,60.007,1497653103,"201051344000890","219011344069620",27.95,35.00,0,325.52,379.02,43.1,39.7,0.340,736725.8,736725.8,10149,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653115,2111816.00
06/16/2017 18:45,2,1.436,ACTIVE,214.41,350.77,60.039,1497653103,"201051344000438","219011344069620",28.41,34.80,0,324.92,378.72,41.3,37.9,0.340,739398.5,739398.5,10143,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653116,2111817.00
06/16/2017 18:45,2,1.504,ACTIVE,214.41,347.16,60.002,1497653103,"201051344000417","219011344069620",18.05,34.30,0,326.72,365.80,27.5,24.6,0.225,676006.2,676006.2,10175,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653117,2111818.00
06/16/2017 18:45,2,1.559,ACTIVE,212.83,349.56,59.996,1497653103,"274151322000083","219011344069620",27.87,39.30,0,321.31,366.70,44.0,40.5,0.314,985594.0,985594.0,10086,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653118,2111819.00
06/16/2017 18:45,2,1.553,ACTIVE,213.06,346.56,60.002,1497653103,"274151322000076","219011344069620",28.51,39.50,0,324.02,368.20,44.9,41.4,0.314,1051390.2,1051390.2,10078,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653119,2111820.00
06/16/2017 18:45,2,1.496,ACTIVE,213.74,348.96,60.002,1497653103,"201051344000868","219011344069620",27.75,31.50,0,323.41,377.52,42.1,38.7,0.336,732317.8,732317.8,10153,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653120,2111821.00
06/16/2017 18:45,2,1.633,ACTIVE,212.61,342.95,59.996,1497653103,"274151322000095","219011344069620",28.53,39.30,0,320.41,368.80,47.2,43.6,0.323,1041209.0,1041209.0,10094,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653121,2111822.00
06/16/2017 18:45,2,1.486,ACTIVE,214.19,348.36,59.986,1497653103,"201051344000988","219011344069620",18.35,32.00,0,324.32,367.90,27.6,24.7,0.234,648116.4,648116.4,10156,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653122,2111823.00
06/16/2017 18:45,2,1.572,ACTIVE,214.41,351.07,59.965,1497653103,"201051344001025","219011344069620",28.13,33.50,0,326.12,379.92,44.8,41.3,0.358,739125.8,739125.8,10157,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653123,2111824.00
06/16/2017 18:45,2,1.479,ACTIVE,214.41,350.47,60.007,1497653103,"201051344000458","219011344069620",27.91,33.00,0,324.62,378.42,41.8,38.5,0.358,744131.0,744131.0,10132,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653124,2111825.00
06/16/2017 18:45,2,1.469,ACTIVE,214.87,351.37,60.007,1497653103,"201051344000853","219011344069620",28.37,32.60,0,326.42,379.92,42.2,38.8,0.354,744925.2,744925.2,10143,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653124,2111826.00
06/16/2017 18:45,2,1.482,ACTIVE,214.64,352.57,59.991,1497653103,"201051344000685","219011344069620",28.03,33.80,0,326.42,379.02,42.1,38.7,0.362,739402.0,739402.0,10165,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653125,2111827.00
06/16/2017 18:45,2,1.551,ACTIVE,214.64,351.97,60.002,1497653103,"201051344000917","219011344069620",27.97,34.50,0,324.92,378.72,44.0,40.5,0.358,736003.9,736003.9,10153,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653126,2111828.00
06/16/2017 18:45,2,1.557,ACTIVE,214.87,351.97,60.002,1497653103,"201051344001145","219011344069620",28.13,32.60,0,326.42,380.22,44.4,40.9,0.354,744030.8,744030.8,10143,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653127,2111829.00
06/16/2017 18:45,2,1.506,ACTIVE,214.64,351.97,59.996,1497653103,"201051344000651","219011344069620",28.09,33.30,0,327.02,381.42,42.9,39.5,0.354,732554.5,732554.5,10151,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653128,2111830.00
06/16/2017 18:45,2,1.365,ACTIVE,212.16,342.05,59.991,1497653103,"274151322000088","219011344069620",27.69,36.80,0,322.51,364.29,38.3,35.0,0.247,945166.7,945166.7,10087,0,0,0,L,1151911521,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653129,2111831.00
06/16/2017 18:45,2,0.996,ACTIVE,213.29,403.37,59.991,1497653103,"274151322000068","219011344069620",37.49,40.00,0,336.04,432.22,37.9,34.7,0.256,818337.0,818337.0,10355,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653130,2111832.00
06/16/2017 18:45,2,1.518,ACTIVE,214.19,350.77,60.034,1497653103,"201051344001135","219011344069620",28.23,33.30,0,325.22,378.72,43.4,40.0,0.354,727998.3,727998.3,10136,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653131,2111833.00
06/16/2017 18:45,2,1.506,ACTIVE,213.74,349.26,59.965,1497653103,"201051344000594","219011344069620",28.05,34.80,0,321.91,376.62,42.8,39.4,0.349,747001.8,747001.8,10144,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653132,2111834.00
06/16/2017 18:45,2,1.508,ACTIVE,214.87,351.07,59.996,1497653103,"201051344001203","219011344069620",27.93,33.80,0,326.72,379.32,42.7,39.3,0.354,737393.9,737393.9,10176,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653133,2111835.00
06/16/2017 18:45,2,1.422,ACTIVE,212.61,341.75,60.012,1497653103,"274151322000054","219011344069620",27.29,37.00,0,319.81,364.59,39.3,36.0,0.256,962261.6,962261.6,10072,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653134,2111836.00
06/16/2017 18:45,2,1.504,ACTIVE,214.19,349.26,59.991,1497653103,"201051344000867","219011344069620",28.01,32.80,0,324.62,376.92,42.7,39.3,0.345,731188.5,731188.5,10174,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653135,2111837.00
06/16/2017 18:45,2,1.371,ACTIVE,214.87,350.77,60.039,1497653103,"201051344001093","219011344069620",28.25,32.80,0,326.42,377.82,39.2,35.9,0.309,735851.2,735851.2,10168,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653136,2111838.00
06/16/2017 18:45,2,1.447,ACTIVE,214.19,349.86,59.965,1497653103,"201051344000900","219011344069620",28.41,31.80,0,324.02,377.82,41.7,38.3,0.340,752699.9,752699.9,10148,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653137,2111839.00
06/16/2017 18:45,2,1.402,ACTIVE,214.41,349.56,59.981,1497653103,"201051344000648","219011344069620",27.89,32.00,0,324.02,377.52,39.6,36.3,0.327,741071.8,741071.8,10140,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653138,2111840.00
06/16/2017 18:45,2,1.482,ACTIVE,213.96,350.17,59.991,1497653103,"201051344000569","219011344069620",27.95,32.60,0,325.22,377.82,42.0,38.6,0.340,754835.3,754835.3,10122,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653138,2111841.00
06/16/2017 18:45,2,1.494,ACTIVE,214.41,349.86,59.986,1497653103,"201051344000983","219011344069620",28.57,32.60,0,323.11,378.42,43.2,39.8,0.358,745403.4,745403.4,10146,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653139,2111842.00
06/16/2017 18:45,2,1.500,ACTIVE,214.19,349.56,59.981,1497653103,"201051344001158","219011344069620",27.67,33.00,0,324.32,377.52,42.1,38.7,0.345,730479.0,730479.0,10150,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653140,2111843.00
06/16/2017 18:45,2,1.377,ACTIVE,214.41,350.47,59.981,1497653103,"201051344000576","219011344069620",28.37,31.50,0,324.92,377.22,39.6,36.3,0.327,745002.1,745002.1,10149,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653141,2111844.00
06/16/2017 18:45,2,1.461,ACTIVE,212.61,345.96,59.981,1497653103,"274151322000087","219011344069620",27.73,45.00,0,321.61,365.19,41.1,37.7,0.261,935790.9,935790.9,10238,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497653142,2111845.00
06/16/2017 19:00,2,1.150,ACTIVE,214.87,347.46,60.002,1497654003,"201051344000645","219011344069620",27.77,31.30,0,336.34,367.60,32.4,29.3,0.261,743974.6,743974.6,10136,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654004,2111846.00
06/16/2017 19:00,2,0.873,ACTIVE,212.61,340.55,60.002,1497654003,"274151322000085","219011344069620",29.16,35.80,0,334.54,358.88,25.8,22.9,0.164,958201.5,958201.5,10082,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654005,2111847.00
06/16/2017 19:00,2,1.234,ACTIVE,214.64,349.26,59.959,1497654003,"201051344000633","219011344069620",28.41,32.00,0,333.63,370.60,35.5,32.4,0.296,730652.5,730652.5,10178,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654006,2111848.00
06/16/2017 19:00,2,1.219,ACTIVE,214.64,348.36,59.981,1497654003,"201051344000469","219011344069620",28.17,30.00,0,333.63,368.20,34.8,31.6,0.292,733853.6,733853.6,10148,0,0,0,L,1122011218,0,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654007,2111849.00
06/16/2017 19:00,2,1.256,ACTIVE,214.19,349.26,60.007,1497654003,"201051344000646","219011344069620",28.39,32.40,0,334.24,369.70,36.1,33.0,0.296,729358.8,729358.8,10148,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654008,2111850.00
06/16/2017 19:00,2,1.232,ACTIVE,212.38,348.66,60.007,1497654003,"274151322000052","219011344069620",27.85,37.80,0,333.63,359.78,34.8,31.6,0.230,995678.3,995678.3,10084,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654009,2111851.00
06/16/2017 19:00,2,1.328,ACTIVE,214.64,349.56,60.012,1497654003,"201051344000585","219011344069620",28.15,32.00,0,335.44,373.61,37.9,34.7,0.305,741653.1,741653.1,10147,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654010,2111852.00
06/16/2017 19:00,2,1.131,ACTIVE,214.41,347.16,60.002,1497654003,"201051344001230","219011344069620",28.27,32.00,0,333.93,368.80,32.4,29.3,0.261,734039.5,734039.5,10155,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654011,2111853.00
06/16/2017 19:00,2,1.141,ACTIVE,215.09,349.56,59.996,1497654003,"201051344000582","219011344069620",27.77,32.40,0,335.44,370.90,32.1,29.1,0.256,723476.7,723476.7,10138,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654012,2111854.00
06/16/2017 19:00,2,1.090,ACTIVE,213.96,346.26,59.996,1497654003,"201051344000955","219011344069620",28.07,32.60,0,334.24,368.20,31.0,28.0,0.247,742753.3,742753.3,10159,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654013,2111855.00
06/16/2017 19:00,2,0.693,ACTIVE,212.61,412.08,59.975,1497654003,"274151322000094","219011344069620",38.41,37.50,0,335.14,433.42,27.2,24.3,0.181,817851.1,817851.1,10341,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654014,2111856.00
06/16/2017 19:00,2,1.160,ACTIVE,214.19,346.86,59.996,1497654003,"201051344000579","219011344069620",28.49,33.00,0,335.44,369.40,33.5,30.4,0.261,752049.0,752049.0,10142,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654015,2111857.00
06/16/2017 19:00,2,1.156,ACTIVE,214.19,347.16,60.002,1497654003,"201051344000890","219011344069620",28.33,33.50,0,335.74,369.70,33.2,30.1,0.261,736734.0,736734.0,10150,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654016,2111858.00
06/16/2017 19:00,2,1.135,ACTIVE,214.87,348.66,60.002,1497654003,"201051344000438","219011344069620",28.19,32.80,0,335.44,370.00,32.4,29.4,0.261,739406.4,739406.4,10144,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654017,2111859.00
06/16/2017 19:00,2,1.170,ACTIVE,214.87,345.96,59.986,1497654003,"201051344000417","219011344069620",18.39,32.80,0,334.84,360.38,21.8,19.1,0.172,676011.3,676011.3,10176,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654018,2111860.00
06/16/2017 19:00,2,1.225,ACTIVE,212.38,342.05,59.986,1497654003,"274151322000083","219011344069620",27.75,37.50,0,331.83,360.69,34.4,31.3,0.234,985602.2,985602.2,10087,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654019,2111861.00
06/16/2017 19:00,2,1.232,ACTIVE,213.06,349.26,59.991,1497654003,"274151322000076","219011344069620",28.41,37.50,0,332.13,362.19,35.4,32.2,0.247,1051398.6,1051398.6,10079,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654020,2111862.00
06/16/2017 19:00,2,1.268,ACTIVE,214.41,348.06,59.991,1497654003,"201051344000868","219011344069620",27.93,30.50,0,334.24,367.60,35.9,32.7,0.283,732325.9,732325.9,10154,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654020,2111863.00
06/16/2017 19:00,2,1.350,ACTIVE,212.61,343.25,60.002,1497654003,"274151322000095","219011344069620",28.53,37.30,0,333.63,362.49,39.0,35.7,0.265,1041217.9,1041217.9,10095,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654021,2111864.00
06/16/2017 19:00,2,1.326,ACTIVE,214.41,346.56,59.954,1497654003,"201051344000988","219011344069620",18.39,30.80,0,333.93,361.59,24.8,22.0,0.203,648121.5,648121.5,10157,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654022,2111865.00
06/16/2017 19:00,2,1.414,ACTIVE,214.87,349.56,60.002,1497654003,"201051344001025","219011344069620",28.21,32.00,0,336.04,370.90,40.4,37.1,0.318,739134.3,739134.3,10158,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654023,2111866.00
06/16/2017 19:00,2,1.354,ACTIVE,214.41,348.66,60.002,1497654003,"201051344000458","219011344069620",28.11,32.00,0,335.14,368.50,38.5,35.3,0.327,744138.9,744138.9,10133,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654024,2111867.00
06/16/2017 19:00,2,1.344,ACTIVE,215.09,350.17,60.007,1497654003,"201051344000853","219011344069620",28.73,31.30,0,335.74,370.60,39.1,35.8,0.323,744933.2,744933.2,10144,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654025,2111868.00
06/16/2017 19:00,2,1.350,ACTIVE,214.87,351.37,60.039,1497654003,"201051344000685","219011344069620",28.45,32.20,0,335.74,371.81,38.9,35.7,0.345,739409.9,739409.9,10166,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654026,2111869.00
06/16/2017 19:00,2,1.430,ACTIVE,214.87,351.37,60.012,1497654003,"201051344000917","219011344069620",28.45,33.00,0,334.84,370.60,41.2,37.8,0.336,736012.3,736012.3,10154,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654027,2111870.00
06/16/2017 19:00,2,1.455,ACTIVE,214.87,350.47,60.012,1497654003,"201051344001145","219011344069620",28.17,31.30,0,336.04,371.81,41.6,38.2,0.331,744039.2,744039.2,10144,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654028,2111871.00
06/16/2017 19:00,2,1.387,ACTIVE,215.32,351.37,60.007,1497654003,"201051344000651","219011344069620",28.41,31.80,0,336.94,370.90,39.9,36.6,0.318,732562.6,732562.6,10152,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654029,2111872.00
06/16/2017 19:00,2,1.279,ACTIVE,212.38,343.25,60.002,1497654003,"274151322000088","219011344069620",27.69,35.20,0,333.33,358.28,36.0,32.8,0.243,945173.8,945173.8,10088,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654029,2111873.00
06/16/2017 19:00,2,0.920,ACTIVE,213.06,410.58,60.002,1497654003,"274151322000068","219011344069620",38.37,38.20,0,335.44,425.61,35.7,32.5,0.239,818344.1,818344.1,10356,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654030,2111874.00
06/16/2017 19:00,2,1.432,ACTIVE,214.64,350.17,60.034,1497654003,"201051344001135","219011344069620",28.01,32.00,0,334.84,369.10,40.6,37.3,0.327,728006.6,728006.6,10137,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654031,2111875.00
06/16/2017 19:00,2,1.387,ACTIVE,214.19,349.26,60.028,1497654003,"201051344000594","219011344069620",28.47,33.30,0,333.03,368.80,40.0,36.7,0.323,747009.9,747009.9,10145,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654032,2111876.00
06/16/2017 19:00,2,1.395,ACTIVE,214.87,350.17,60.002,1497654003,"201051344001203","219011344069620",28.15,32.40,0,336.04,370.00,39.8,36.5,0.323,737402.0,737402.0,10177,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654033,2111877.00
06/16/2017 19:00,2,1.318,ACTIVE,212.61,348.96,60.002,1497654003,"274151322000054","219011344069620",27.71,35.40,0,333.33,358.88,37.0,33.8,0.247,962269.0,962269.0,10073,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654034,2111878.00
06/16/2017 19:00,2,1.400,ACTIVE,214.64,348.66,60.002,1497654003,"201051344000867","219011344069620",28.09,31.80,0,333.63,367.90,39.9,36.6,0.318,731196.7,731196.7,10175,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654035,2111879.00
06/16/2017 19:00,2,1.281,ACTIVE,214.87,350.47,60.002,1497654003,"201051344001093","219011344069620",28.51,31.50,0,336.04,368.80,37.0,33.8,0.287,735858.7,735858.7,10169,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654036,2111880.00
06/16/2017 19:00,2,1.346,ACTIVE,214.41,349.56,59.991,1497654003,"201051344000900","219011344069620",28.41,30.50,0,333.63,368.80,38.7,35.5,0.309,752707.8,752707.8,10149,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654037,2111881.00
06/16/2017 19:00,2,1.307,ACTIVE,214.87,348.96,60.002,1497654003,"201051344000648","219011344069620",27.97,30.80,0,335.14,367.90,37.0,33.8,0.305,741079.4,741079.4,10141,0,0,0,L,1122011218,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654038,2111882.00
06/16/2017 19:00,2,1.363,ACTIVE,214.41,349.56,59.954,1497654003,"201051344000569","219011344069620",28.47,31.50,0,334.84,368.20,39.3,36.0,0.323,754843.3,754843.3,10123,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654039,2111883.00
06/16/2017 19:00,2,1.396,ACTIVE,214.64,349.26,60.002,1497654003,"201051344000983","219011344069620",28.47,31.50,0,334.24,369.40,40.3,37.0,0.331,745411.7,745411.7,10147,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654040,2111884.00
06/16/2017 19:00,2,1.377,ACTIVE,214.64,349.86,60.002,1497654003,"201051344001158","219011344069620",28.05,32.00,0,334.84,368.50,39.2,35.9,0.318,730487.0,730487.0,10151,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654040,2111885.00
06/16/2017 19:00,2,1.295,ACTIVE,214.87,349.56,59.959,1497654003,"201051344000576","219011344069620",28.33,30.30,0,335.14,369.10,37.1,33.9,0.305,745009.7,745009.7,10150,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654041,2111886.00
06/16/2017 19:00,2,1.377,ACTIVE,212.61,350.17,59.986,1497654003,"274151322000087","219011344069620",27.77,42.50,0,333.63,359.78,38.7,35.5,0.243,935798.7,935798.7,10239,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654042,2111887.00
06/16/2017 19:15,2,1.062,ACTIVE,214.64,346.86,59.922,1497654904,"201051344000645","219011344069620",27.91,30.80,0,335.44,364.89,30.1,27.1,0.239,743981.2,743981.2,10137,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654905,2111888.00
06/16/2017 19:15,2,1.012,ACTIVE,212.38,345.96,59.954,1497654904,"274151322000085","219011344069620",27.45,34.80,0,332.73,352.87,28.1,25.2,0.181,958207.0,958207.0,10083,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654906,2111889.00
06/16/2017 19:15,2,1.084,ACTIVE,214.87,348.36,59.954,1497654904,"201051344000633","219011344069620",28.03,31.30,0,334.24,366.70,30.9,27.9,0.252,730659.5,730659.5,10179,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654907,2111890.00
06/16/2017 19:15,2,1.070,ACTIVE,214.41,347.16,59.944,1497654904,"201051344000469","219011344069620",28.21,29.50,0,334.24,365.19,30.6,27.6,0.252,733860.4,733860.4,10149,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654908,2111891.00
06/16/2017 19:15,2,1.074,ACTIVE,213.96,347.16,59.949,1497654904,"201051344000646","219011344069620",28.23,31.80,0,334.24,367.00,30.7,27.7,0.243,729365.8,729365.8,10149,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654909,2111892.00
06/16/2017 19:15,2,1.049,ACTIVE,212.61,342.65,59.938,1497654904,"274151322000052","219011344069620",27.77,36.30,0,333.63,358.28,29.6,26.6,0.203,995685.1,995685.1,10085,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654910,2111893.00
06/16/2017 19:15,2,1.127,ACTIVE,214.87,348.06,59.949,1497654904,"201051344000585","219011344069620",28.31,31.30,0,334.84,370.30,32.3,29.3,0.243,741660.9,741660.9,10148,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654911,2111894.00
06/16/2017 19:15,2,1.066,ACTIVE,214.19,346.26,59.991,1497654904,"201051344001230","219011344069620",28.27,31.00,0,333.33,365.80,30.6,27.6,0.243,734046.4,734046.4,10156,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654912,2111895.00
06/16/2017 19:15,2,1.053,ACTIVE,214.87,348.36,59.933,1497654904,"201051344000582","219011344069620",27.99,31.30,0,336.64,368.20,29.9,26.9,0.234,723483.6,723483.6,10139,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654913,2111896.00
06/16/2017 19:15,2,1.086,ACTIVE,214.19,346.86,59.949,1497654904,"201051344000955","219011344069620",27.91,31.80,0,334.24,364.29,30.7,27.7,0.256,742760.0,742760.0,10160,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654913,2111897.00
06/16/2017 19:15,2,0.660,ACTIVE,212.83,404.87,59.949,1497654904,"274151322000094","219011344069620",38.01,36.30,0,335.74,428.31,25.9,23.0,0.177,817857.0,817857.0,10342,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654914,2111898.00
06/16/2017 19:15,2,1.109,ACTIVE,214.41,346.56,59.986,1497654904,"201051344000579","219011344069620",28.09,32.40,0,333.63,366.10,31.6,28.5,0.243,752056.2,752056.2,10143,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654915,2111899.00
06/16/2017 19:15,2,1.092,ACTIVE,214.64,347.16,59.944,1497654904,"201051344000890","219011344069620",28.03,32.40,0,334.24,367.00,31.1,28.0,0.234,736741.0,736741.0,10151,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654916,2111900.00
06/16/2017 19:15,2,1.070,ACTIVE,214.87,348.06,59.944,1497654904,"201051344000438","219011344069620",27.85,31.80,0,336.04,367.00,30.2,27.3,0.234,739413.1,739413.1,10145,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654917,2111901.00
06/16/2017 19:15,2,1.070,ACTIVE,214.41,344.76,59.949,1497654904,"201051344000417","219011344069620",18.39,32.00,0,334.84,357.38,20.0,17.3,0.155,676015.7,676015.7,10177,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654918,2111902.00
06/16/2017 19:15,2,1.021,ACTIVE,212.61,344.15,59.938,1497654904,"274151322000083","219011344069620",27.85,36.00,0,331.83,359.18,28.9,26.0,0.203,985609.2,985609.2,10088,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654919,2111903.00
06/16/2017 19:15,2,1.086,ACTIVE,213.06,347.46,59.954,1497654904,"274151322000076","219011344069620",28.21,35.80,0,332.73,360.08,31.0,28.0,0.208,1051405.8,1051405.8,10080,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654920,2111904.00
06/16/2017 19:15,2,1.107,ACTIVE,213.96,346.56,59.959,1497654904,"201051344000868","219011344069620",27.61,30.00,0,334.24,364.89,31.0,28.0,0.239,732332.8,732332.8,10155,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654921,2111905.00
06/16/2017 19:15,2,1.082,ACTIVE,212.61,341.15,59.944,1497654904,"274151322000095","219011344069620",27.81,35.80,0,333.03,360.38,30.5,27.5,0.203,1041225.3,1041225.3,10096,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654922,2111906.00
06/16/2017 19:15,2,1.049,ACTIVE,214.64,345.66,59.938,1497654904,"201051344000988","219011344069620",18.55,30.50,0,333.93,359.78,19.7,17.1,0.155,648125.8,648125.8,10158,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654923,2111907.00
06/16/2017 19:15,2,1.078,ACTIVE,214.41,346.86,59.954,1497654904,"201051344001025","219011344069620",28.29,31.00,0,336.04,368.80,30.9,27.9,0.234,739141.5,739141.5,10159,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654923,2111908.00
06/16/2017 19:15,2,1.068,ACTIVE,214.41,346.86,59.959,1497654904,"201051344000458","219011344069620",27.69,31.50,0,336.04,367.00,30.0,27.0,0.247,744145.7,744145.7,10134,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654924,2111909.00
06/16/2017 19:15,2,1.068,ACTIVE,215.09,348.66,59.944,1497654904,"201051344000853","219011344069620",28.01,31.00,0,336.64,368.20,30.4,27.4,0.247,744940.1,744940.1,10145,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654925,2111910.00
06/16/2017 19:15,2,1.035,ACTIVE,214.64,348.36,60.002,1497654904,"201051344000685","219011344069620",27.89,31.30,0,335.44,369.10,29.2,26.3,0.243,739416.6,739416.6,10167,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654926,2111911.00
06/16/2017 19:15,2,1.074,ACTIVE,214.64,348.06,60.002,1497654904,"201051344000917","219011344069620",27.75,32.00,0,335.14,370.30,30.2,27.2,0.234,736019.4,736019.4,10155,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654927,2111912.00
06/16/2017 19:15,2,1.057,ACTIVE,215.09,348.06,59.954,1497654904,"201051344001145","219011344069620",28.31,30.50,0,336.04,370.90,30.4,27.4,0.234,744046.4,744046.4,10145,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654928,2111913.00
06/16/2017 19:15,2,1.045,ACTIVE,214.87,347.76,59.917,1497654904,"201051344000651","219011344069620",28.25,30.80,0,336.64,368.50,29.9,27.0,0.234,732569.5,732569.5,10153,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654929,2111914.00
06/16/2017 19:15,2,0.992,ACTIVE,212.16,342.65,59.954,1497654904,"274151322000088","219011344069620",27.12,34.30,0,333.63,356.18,27.2,24.4,0.177,945180.0,945180.0,10089,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654930,2111915.00
06/16/2017 19:15,2,0.666,ACTIVE,213.06,412.38,59.970,1497654904,"274151322000068","219011344069620",38.33,37.30,0,331.83,430.72,25.8,22.9,0.172,818350.1,818350.1,10357,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654931,2111916.00
06/16/2017 19:15,2,1.104,ACTIVE,214.41,347.16,59.996,1497654904,"201051344001135","219011344069620",27.79,30.80,0,336.04,367.60,31.1,28.1,0.239,728013.8,728013.8,10138,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654932,2111917.00
06/16/2017 19:15,2,1.084,ACTIVE,213.96,345.66,60.012,1497654904,"201051344000594","219011344069620",27.83,32.40,0,333.33,366.70,30.6,27.6,0.243,747016.9,747016.9,10146,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654933,2111918.00
06/16/2017 19:15,2,1.082,ACTIVE,214.64,346.86,59.965,1497654904,"201051344001203","219011344069620",27.95,31.30,0,336.34,369.40,30.6,27.6,0.247,737409.0,737409.0,10178,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654934,2111919.00
06/16/2017 19:15,2,0.998,ACTIVE,212.38,347.46,59.954,1497654904,"274151322000054","219011344069620",27.39,34.30,0,333.63,357.38,27.8,24.9,0.186,962275.3,962275.3,10074,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654935,2111920.00
06/16/2017 19:15,2,1.086,ACTIVE,214.64,345.66,59.970,1497654904,"201051344000867","219011344069620",27.95,31.00,0,334.54,366.10,30.8,27.8,0.234,731203.7,731203.7,10176,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654936,2111921.00
06/16/2017 19:15,2,1.062,ACTIVE,214.64,348.06,59.965,1497654904,"201051344001093","219011344069620",27.73,30.80,0,336.04,367.00,29.9,26.9,0.234,735865.3,735865.3,10170,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654937,2111922.00
06/16/2017 19:15,2,1.059,ACTIVE,214.19,346.26,59.975,1497654904,"201051344000900","219011344069620",28.09,30.00,0,334.24,366.70,30.1,27.2,0.234,752714.6,752714.6,10150,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654938,2111923.00
06/16/2017 19:15,2,1.049,ACTIVE,214.87,346.86,59.959,1497654904,"201051344000648","219011344069620",27.79,30.30,0,336.34,365.19,29.6,26.6,0.239,741086.0,741086.0,10142,0,0,0,L,1122011218,0,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654939,2111924.00
06/16/2017 19:15,2,1.059,ACTIVE,214.41,345.96,59.959,1497654904,"201051344000569","219011344069620",28.15,31.30,0,335.44,366.70,30.2,27.2,0.243,754850.2,754850.2,10124,0,0,0,L,1122011218,0,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654940,2111925.00
06/16/2017 19:15,2,1.066,ACTIVE,214.64,345.96,59.975,1497654904,"201051344000983","219011344069620",28.55,31.30,0,334.84,367.30,30.9,27.9,0.243,745418.8,745418.8,10148,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654941,2111926.00
06/16/2017 19:15,2,1.057,ACTIVE,214.64,346.26,59.996,1497654904,"201051344001158","219011344069620",27.99,31.30,0,334.84,367.00,30.0,27.0,0.243,730493.8,730493.8,10152,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654942,2111927.00
06/16/2017 19:15,2,1.029,ACTIVE,215.09,348.06,60.007,1497654904,"201051344000576","219011344069620",27.87,30.00,0,335.44,366.70,29.1,26.1,0.234,745016.2,745016.2,10151,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654943,2111928.00
06/16/2017 19:15,2,0.992,ACTIVE,212.61,341.15,59.965,1497654904,"274151322000087","219011344069620",27.51,40.60,0,333.93,357.68,27.6,24.8,0.159,935805.1,935805.1,10240,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497654943,2111929.00
06/16/2017 19:30,2,0.889,ACTIVE,214.64,345.66,59.933,1497655803,"201051344000645","219011344069620",27.65,30.30,0,335.14,361.59,24.9,22.1,0.186,743987.1,743987.1,10138,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655805,2111930.00
06/16/2017 19:30,2,0.838,ACTIVE,213.06,344.45,59.981,1497655803,"274151322000085","219011344069620",27.21,33.50,0,334.84,352.57,23.1,20.4,0.146,958212.4,958212.4,10084,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655805,2111931.00
06/16/2017 19:30,2,0.918,ACTIVE,214.64,347.16,59.981,1497655803,"201051344000633","219011344069620",27.47,30.50,0,335.14,362.19,25.6,22.8,0.199,730665.6,730665.6,10180,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655806,2111932.00
06/16/2017 19:30,2,0.898,ACTIVE,214.41,345.66,60.002,1497655803,"201051344000469","219011344069620",27.99,29.00,0,333.93,360.99,25.5,22.7,0.208,733866.4,733866.4,10150,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655807,2111933.00
06/16/2017 19:30,2,0.916,ACTIVE,214.41,346.86,59.991,1497655803,"201051344000646","219011344069620",27.55,31.00,0,333.63,361.89,25.6,22.8,0.203,729371.8,729371.8,10150,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655808,2111934.00
06/16/2017 19:30,2,0.879,ACTIVE,212.83,343.25,60.002,1497655803,"274151322000052","219011344069620",27.47,35.20,0,331.83,353.47,24.4,21.7,0.159,995690.8,995690.8,10086,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655809,2111935.00
06/16/2017 19:30,2,0.947,ACTIVE,214.87,346.86,60.034,1497655803,"201051344000585","219011344069620",28.21,30.30,0,335.44,362.19,27.1,24.2,0.208,741667.3,741667.3,10149,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655810,2111936.00
06/16/2017 19:30,2,0.902,ACTIVE,214.41,345.06,59.996,1497655803,"201051344001230","219011344069620",27.71,30.30,0,333.93,359.78,25.4,22.6,0.194,734052.4,734052.4,10157,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655811,2111937.00
06/16/2017 19:30,2,0.889,ACTIVE,215.09,346.56,59.986,1497655803,"201051344000582","219011344069620",27.63,30.00,0,335.74,361.89,24.9,22.1,0.190,723489.4,723489.4,10140,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655812,2111938.00
06/16/2017 19:30,2,0.920,ACTIVE,214.19,345.66,59.981,1497655803,"201051344000955","219011344069620",27.63,30.80,0,334.84,360.99,25.8,22.9,0.203,742766.1,742766.1,10161,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655813,2111939.00
06/16/2017 19:30,2,0.568,ACTIVE,212.83,394.35,59.981,1497655803,"274151322000094","219011344069620",36.96,35.20,0,332.73,420.80,21.4,18.7,0.141,817862.0,817862.0,10343,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655814,2111940.00
06/16/2017 19:30,2,0.918,ACTIVE,214.41,345.36,59.991,1497655803,"201051344000579","219011344069620",28.57,31.80,0,334.54,360.69,26.6,23.7,0.199,752062.5,752062.5,10144,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655815,2111941.00
06/16/2017 19:30,2,0.920,ACTIVE,214.41,346.26,59.981,1497655803,"201051344000890","219011344069620",27.95,31.50,0,335.44,361.59,26.1,23.2,0.194,736747.2,736747.2,10152,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655815,2111942.00
06/16/2017 19:30,2,0.895,ACTIVE,214.87,346.26,59.981,1497655803,"201051344000438","219011344069620",27.89,30.80,0,336.04,361.89,25.3,22.5,0.199,739419.1,739419.1,10146,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655816,2111943.00
