ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 19:30,2,0.916,ACTIVE,214.64,343.85,59.986,1497655803,"201051344000417","219011344069620",18.05,31.00,0,335.14,354.97,16.8,14.3,0.119,676019.5,676019.5,10178,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655817,2111944.00
06/16/2017 19:30,2,0.855,ACTIVE,212.83,340.55,59.991,1497655803,"274151322000083","219011344069620",27.47,34.80,0,332.13,352.57,23.8,21.0,0.155,985614.8,985614.8,10089,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655818,2111945.00
06/16/2017 19:30,2,0.916,ACTIVE,213.29,341.75,59.981,1497655803,"274151322000076","219011344069620",27.79,34.50,0,335.14,354.67,25.8,23.0,0.172,1051411.9,1051411.9,10081,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655819,2111946.00
06/16/2017 19:30,2,0.924,ACTIVE,214.19,345.06,59.986,1497655803,"201051344000868","219011344069620",27.75,29.30,0,333.63,360.99,26.0,23.2,0.199,732339.0,732339.0,10156,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655820,2111947.00
06/16/2017 19:30,2,0.895,ACTIVE,212.83,341.45,59.981,1497655803,"274151322000095","219011344069620",27.79,34.50,0,333.93,353.47,25.2,22.4,0.164,1041231.3,1041231.3,10097,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655821,2111948.00
06/16/2017 19:30,2,0.906,ACTIVE,214.19,344.45,59.991,1497655803,"201051344000988","219011344069620",17.93,30.00,0,334.24,356.48,16.5,14.0,0.137,648129.5,648129.5,10159,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655822,2111949.00
06/16/2017 19:30,2,0.910,ACTIVE,214.64,345.66,59.996,1497655803,"201051344001025","219011344069620",27.91,30.30,0,335.74,362.19,25.8,22.9,0.194,739147.6,739147.6,10160,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655823,2111950.00
06/16/2017 19:30,2,0.896,ACTIVE,214.41,345.06,60.028,1497655803,"201051344000458","219011344069620",27.75,31.30,0,334.84,360.99,25.2,22.4,0.208,744151.7,744151.7,10135,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655823,2111951.00
06/16/2017 19:30,2,0.889,ACTIVE,214.87,345.96,59.996,1497655803,"201051344000853","219011344069620",28.11,30.50,0,336.34,362.19,25.3,22.5,0.199,744946.1,744946.1,10146,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655824,2111952.00
06/16/2017 19:30,2,0.852,ACTIVE,214.87,346.86,59.996,1497655803,"201051344000685","219011344069620",28.21,30.30,0,336.04,363.39,24.4,21.6,0.208,739422.4,739422.4,10168,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655825,2111953.00
06/16/2017 19:30,2,0.898,ACTIVE,214.87,346.86,59.981,1497655803,"201051344000917","219011344069620",27.77,30.80,0,334.54,361.59,25.3,22.5,0.190,736025.3,736025.3,10156,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655826,2111954.00
06/16/2017 19:30,2,0.900,ACTIVE,214.87,346.86,59.991,1497655803,"201051344001145","219011344069620",27.77,29.50,0,336.34,362.49,25.3,22.5,0.190,744052.4,744052.4,10146,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655827,2111955.00
06/16/2017 19:30,2,0.871,ACTIVE,214.64,345.66,59.986,1497655803,"201051344000651","219011344069620",28.31,29.80,0,336.64,361.89,25.0,22.2,0.194,732575.4,732575.4,10154,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655828,2111956.00
06/16/2017 19:30,2,0.826,ACTIVE,212.61,341.45,59.965,1497655803,"274151322000088","219011344069620",26.96,33.00,0,334.24,351.97,22.5,19.8,0.150,945185.3,945185.3,10090,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655829,2111957.00
06/16/2017 19:30,2,0.590,ACTIVE,213.74,396.45,59.991,1497655803,"274151322000068","219011344069620",36.94,36.00,0,332.13,426.21,22.1,19.5,0.137,818355.2,818355.2,10358,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655830,2111958.00
06/16/2017 19:30,2,0.930,ACTIVE,214.19,345.06,59.949,1497655803,"201051344001135","219011344069620",28.03,30.00,0,335.14,361.29,26.4,23.6,0.194,728020.0,728020.0,10139,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655831,2111959.00
06/16/2017 19:30,2,0.916,ACTIVE,214.19,345.06,59.970,1497655803,"201051344000594","219011344069620",27.67,31.80,0,332.43,360.08,25.7,22.9,0.199,747023.0,747023.0,10147,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655832,2111960.00
06/16/2017 19:30,2,0.914,ACTIVE,214.87,345.66,60.002,1497655803,"201051344001203","219011344069620",27.79,30.30,0,335.74,362.19,25.7,22.9,0.199,737415.1,737415.1,10179,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655833,2111961.00
06/16/2017 19:30,2,0.844,ACTIVE,212.83,340.55,59.986,1497655803,"274151322000054","219011344069620",27.10,33.30,0,331.23,352.57,23.2,20.4,0.155,962280.7,962280.7,10075,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655834,2111962.00
06/16/2017 19:30,2,0.930,ACTIVE,214.41,344.45,59.996,1497655803,"201051344000867","219011344069620",27.61,30.80,0,333.93,360.38,26.0,23.2,0.199,731209.8,731209.8,10177,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655835,2111963.00
06/16/2017 19:30,2,0.875,ACTIVE,214.87,346.86,59.959,1497655803,"201051344001093","219011344069620",28.47,30.00,0,335.74,361.89,25.2,22.4,0.190,735871.2,735871.2,10171,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655836,2111964.00
06/16/2017 19:30,2,0.885,ACTIVE,214.41,345.96,59.996,1497655803,"201051344000900","219011344069620",28.09,29.80,0,333.93,360.08,25.2,22.4,0.190,752720.6,752720.6,10151,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655837,2111965.00
06/16/2017 19:30,2,0.885,ACTIVE,214.41,345.06,59.981,1497655803,"201051344000648","219011344069620",27.83,29.80,0,334.54,360.38,24.9,22.2,0.194,741091.9,741091.9,10143,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655838,2111966.00
06/16/2017 19:30,2,0.891,ACTIVE,214.41,344.76,59.981,1497655803,"201051344000569","219011344069620",28.25,30.50,0,335.14,360.38,25.6,22.7,0.194,754856.3,754856.3,10125,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655839,2111967.00
06/16/2017 19:30,2,0.916,ACTIVE,214.64,345.06,60.002,1497655803,"201051344000983","219011344069620",28.23,30.80,0,333.93,360.99,26.3,23.4,0.199,745425.0,745425.0,10149,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655839,2111968.00
06/16/2017 19:30,2,0.902,ACTIVE,214.19,344.45,59.975,1497655803,"201051344001158","219011344069620",27.55,30.80,0,333.93,360.38,25.2,22.4,0.199,730499.8,730499.8,10153,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655840,2111969.00
06/16/2017 19:30,2,0.881,ACTIVE,214.64,346.26,60.002,1497655803,"201051344000576","219011344069620",27.37,29.80,0,335.14,360.99,24.4,21.7,0.194,745022.0,745022.0,10152,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655841,2111970.00
06/16/2017 19:30,2,0.832,ACTIVE,213.06,344.15,59.991,1497655803,"274151322000087","219011344069620",27.45,39.00,0,331.23,352.27,23.1,20.4,0.133,935810.5,935810.5,10241,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497655842,2111971.00
06/16/2017 19:45,2,0.877,ACTIVE,213.74,344.76,60.012,1497656704,"201051344000645","219011344069620",28.01,30.00,0,334.84,357.68,24.9,22.1,0.190,743992.2,743992.2,10139,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656705,2111972.00
06/16/2017 19:45,2,0.838,ACTIVE,211.70,343.25,60.002,1497656704,"274151322000085","219011344069620",27.02,32.80,0,330.63,349.56,22.9,20.2,0.150,958217.1,958217.1,10085,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656706,2111973.00
06/16/2017 19:45,2,0.908,ACTIVE,213.51,345.36,60.007,1497656704,"201051344000633","219011344069620",27.89,30.00,0,333.93,358.58,25.6,22.8,0.203,730670.8,730670.8,10181,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656707,2111974.00
06/16/2017 19:45,2,0.900,ACTIVE,213.51,344.45,60.002,1497656704,"201051344000469","219011344069620",27.99,28.80,0,333.33,357.68,25.6,22.8,0.208,733871.7,733871.7,10151,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656708,2111975.00
06/16/2017 19:45,2,0.912,ACTIVE,213.06,344.45,60.007,1497656704,"201051344000646","219011344069620",27.79,30.30,0,333.93,358.28,25.7,22.9,0.203,729377.1,729377.1,10151,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656709,2111976.00
06/16/2017 19:45,2,0.881,ACTIVE,211.48,340.85,59.986,1497656704,"274151322000052","219011344069620",27.51,34.30,0,329.73,350.47,24.5,21.7,0.159,995695.9,995695.9,10087,0,0,0,L,1151911521,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656710,2111977.00
06/16/2017 19:45,2,0.965,ACTIVE,213.74,345.66,59.996,1497656704,"201051344000585","219011344069620",27.79,30.00,0,335.14,359.18,27.2,24.3,0.203,741672.9,741672.9,10150,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656710,2111978.00
06/16/2017 19:45,2,0.893,ACTIVE,212.83,343.25,59.991,1497656704,"201051344001230","219011344069620",28.01,29.80,0,333.03,356.78,25.3,22.5,0.190,734057.6,734057.6,10158,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656711,2111979.00
06/16/2017 19:45,2,0.879,ACTIVE,213.74,344.76,60.002,1497656704,"201051344000582","219011344069620",27.91,29.50,0,335.44,358.58,24.9,22.1,0.190,723494.5,723494.5,10141,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656712,2111980.00
06/16/2017 19:45,2,0.900,ACTIVE,213.06,344.15,59.996,1497656704,"201051344000955","219011344069620",28.15,30.00,0,333.93,357.68,25.7,22.9,0.203,742771.4,742771.4,10162,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656713,2111981.00
06/16/2017 19:45,2,0.574,ACTIVE,211.70,394.35,59.970,1497656704,"274151322000094","219011344069620",36.92,34.50,0,334.54,416.59,21.4,18.7,0.146,817866.2,817866.2,10344,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656714,2111982.00
06/16/2017 19:45,2,0.943,ACTIVE,213.29,343.25,60.018,1497656704,"201051344000579","219011344069620",27.81,31.30,0,334.24,358.28,26.6,23.8,0.199,752068.0,752068.0,10145,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656715,2111983.00
06/16/2017 19:45,2,0.922,ACTIVE,213.29,343.85,59.996,1497656704,"201051344000890","219011344069620",27.99,30.80,0,334.84,358.28,26.1,23.3,0.194,736752.6,736752.6,10153,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656716,2111984.00
06/16/2017 19:45,2,0.895,ACTIVE,213.51,344.45,60.007,1497656704,"201051344000438","219011344069620",28.05,30.00,0,335.44,358.58,25.4,22.6,0.199,739424.3,739424.3,10147,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656717,2111985.00
06/16/2017 19:45,2,0.912,ACTIVE,213.51,342.35,59.981,1497656704,"201051344000417","219011344069620",18.21,30.50,0,335.14,353.17,16.8,14.3,0.128,676022.7,676022.7,10179,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656718,2111986.00
06/16/2017 19:45,2,0.859,ACTIVE,211.48,343.25,60.002,1497656704,"274151322000083","219011344069620",27.71,33.80,0,330.63,350.17,24.1,21.3,0.159,985619.7,985619.7,10090,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656719,2111987.00
06/16/2017 19:45,2,0.914,ACTIVE,212.16,339.65,59.996,1497656704,"274151322000076","219011344069620",28.11,33.80,0,332.13,351.37,26.0,23.2,0.181,1051417.3,1051417.3,10082,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656720,2111988.00
06/16/2017 19:45,2,0.916,ACTIVE,213.06,343.85,59.996,1497656704,"201051344000868","219011344069620",28.11,29.00,0,333.93,357.68,26.1,23.3,0.203,732344.4,732344.4,10157,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656721,2111989.00
06/16/2017 19:45,2,0.912,ACTIVE,211.48,338.44,60.007,1497656704,"274151322000095","219011344069620",27.67,33.30,0,330.93,350.47,25.6,22.8,0.168,1041236.5,1041236.5,10098,0,0,0,L,1151911521,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656722,2111990.00
06/16/2017 19:45,2,0.918,ACTIVE,213.29,343.25,59.959,1497656704,"201051344000988","219011344069620",17.91,29.80,0,334.24,353.77,16.6,14.1,0.137,648132.7,648132.7,10160,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656722,2111991.00
06/16/2017 19:45,2,0.914,ACTIVE,213.51,344.15,60.039,1497656704,"201051344001025","219011344069620",28.13,29.50,0,334.84,357.98,26.1,23.3,0.190,739153.0,739153.0,10161,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656723,2111992.00
06/16/2017 19:45,2,0.904,ACTIVE,213.06,343.25,60.007,1497656704,"201051344000458","219011344069620",27.89,31.00,0,334.54,357.68,25.6,22.8,0.208,744156.9,744156.9,10136,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656724,2111993.00
06/16/2017 19:45,2,0.908,ACTIVE,213.96,345.36,59.981,1497656704,"201051344000853","219011344069620",27.89,30.30,0,335.74,359.18,25.7,22.9,0.203,744951.3,744951.3,10147,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656725,2111994.00
06/16/2017 19:45,2,0.875,ACTIVE,213.51,345.36,60.002,1497656704,"201051344000685","219011344069620",27.77,29.80,0,334.84,359.18,24.7,21.9,0.203,739427.4,739427.4,10169,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656726,2111995.00
06/16/2017 19:45,2,0.904,ACTIVE,213.51,345.06,59.996,1497656704,"201051344000917","219011344069620",27.83,30.30,0,334.54,358.28,25.5,22.7,0.199,736030.6,736030.6,10157,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656727,2111996.00
06/16/2017 19:45,2,0.893,ACTIVE,213.74,344.76,60.007,1497656704,"201051344001145","219011344069620",28.27,29.30,0,335.74,359.18,25.6,22.8,0.194,744057.6,744057.6,10147,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656728,2111997.00
06/16/2017 19:45,2,0.885,ACTIVE,213.74,345.36,60.018,1497656704,"201051344000651","219011344069620",28.33,29.00,0,336.04,358.88,25.4,22.6,0.194,732580.6,732580.6,10155,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656729,2111998.00
06/16/2017 19:45,2,0.828,ACTIVE,211.48,339.34,59.996,1497656704,"274151322000088","219011344069620",27.29,32.40,0,330.63,349.26,22.9,20.2,0.150,945189.9,945189.9,10091,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656730,2111999.00
06/16/2017 19:45,2,0.553,ACTIVE,212.38,413.89,59.996,1497656704,"274151322000068","219011344069620",38.86,35.20,0,335.14,419.30,21.9,19.2,0.137,818359.7,818359.7,10359,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656731,2112000.00
06/16/2017 19:45,2,0.949,ACTIVE,213.29,343.55,60.034,1497656704,"201051344001135","219011344069620",27.87,29.50,0,335.14,357.98,26.8,24.0,0.203,728025.5,728025.5,10140,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656731,2112001.00
06/16/2017 19:45,2,0.926,ACTIVE,212.83,343.55,60.028,1497656704,"201051344000594","219011344069620",28.01,31.00,0,332.13,356.78,26.3,23.4,0.208,747028.3,747028.3,10148,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656732,2112002.00
06/16/2017 19:45,2,0.920,ACTIVE,213.51,343.55,59.975,1497656704,"201051344001203","219011344069620",28.03,29.80,0,335.14,359.18,26.1,23.3,0.203,737420.4,737420.4,10180,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656733,2112003.00
06/16/2017 19:45,2,0.859,ACTIVE,211.70,340.55,60.002,1497656704,"274151322000054","219011344069620",27.10,32.60,0,329.43,349.86,23.6,20.9,0.159,962285.5,962285.5,10076,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656734,2112004.00
06/16/2017 19:45,2,0.924,ACTIVE,213.51,343.55,60.018,1497656704,"201051344000867","219011344069620",28.27,30.30,0,334.24,357.98,26.5,23.7,0.199,731215.2,731215.2,10178,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656735,2112005.00
06/16/2017 19:45,2,0.881,ACTIVE,213.51,344.45,60.002,1497656704,"201051344001093","219011344069620",28.57,29.50,0,335.44,357.68,25.6,22.7,0.194,735876.5,735876.5,10172,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656736,2112006.00
06/16/2017 19:45,2,0.908,ACTIVE,213.29,343.85,60.007,1497656704,"201051344000648","219011344069620",27.79,29.50,0,334.84,357.98,25.6,22.8,0.199,741097.0,741097.0,10144,0,0,0,L,1122011218,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656738,2112007.00
06/16/2017 19:45,2,0.922,ACTIVE,213.29,343.85,59.970,1497656704,"201051344000569","219011344069620",28.07,30.30,0,334.54,357.38,26.3,23.4,0.208,754861.6,754861.6,10126,0,0,0,L,1122011218,0,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656739,2112008.00
06/16/2017 19:45,2,0.939,ACTIVE,213.29,343.25,59.965,1497656704,"201051344000983","219011344069620",28.35,30.50,0,334.84,356.78,27.0,24.2,0.203,745430.5,745430.5,10150,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656740,2112009.00
06/16/2017 19:45,2,0.924,ACTIVE,213.06,343.85,60.002,1497656704,"201051344001158","219011344069620",27.81,30.30,0,333.63,357.08,26.0,23.2,0.203,730505.0,730505.0,10154,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656741,2112010.00
06/16/2017 19:45,2,0.891,ACTIVE,213.74,344.45,60.034,1497656704,"201051344000576","219011344069620",27.93,29.50,0,334.84,357.68,25.2,22.4,0.203,745027.0,745027.0,10153,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656742,2112011.00
06/16/2017 19:45,2,0.859,ACTIVE,211.93,341.45,60.007,1497656704,"274151322000087","219011344069620",27.35,38.00,0,328.52,350.17,23.8,21.0,0.128,935815.3,935815.3,10242,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656743,2112012.00
06/16/2017 19:45,2,0.912,ACTIVE,213.06,343.85,59.970,1497656704,"201051344000900","219011344069620",28.07,29.30,0,334.24,357.38,25.9,23.1,0.208,752725.8,752725.8,10152,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497656744,2112013.00
06/16/2017 20:00,2,1.092,ACTIVE,214.19,346.56,60.023,1497657603,"201051344000645","219011344069620",27.77,30.00,0,333.63,359.18,30.8,27.8,0.247,743998.7,743998.7,10140,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657604,2112014.00
06/16/2017 20:00,2,1.021,ACTIVE,211.93,341.75,60.012,1497657603,"274151322000085","219011344069620",27.37,32.60,0,333.93,351.67,28.3,25.4,0.190,958223.0,958223.0,10086,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657605,2112015.00
06/16/2017 20:00,2,1.082,ACTIVE,213.74,347.16,60.023,1497657603,"201051344000633","219011344069620",28.41,29.80,0,332.73,360.08,31.2,28.2,0.261,730677.5,730677.5,10182,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657606,2112016.00
06/16/2017 20:00,2,1.102,ACTIVE,213.74,345.96,59.996,1497657603,"201051344000469","219011344069620",27.81,29.30,0,331.83,359.18,31.1,28.1,0.256,733878.3,733878.3,10152,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657607,2112017.00
06/16/2017 20:00,2,1.080,ACTIVE,213.29,346.56,60.018,1497657603,"201051344000646","219011344069620",28.25,30.30,0,332.43,359.78,30.9,27.9,0.247,729383.7,729383.7,10152,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657608,2112018.00
06/16/2017 20:00,2,1.072,ACTIVE,211.25,338.74,60.012,1497657603,"274151322000052","219011344069620",27.71,34.30,0,329.73,352.87,30.1,27.1,0.190,995702.2,995702.2,10088,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657609,2112019.00
06/16/2017 20:00,2,1.146,ACTIVE,213.96,347.76,60.018,1497657603,"201051344000585","219011344069620",28.11,29.80,0,333.93,361.29,32.6,29.6,0.256,741679.9,741679.9,10151,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657610,2112020.00
06/16/2017 20:00,2,1.059,ACTIVE,213.29,345.06,60.007,1497657603,"201051344001230","219011344069620",28.37,29.50,0,331.83,357.98,30.5,27.5,0.243,734064.1,734064.1,10159,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657611,2112021.00
06/16/2017 20:00,2,1.062,ACTIVE,213.96,347.46,60.018,1497657603,"201051344000582","219011344069620",27.77,28.80,0,334.84,360.08,30.0,27.0,0.239,723500.9,723500.9,10142,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657611,2112022.00
06/16/2017 20:00,2,1.096,ACTIVE,213.29,346.56,60.007,1497657603,"201051344000955","219011344069620",27.99,29.80,0,333.03,359.18,31.1,28.1,0.239,742778.0,742778.0,10163,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657612,2112023.00
06/16/2017 20:00,2,0.688,ACTIVE,211.93,400.96,60.007,1497657603,"274151322000094","219011344069620",37.59,34.00,0,331.53,424.71,26.5,23.6,0.172,817871.7,817871.7,10345,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657613,2112024.00
06/16/2017 20:00,2,1.111,ACTIVE,213.29,344.76,60.012,1497657603,"201051344000579","219011344069620",28.51,31.80,0,332.73,359.18,32.1,29.1,0.247,752074.9,752074.9,10146,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657614,2112025.00
06/16/2017 20:00,2,1.100,ACTIVE,213.51,346.26,60.018,1497657603,"201051344000890","219011344069620",28.03,30.50,0,333.63,359.48,31.3,28.3,0.239,736759.2,736759.2,10154,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657615,2112026.00
06/16/2017 20:00,2,1.066,ACTIVE,213.74,347.46,60.018,1497657603,"201051344000438","219011344069620",28.29,29.80,0,334.54,360.38,30.6,27.6,0.243,739430.8,739430.8,10148,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657616,2112027.00
06/16/2017 20:00,2,1.094,ACTIVE,213.74,344.15,60.023,1497657603,"201051344000417","219011344069620",18.17,30.30,0,333.03,352.87,20.1,17.5,0.155,676026.9,676026.9,10180,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657617,2112028.00
06/16/2017 20:00,2,1.049,ACTIVE,211.70,346.26,60.012,1497657603,"274151322000083","219011344069620",27.69,33.50,0,333.03,352.57,29.4,26.5,0.199,985625.9,985625.9,10091,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657618,2112029.00
06/16/2017 20:00,2,1.176,ACTIVE,212.38,341.75,60.012,1497657603,"274151322000076","219011344069620",23.44,33.50,0,334.24,354.07,28.4,25.5,0.190,1051424.0,1051424.0,10083,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657619,2112030.00
06/16/2017 20:00,2,1.131,ACTIVE,213.06,345.36,60.002,1497657603,"201051344000868","219011344069620",27.55,28.80,0,332.73,358.58,31.6,28.6,0.247,732351.1,732351.1,10158,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657620,2112031.00
06/16/2017 20:00,2,1.113,ACTIVE,211.48,341.15,60.012,1497657603,"274151322000095","219011344069620",27.71,33.00,0,332.73,353.17,31.3,28.3,0.203,1041243.2,1041243.2,10099,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657620,2112032.00
06/16/2017 20:00,2,1.094,ACTIVE,213.51,344.45,60.023,1497657603,"201051344000988","219011344069620",18.23,30.50,0,333.03,354.07,20.2,17.6,0.159,648136.8,648136.8,10161,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657621,2112033.00
06/16/2017 20:00,2,1.086,ACTIVE,213.51,346.26,60.007,1497657603,"201051344001025","219011344069620",28.25,29.30,0,334.24,360.38,31.1,28.1,0.243,739159.6,739159.6,10162,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657622,2112034.00
06/16/2017 20:00,2,1.088,ACTIVE,213.51,345.66,60.018,1497657603,"201051344000458","219011344069620",27.91,31.80,0,333.03,358.58,30.8,27.8,0.256,744163.5,744163.5,10137,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657623,2112035.00
06/16/2017 20:00,2,1.074,ACTIVE,213.96,347.46,60.028,1497657603,"201051344000853","219011344069620",28.43,31.30,0,334.54,360.38,30.9,27.9,0.252,744958.0,744958.0,10148,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657624,2112036.00
06/16/2017 20:00,2,1.045,ACTIVE,213.74,347.16,60.002,1497657603,"201051344000685","219011344069620",27.81,29.50,0,333.03,360.69,29.5,26.5,0.252,739433.7,739433.7,10170,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657625,2112037.00
06/16/2017 20:00,2,1.059,ACTIVE,213.74,347.16,60.023,1497657603,"201051344000917","219011344069620",28.25,29.80,0,333.33,360.08,30.4,27.4,0.230,736037.1,736037.1,10158,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657626,2112038.00
06/16/2017 20:00,2,1.053,ACTIVE,213.74,347.16,60.023,1497657603,"201051344001145","219011344069620",28.51,29.00,0,333.93,360.38,30.4,27.4,0.234,744064.2,744064.2,10148,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657627,2112039.00
06/16/2017 20:00,2,1.059,ACTIVE,213.74,346.56,59.965,1497657603,"201051344000651","219011344069620",28.25,28.80,0,333.63,360.69,30.4,27.4,0.234,732587.1,732587.1,10156,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657628,2112040.00
06/16/2017 20:00,2,1.000,ACTIVE,211.25,342.95,60.012,1497657603,"274151322000088","219011344069620",27.43,32.20,0,333.03,351.37,27.8,24.9,0.186,945195.8,945195.8,10092,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657629,2112041.00
06/16/2017 20:00,2,0.678,ACTIVE,212.16,410.28,60.007,1497657603,"274151322000068","219011344069620",38.53,35.20,0,332.43,423.50,26.5,23.7,0.168,818365.3,818365.3,10360,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657630,2112042.00
06/16/2017 20:00,2,1.098,ACTIVE,213.51,346.26,60.023,1497657603,"201051344001135","219011344069620",28.39,29.30,0,332.73,359.48,31.6,28.5,0.239,728032.3,728032.3,10141,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657631,2112043.00
06/16/2017 20:00,2,1.100,ACTIVE,213.06,344.76,60.007,1497657603,"201051344000594","219011344069620",28.05,31.00,0,331.53,358.88,31.3,28.3,0.243,747035.0,747035.0,10149,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657632,2112044.00
06/16/2017 20:00,2,1.084,ACTIVE,213.74,345.96,60.018,1497657603,"201051344001203","219011344069620",27.93,29.30,0,334.24,361.29,30.7,27.7,0.247,737427.1,737427.1,10181,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657633,2112045.00
06/16/2017 20:00,2,1.021,ACTIVE,211.93,342.95,60.012,1497657603,"274151322000054","219011344069620",27.31,32.60,0,332.73,351.97,28.3,25.4,0.194,962291.5,962291.5,10077,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657634,2112046.00
06/16/2017 20:00,2,1.125,ACTIVE,213.51,344.45,60.012,1497657603,"201051344000867","219011344069620",27.55,30.30,0,332.73,358.58,31.4,28.4,0.239,731222.0,731222.0,10179,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657634,2112047.00
06/16/2017 20:00,2,1.062,ACTIVE,213.51,347.16,60.007,1497657603,"201051344001093","219011344069620",28.01,29.00,0,333.93,360.08,30.1,27.2,0.230,735883.0,735883.0,10173,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657635,2112048.00
06/16/2017 20:00,2,1.088,ACTIVE,213.51,346.26,60.018,1497657603,"201051344000900","219011344069620",28.09,30.00,0,332.43,358.88,31.0,28.0,0.247,752732.4,752732.4,10153,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657636,2112049.00
06/16/2017 20:00,2,1.080,ACTIVE,213.74,345.36,60.018,1497657603,"201051344000648","219011344069620",27.71,29.50,0,333.33,359.48,30.4,27.4,0.247,741103.6,741103.6,10145,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657637,2112050.00
06/16/2017 20:00,2,1.090,ACTIVE,213.51,345.06,60.018,1497657603,"201051344000569","219011344069620",28.05,31.00,0,333.93,359.18,31.0,28.0,0.247,754868.3,754868.3,10127,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657638,2112051.00
06/16/2017 20:00,2,1.123,ACTIVE,213.51,345.96,60.012,1497657603,"201051344000983","219011344069620",28.01,31.30,0,332.73,359.18,31.9,28.8,0.256,745437.3,745437.3,10151,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657639,2112052.00
06/16/2017 20:00,2,1.092,ACTIVE,213.51,345.36,59.986,1497657603,"201051344001158","219011344069620",27.73,31.00,0,332.13,358.88,30.7,27.7,0.243,730511.7,730511.7,10155,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657640,2112053.00
06/16/2017 20:00,2,1.062,ACTIVE,213.96,347.46,60.007,1497657603,"201051344000576","219011344069620",27.83,29.50,0,333.03,359.78,30.0,27.0,0.243,745033.5,745033.5,10154,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657641,2112054.00
06/16/2017 20:00,2,1.016,ACTIVE,211.93,338.44,60.012,1497657603,"274151322000087","219011344069620",27.53,37.30,0,333.03,352.27,28.3,25.4,0.172,935821.4,935821.4,10243,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497657642,2112055.00
06/16/2017 20:15,2,0.527,ACTIVE,213.74,340.55,60.002,1497658504,"201051344000645","219011344069620",26.60,30.30,0,334.24,360.69,14.3,11.8,0.102,744003.7,744003.7,10141,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658505,2112056.00
06/16/2017 20:15,2,0.436,ACTIVE,212.61,339.04,59.986,1497658504,"274151322000085","219011344069620",26.58,32.20,0,333.63,351.37,11.8,9.4,0.066,958227.5,958227.5,10087,0,0,0,L,1151911521,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658506,2112057.00
06/16/2017 20:15,2,0.527,ACTIVE,213.74,342.05,59.949,1497658504,"201051344000633","219011344069620",27.41,30.00,0,333.03,361.59,14.6,12.2,0.097,730682.6,730682.6,10183,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658506,2112058.00
06/16/2017 20:15,2,0.527,ACTIVE,213.29,340.55,59.986,1497658504,"201051344000469","219011344069620",27.08,30.30,0,332.43,359.48,14.5,12.1,0.102,733883.4,733883.4,10153,0,0,0,L,1122011218,0,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658507,2112059.00
06/16/2017 20:15,2,0.514,ACTIVE,213.51,342.05,59.970,1497658504,"201051344000646","219011344069620",27.81,30.30,0,333.63,360.99,14.5,12.1,0.097,729388.8,729388.8,10153,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658508,2112060.00
06/16/2017 20:15,2,0.488,ACTIVE,211.93,337.54,59.970,1497658504,"274151322000052","219011344069620",26.12,34.00,0,330.63,352.57,12.9,10.6,0.075,995707.0,995707.0,10089,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658509,2112061.00
06/16/2017 20:15,2,0.566,ACTIVE,213.96,342.65,59.975,1497658504,"201051344000585","219011344069620",27.12,29.50,0,334.84,361.59,15.6,13.1,0.088,741685.3,741685.3,10152,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658510,2112062.00
06/16/2017 20:15,2,0.500,ACTIVE,213.74,341.45,59.975,1497658504,"201051344001230","219011344069620",27.08,29.30,0,332.43,359.48,13.7,11.3,0.088,734069.0,734069.0,10160,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658511,2112063.00
06/16/2017 20:15,2,0.496,ACTIVE,214.41,342.65,59.981,1497658504,"201051344000582","219011344069620",27.00,28.30,0,334.54,360.99,13.6,11.2,0.088,723505.7,723505.7,10143,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658512,2112064.00
06/16/2017 20:15,2,0.525,ACTIVE,213.29,341.45,59.975,1497658504,"201051344000955","219011344069620",27.75,29.50,0,333.03,360.08,14.8,12.3,0.088,742783.2,742783.2,10164,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658513,2112065.00
06/16/2017 20:15,2,0.281,ACTIVE,212.38,388.94,59.975,1497658504,"274151322000094","219011344069620",36.50,33.80,0,334.54,419.00,10.4,8.1,0.062,817875.7,817875.7,10346,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658514,2112066.00
06/16/2017 20:15,2,0.551,ACTIVE,213.51,340.85,59.991,1497658504,"201051344000579","219011344069620",27.75,32.20,0,333.33,360.38,15.5,13.1,0.102,752080.2,752080.2,10147,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658515,2112067.00
06/16/2017 20:15,2,0.520,ACTIVE,213.51,341.15,59.938,1497658504,"201051344000890","219011344069620",27.23,30.00,0,334.84,360.69,14.3,11.9,0.088,736764.3,736764.3,10155,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658515,2112068.00
06/16/2017 20:15,2,0.506,ACTIVE,213.96,342.05,59.981,1497658504,"201051344000438","219011344069620",27.43,29.50,0,334.84,362.19,14.1,11.7,0.088,739435.8,739435.8,10149,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658516,2112069.00
06/16/2017 20:15,2,0.508,ACTIVE,213.96,341.45,59.981,1497658504,"201051344000417","219011344069620",18.05,29.80,0,333.33,354.67,9.3,7.1,0.057,676030.0,676030.0,10181,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658517,2112070.00
06/16/2017 20:15,2,0.447,ACTIVE,211.93,337.84,59.975,1497658504,"274151322000083","219011344069620",26.50,33.00,0,330.33,351.67,12.0,9.7,0.066,985630.5,985630.5,10092,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658518,2112071.00
06/16/2017 20:15,2,0.480,ACTIVE,212.61,338.74,59.991,1497658504,"274151322000076","219011344069620",27.25,33.30,0,333.03,353.47,13.3,10.9,0.088,1051429.1,1051429.1,10084,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658519,2112072.00
06/16/2017 20:15,2,0.549,ACTIVE,213.29,340.25,59.986,1497658504,"201051344000868","219011344069620",26.72,29.00,0,332.13,359.78,14.8,12.4,0.093,732356.3,732356.3,10159,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658520,2112073.00
06/16/2017 20:15,2,0.461,ACTIVE,211.93,338.14,59.981,1497658504,"274151322000095","219011344069620",26.88,32.40,0,333.03,352.27,12.6,10.2,0.080,1041248.1,1041248.1,10100,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658521,2112074.00
06/16/2017 20:15,2,0.494,ACTIVE,213.29,340.85,59.981,1497658504,"201051344000988","219011344069620",17.93,31.50,0,333.33,354.97,9.0,6.8,0.066,648139.9,648139.9,10162,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658522,2112075.00
06/16/2017 20:15,2,0.512,ACTIVE,213.74,340.85,59.986,1497658504,"201051344001025","219011344069620",27.41,28.80,0,334.24,361.59,14.2,11.8,0.084,739164.7,739164.7,10163,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658523,2112076.00
06/16/2017 20:15,2,0.525,ACTIVE,213.06,339.95,59.944,1497658504,"201051344000458","219011344069620",26.92,32.20,0,333.03,360.99,14.3,11.9,0.102,744168.5,744168.5,10138,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658524,2112077.00
06/16/2017 20:15,2,0.502,ACTIVE,213.96,341.75,59.991,1497658504,"201051344000853","219011344069620",27.91,32.40,0,335.14,361.29,14.2,11.8,0.093,744963.0,744963.0,10149,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658524,2112078.00
06/16/2017 20:15,2,0.475,ACTIVE,214.19,342.95,60.002,1497658504,"201051344000685","219011344069620",26.90,29.00,0,334.24,362.19,12.9,10.6,0.088,739438.4,739438.4,10171,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658525,2112079.00
06/16/2017 20:15,2,0.473,ACTIVE,213.96,342.05,59.949,1497658504,"201051344000917","219011344069620",28.05,29.30,0,334.24,361.59,13.5,11.1,0.080,736041.9,736041.9,10159,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658526,2112080.00
06/16/2017 20:15,2,0.475,ACTIVE,213.96,342.65,59.975,1497658504,"201051344001145","219011344069620",27.99,28.50,0,335.14,361.89,13.5,11.1,0.088,744069.0,744069.0,10149,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658527,2112081.00
06/16/2017 20:15,2,0.506,ACTIVE,213.96,342.95,59.954,1497658504,"201051344000651","219011344069620",26.66,28.00,0,335.44,360.69,13.7,11.3,0.088,732592.0,732592.0,10157,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658528,2112082.00
06/16/2017 20:15,2,0.432,ACTIVE,211.70,337.54,59.981,1497658504,"274151322000088","219011344069620",25.86,32.20,0,333.03,351.07,11.2,8.9,0.062,945200.1,945200.1,10093,0,0,0,L,1151911521,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658529,2112083.00
06/16/2017 20:15,2,0.311,ACTIVE,212.38,381.73,59.981,1497658504,"274151322000068","219011344069620",35.64,35.00,0,331.83,420.80,11.2,8.9,0.066,818369.5,818369.5,10361,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658530,2112084.00
06/16/2017 20:15,2,0.543,ACTIVE,213.74,340.85,59.991,1497658504,"201051344001135","219011344069620",27.27,29.00,0,334.84,360.08,15.0,12.6,0.093,728037.5,728037.5,10142,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658531,2112085.00
06/16/2017 20:15,2,0.525,ACTIVE,212.83,339.95,60.023,1497658504,"201051344000594","219011344069620",27.10,30.80,0,332.13,360.69,14.5,12.0,0.102,747040.1,747040.1,10150,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658532,2112086.00
