ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 20:15,2,0.508,ACTIVE,213.51,340.85,59.928,1497658504,"201051344001203","219011344069620",27.37,28.80,0,334.84,361.59,14.1,11.7,0.084,737432.0,737432.0,10182,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658533,2112087.00
06/16/2017 20:15,2,0.445,ACTIVE,211.70,338.74,60.002,1497658504,"274151322000054","219011344069620",26.08,32.60,0,333.33,351.67,11.8,9.4,0.075,962295.9,962295.9,10078,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658534,2112088.00
06/16/2017 20:15,2,0.529,ACTIVE,213.51,340.25,59.986,1497658504,"201051344000867","219011344069620",27.41,30.50,0,333.03,360.08,14.7,12.3,0.093,731227.1,731227.1,10180,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658534,2112089.00
06/16/2017 20:15,2,0.492,ACTIVE,213.74,342.35,59.991,1497658504,"201051344001093","219011344069620",27.61,28.50,0,333.93,359.78,13.8,11.3,0.080,735887.9,735887.9,10174,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658535,2112090.00
06/16/2017 20:15,2,0.512,ACTIVE,213.29,341.45,59.986,1497658504,"201051344000900","219011344069620",27.29,30.80,0,333.93,359.78,14.2,11.7,0.093,752737.4,752737.4,10154,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658536,2112091.00
06/16/2017 20:15,2,0.521,ACTIVE,213.51,340.25,60.012,1497658504,"201051344000648","219011344069620",27.35,29.80,0,333.93,361.59,14.5,12.0,0.097,741108.6,741108.6,10146,0,0,0,L,1122011218,0,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658537,2112092.00
06/16/2017 20:15,2,0.523,ACTIVE,213.29,339.95,60.002,1497658504,"201051344000569","219011344069620",27.25,32.20,0,332.73,360.08,14.5,12.1,0.097,754873.3,754873.3,10128,0,0,0,L,1122011218,0,120.88,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658538,2112093.00
06/16/2017 20:15,2,0.549,ACTIVE,213.06,340.55,59.975,1497658504,"201051344000983","219011344069620",27.63,32.00,0,332.73,360.38,15.4,12.9,0.097,745442.6,745442.6,10152,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658539,2112094.00
06/16/2017 20:15,2,0.518,ACTIVE,213.51,340.55,59.991,1497658504,"201051344001158","219011344069620",26.98,31.80,0,333.33,359.78,14.2,11.7,0.093,730516.6,730516.6,10156,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658540,2112095.00
06/16/2017 20:15,2,0.502,ACTIVE,213.74,341.15,59.991,1497658504,"201051344000576","219011344069620",27.12,29.80,0,333.93,360.99,13.8,11.4,0.093,745038.3,745038.3,10155,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658541,2112096.00
06/16/2017 20:15,2,0.445,ACTIVE,212.16,339.34,59.954,1497658504,"274151322000087","219011344069620",25.66,36.80,0,330.33,351.67,11.6,9.3,0.057,935825.7,935825.7,10244,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497658542,2112097.00
06/16/2017 20:30,2,0.424,ACTIVE,213.96,340.55,59.970,1497659403,"201051344000645","219011344069620",27.75,30.30,0,333.03,348.96,11.9,9.6,0.075,744006.2,744006.2,10142,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659404,2112098.00
06/16/2017 20:30,2,0.357,ACTIVE,212.38,336.94,59.996,1497659403,"274151322000085","219011344069620",26.42,31.30,0,334.24,343.25,9.6,7.3,0.049,958229.4,958229.4,10088,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659405,2112099.00
06/16/2017 20:30,2,0.455,ACTIVE,213.96,341.45,59.965,1497659403,"201051344000633","219011344069620",27.19,30.00,0,333.33,350.47,12.6,10.2,0.071,730685.2,730685.2,10184,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659406,2112100.00
06/16/2017 20:30,2,0.438,ACTIVE,213.74,340.25,59.965,1497659403,"201051344000469","219011344069620",27.65,30.80,0,331.53,348.06,12.3,9.9,0.075,733885.9,733885.9,10154,0,0,0,L,1122011218,0,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659407,2112101.00
06/16/2017 20:30,2,0.447,ACTIVE,213.29,340.85,59.996,1497659403,"201051344000646","219011344069620",27.47,29.80,0,333.63,349.56,12.4,10.1,0.075,729391.4,729391.4,10154,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659408,2112102.00
06/16/2017 20:30,2,0.396,ACTIVE,211.93,338.44,59.959,1497659403,"274151322000052","219011344069620",26.26,33.30,0,333.33,344.15,10.6,8.3,0.062,995709.2,995709.2,10090,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659409,2112103.00
06/16/2017 20:30,2,0.484,ACTIVE,213.96,341.75,59.965,1497659403,"201051344000585","219011344069620",27.55,29.00,0,334.54,350.17,13.6,11.2,0.075,741688.2,741688.2,10153,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659410,2112104.00
06/16/2017 20:30,2,0.428,ACTIVE,213.74,340.85,59.965,1497659403,"201051344001230","219011344069620",27.06,28.50,0,333.33,348.36,11.7,9.4,0.071,734071.4,734071.4,10161,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659411,2112105.00
06/16/2017 20:30,2,0.426,ACTIVE,214.41,341.15,59.965,1497659403,"201051344000582","219011344069620",26.94,27.80,0,335.14,349.26,11.6,9.3,0.066,723508.1,723508.1,10144,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659412,2112106.00
06/16/2017 20:30,2,0.461,ACTIVE,213.29,340.25,59.938,1497659403,"201051344000955","219011344069620",27.08,28.80,0,333.33,348.36,12.7,10.3,0.071,742785.8,742785.8,10165,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659413,2112107.00
06/16/2017 20:30,2,0.227,ACTIVE,212.16,384.43,59.991,1497659403,"274151322000094","219011344069620",36.04,33.00,0,334.84,400.66,8.3,6.1,0.044,817877.3,817877.3,10347,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659414,2112108.00
06/16/2017 20:30,2,0.510,ACTIVE,213.51,338.74,59.996,1497659403,"201051344000579","219011344069620",24.39,31.80,0,333.33,348.06,12.6,10.3,0.071,752082.9,752082.9,10148,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659415,2112109.00
06/16/2017 20:30,2,0.451,ACTIVE,213.74,340.55,59.975,1497659403,"201051344000890","219011344069620",27.17,29.30,0,334.24,348.96,12.4,10.1,0.066,736766.9,736766.9,10156,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659416,2112110.00
06/16/2017 20:30,2,0.438,ACTIVE,213.96,341.15,59.970,1497659403,"201051344000438","219011344069620",27.23,28.80,0,335.14,350.47,12.1,9.7,0.066,739438.3,739438.3,10150,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659417,2112111.00
06/16/2017 20:30,2,0.455,ACTIVE,213.96,341.15,59.959,1497659403,"201051344000417","219011344069620",26.96,29.30,0,333.93,346.86,12.4,10.1,0.075,676032.0,676032.0,10182,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659418,2112112.00
06/16/2017 20:30,2,0.369,ACTIVE,211.93,337.54,59.965,1497659403,"274151322000083","219011344069620",26.58,32.40,0,333.33,343.55,10.0,7.7,0.053,985632.5,985632.5,10093,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659419,2112113.00
06/16/2017 20:30,2,0.393,ACTIVE,212.61,339.65,59.981,1497659403,"274151322000076","219011344069620",27.31,32.40,0,334.54,344.45,10.9,8.6,0.071,1051431.3,1051431.3,10085,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659419,2112114.00
06/16/2017 20:30,2,0.467,ACTIVE,213.51,339.65,59.970,1497659403,"201051344000868","219011344069620",27.00,29.30,0,332.43,348.06,12.8,10.4,0.075,732359.0,732359.0,10160,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659420,2112115.00
06/16/2017 20:30,2,0.373,ACTIVE,212.16,338.14,59.959,1497659403,"274151322000095","219011344069620",27.10,31.80,0,333.63,343.55,10.2,8.0,0.053,1041250.1,1041250.1,10101,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659421,2112116.00
06/16/2017 20:30,2,0.412,ACTIVE,213.29,339.95,59.981,1497659403,"201051344000988","219011344069620",18.09,32.00,0,332.13,347.16,7.6,5.4,0.049,648141.3,648141.3,10163,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659422,2112117.00
06/16/2017 20:30,2,0.441,ACTIVE,213.74,340.25,59.975,1497659403,"201051344001025","219011344069620",27.29,28.30,0,334.84,349.56,12.2,9.9,0.080,739167.2,739167.2,10164,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659423,2112118.00
06/16/2017 20:30,2,0.471,ACTIVE,213.29,339.34,59.970,1497659403,"201051344000458","219011344069620",24.91,32.00,0,332.43,348.06,11.9,9.6,0.075,744170.9,744170.9,10139,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659424,2112119.00
06/16/2017 20:30,2,0.447,ACTIVE,213.96,341.15,59.965,1497659403,"201051344000853","219011344069620",26.70,32.80,0,334.24,349.86,12.1,9.8,0.075,744965.5,744965.5,10150,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659425,2112120.00
06/16/2017 20:30,2,0.402,ACTIVE,214.19,342.05,59.975,1497659403,"201051344000685","219011344069620",26.94,28.30,0,334.54,350.47,11.0,8.7,0.075,739440.5,739440.5,10172,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659426,2112121.00
06/16/2017 20:30,2,0.430,ACTIVE,213.74,341.15,59.954,1497659403,"201051344000917","219011344069620",27.06,28.50,0,333.33,348.96,11.8,9.5,0.066,736044.3,736044.3,10160,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659427,2112122.00
06/16/2017 20:30,2,0.424,ACTIVE,213.96,341.45,59.970,1497659403,"201051344001145","219011344069620",27.43,27.80,0,334.84,350.17,11.8,9.4,0.071,744071.4,744071.4,10150,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659428,2112123.00
06/16/2017 20:30,2,0.439,ACTIVE,214.19,342.05,59.975,1497659403,"201051344000651","219011344069620",26.46,27.50,0,335.74,348.66,11.8,9.5,0.071,732594.3,732594.3,10158,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659428,2112124.00
06/16/2017 20:30,2,0.354,ACTIVE,211.93,336.64,59.975,1497659403,"274151322000088","219011344069620",25.74,31.50,0,333.03,342.95,9.3,7.0,0.049,945201.9,945201.9,10094,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659430,2112125.00
06/16/2017 20:30,2,0.242,ACTIVE,212.83,398.56,59.965,1497659403,"274151322000068","219011344069620",37.47,34.30,0,335.44,402.46,9.3,7.0,0.044,818371.3,818371.3,10362,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659430,2112126.00
06/16/2017 20:30,2,0.475,ACTIVE,213.51,340.25,59.975,1497659403,"201051344001135","219011344069620",27.31,28.30,0,334.24,348.66,13.1,10.8,0.075,728040.2,728040.2,10143,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659431,2112127.00
06/16/2017 20:30,2,0.449,ACTIVE,213.29,339.95,59.922,1497659403,"201051344000594","219011344069620",27.43,30.50,0,332.13,347.76,12.5,10.2,0.075,747042.6,747042.6,10151,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659432,2112128.00
06/16/2017 20:30,2,0.443,ACTIVE,213.96,340.25,59.970,1497659403,"201051344001203","219011344069620",27.14,28.30,0,334.84,351.07,12.2,9.9,0.066,737434.5,737434.5,10183,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659433,2112129.00
06/16/2017 20:30,2,0.361,ACTIVE,211.93,337.24,59.970,1497659403,"274151322000054","219011344069620",26.76,32.00,0,333.03,343.55,9.8,7.5,0.062,962297.9,962297.9,10079,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659434,2112130.00
06/16/2017 20:30,2,0.461,ACTIVE,213.96,339.95,59.975,1497659403,"201051344000867","219011344069620",27.25,30.80,0,333.33,348.36,12.8,10.4,0.075,731229.8,731229.8,10181,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659435,2112131.00
06/16/2017 20:30,2,0.432,ACTIVE,213.96,341.45,60.012,1497659403,"201051344001093","219011344069620",27.12,28.00,0,334.24,349.56,11.9,9.5,0.062,735890.3,735890.3,10175,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659436,2112132.00
06/16/2017 20:30,2,0.438,ACTIVE,213.29,339.95,60.002,1497659403,"201051344000900","219011344069620",27.04,31.00,0,332.73,347.46,12.0,9.7,0.080,752739.9,752739.9,10155,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659437,2112133.00
06/16/2017 20:30,2,0.451,ACTIVE,213.74,340.55,59.981,1497659403,"201051344000648","219011344069620",27.08,29.50,0,333.63,348.96,12.4,10.0,0.080,741111.1,741111.1,10147,0,0,0,L,1122011218,0,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659438,2112134.00
06/16/2017 20:30,2,0.473,ACTIVE,213.74,340.55,59.981,1497659403,"201051344000569","219011344069620",25.05,32.60,0,333.33,348.96,12.0,9.7,0.075,754875.8,754875.8,10129,0,0,0,L,1122011218,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659439,2112135.00
06/16/2017 20:30,2,0.475,ACTIVE,213.51,339.65,59.970,1497659403,"201051344000983","219011344069620",27.69,32.20,0,332.13,348.96,13.3,11.0,0.080,745445.4,745445.4,10153,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659440,2112136.00
06/16/2017 20:30,2,0.449,ACTIVE,213.51,339.95,59.981,1497659403,"201051344001158","219011344069620",26.86,31.80,0,332.73,348.06,12.2,9.9,0.080,730519.1,730519.1,10157,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659441,2112137.00
06/16/2017 20:30,2,0.438,ACTIVE,213.96,341.15,59.938,1497659403,"201051344000576","219011344069620",26.50,30.00,0,333.93,348.96,11.8,9.4,0.075,745040.7,745040.7,10156,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659442,2112138.00
06/16/2017 20:30,2,0.367,ACTIVE,212.16,338.74,59.975,1497659403,"274151322000087","219011344069620",26.20,35.60,0,333.03,343.25,9.7,7.5,0.040,935827.7,935827.7,10245,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497659442,2112139.00
06/16/2017 20:45,2,0.328,ACTIVE,213.74,339.65,59.970,1497660303,"201051344000645","219011344069620",27.31,30.30,0,334.24,347.16,9.1,6.9,0.044,744008.2,744008.2,10143,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660304,2112140.00
06/16/2017 20:45,2,0.283,ACTIVE,212.61,338.44,59.922,1497660303,"274151322000085","219011344069620",25.96,30.80,0,333.33,342.05,7.5,5.3,0.040,958231.0,958231.0,10089,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660305,2112141.00
06/16/2017 20:45,2,0.354,ACTIVE,213.96,341.75,59.965,1497660303,"201051344000633","219011344069620",27.35,29.80,0,332.73,348.96,9.8,7.5,0.053,730687.4,730687.4,10185,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660306,2112142.00
06/16/2017 20:45,2,0.361,ACTIVE,213.51,339.65,59.965,1497660303,"201051344000469","219011344069620",26.00,30.50,0,332.43,346.86,9.6,7.3,0.049,733888.1,733888.1,10155,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660307,2112143.00
06/16/2017 20:45,2,0.367,ACTIVE,213.51,340.25,59.917,1497660303,"201051344000646","219011344069620",26.70,28.80,0,333.03,348.06,9.9,7.7,0.049,729393.6,729393.6,10155,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660308,2112144.00
06/16/2017 20:45,2,0.309,ACTIVE,212.16,337.84,59.959,1497660303,"274151322000052","219011344069620",26.70,32.40,0,333.33,342.65,8.3,6.1,0.044,995711.0,995711.0,10091,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660308,2112145.00
06/16/2017 20:45,2,0.398,ACTIVE,213.74,341.15,59.944,1497660303,"201051344000585","219011344069620",27.02,28.30,0,334.24,348.06,10.9,8.6,0.053,741690.7,741690.7,10154,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660309,2112146.00
06/16/2017 20:45,2,0.354,ACTIVE,213.74,340.25,59.965,1497660303,"201051344001230","219011344069620",26.56,27.80,0,333.63,346.86,9.6,7.3,0.053,734073.5,734073.5,10162,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660310,2112147.00
06/16/2017 20:45,2,0.352,ACTIVE,214.19,340.85,59.959,1497660303,"201051344000582","219011344069620",26.02,27.30,0,334.54,348.06,9.3,7.1,0.049,723510.2,723510.2,10145,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660311,2112148.00
06/16/2017 20:45,2,0.367,ACTIVE,213.29,339.95,59.996,1497660303,"201051344000955","219011344069620",27.10,28.30,0,332.43,347.16,10.1,7.8,0.053,742788.1,742788.1,10166,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660312,2112149.00
06/16/2017 20:45,2,0.174,ACTIVE,212.61,382.03,59.959,1497660303,"274151322000094","219011344069620",35.84,32.60,0,335.74,394.35,6.3,4.2,0.031,817878.6,817878.6,10348,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660313,2112150.00
06/16/2017 20:45,2,0.383,ACTIVE,213.51,339.34,59.965,1497660303,"201051344000579","219011344069620",27.69,31.30,0,333.03,345.96,10.8,8.5,0.049,752085.2,752085.2,10149,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660314,2112151.00
06/16/2017 20:45,2,0.361,ACTIVE,213.74,339.34,59.938,1497660303,"201051344000890","219011344069620",27.59,28.80,0,333.63,347.76,10.2,7.9,0.049,736769.2,736769.2,10157,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660315,2112152.00
06/16/2017 20:45,2,0.348,ACTIVE,214.19,341.15,59.965,1497660303,"201051344000438","219011344069620",27.25,28.00,0,334.84,348.36,9.6,7.4,0.053,739440.4,739440.4,10151,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660316,2112153.00
06/16/2017 20:45,2,0.367,ACTIVE,213.96,340.55,59.970,1497660303,"201051344000417","219011344069620",26.72,28.50,0,333.93,348.06,10.0,7.7,0.049,676034.3,676034.3,10183,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660317,2112154.00
06/16/2017 20:45,2,0.287,ACTIVE,212.38,338.14,59.965,1497660303,"274151322000083","219011344069620",26.40,31.80,0,333.33,342.35,7.7,5.5,0.044,985634.2,985634.2,10094,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660318,2112155.00
06/16/2017 20:45,2,0.305,ACTIVE,212.83,337.24,59.986,1497660303,"274151322000076","219011344069620",27.04,32.00,0,334.24,342.65,8.4,6.2,0.049,1051433.2,1051433.2,10086,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660319,2112156.00
06/16/2017 20:45,2,0.371,ACTIVE,213.51,339.65,59.965,1497660303,"201051344000868","219011344069620",26.58,29.30,0,332.73,346.86,10.1,7.8,0.049,732361.2,732361.2,10161,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660320,2112157.00
06/16/2017 20:45,2,0.297,ACTIVE,212.38,336.34,59.965,1497660303,"274151322000095","219011344069620",26.34,31.00,0,332.73,342.35,7.9,5.7,0.035,1041251.9,1041251.9,10102,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660321,2112158.00
06/16/2017 20:45,2,0.316,ACTIVE,213.29,339.95,59.959,1497660303,"201051344000988","219011344069620",17.93,31.50,0,331.83,345.96,5.8,3.7,0.027,648142.4,648142.4,10164,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660321,2112159.00
06/16/2017 20:45,2,0.359,ACTIVE,213.74,339.65,59.954,1497660303,"201051344001025","219011344069620",26.70,27.50,0,334.24,347.76,9.7,7.5,0.053,739169.4,739169.4,10165,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660322,2112160.00
06/16/2017 20:45,2,0.354,ACTIVE,213.74,339.04,59.959,1497660303,"201051344000458","219011344069620",26.70,31.50,0,333.33,346.56,9.6,7.4,0.057,744173.0,744173.0,10140,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660323,2112161.00
06/16/2017 20:45,2,0.348,ACTIVE,213.96,340.85,59.954,1497660303,"201051344000853","219011344069620",26.50,32.40,0,333.93,348.96,9.3,7.1,0.053,744967.6,744967.6,10151,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660324,2112162.00
06/16/2017 20:45,2,0.320,ACTIVE,214.19,341.75,59.970,1497660303,"201051344000685","219011344069620",26.94,27.80,0,334.24,348.96,8.8,6.5,0.053,739442.5,739442.5,10173,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660325,2112163.00
06/16/2017 20:45,2,0.340,ACTIVE,213.96,340.85,59.933,1497660303,"201051344000917","219011344069620",27.33,28.00,0,333.33,348.96,9.4,7.1,0.049,736046.4,736046.4,10161,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660326,2112164.00
06/16/2017 20:45,2,0.338,ACTIVE,213.96,340.85,59.970,1497660303,"201051344001145","219011344069620",27.27,27.30,0,335.14,348.66,9.4,7.1,0.049,744073.5,744073.5,10151,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660327,2112165.00
06/16/2017 20:45,2,0.342,ACTIVE,213.96,340.85,59.986,1497660303,"201051344000651","219011344069620",27.15,27.00,0,335.14,347.46,9.4,7.2,0.053,732596.4,732596.4,10159,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660328,2112166.00
06/16/2017 20:45,2,0.271,ACTIVE,212.16,337.54,59.959,1497660303,"274151322000088","219011344069620",25.47,30.80,0,332.73,341.75,7.0,4.8,0.035,945203.4,945203.4,10095,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660329,2112167.00
06/16/2017 20:45,2,0.193,ACTIVE,212.83,384.73,59.965,1497660303,"274151322000068","219011344069620",36.12,33.50,0,334.84,401.56,7.1,4.9,0.031,818372.8,818372.8,10363,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660330,2112168.00
06/16/2017 20:45,2,0.385,ACTIVE,213.51,339.04,59.959,1497660303,"201051344001135","219011344069620",26.98,27.80,0,333.33,347.46,10.5,8.2,0.049,728042.6,728042.6,10144,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660331,2112169.00
06/16/2017 20:45,2,0.352,ACTIVE,213.29,339.95,59.959,1497660303,"201051344000594","219011344069620",26.88,30.30,0,331.83,346.26,9.7,7.4,0.053,747044.7,747044.7,10152,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660332,2112170.00
06/16/2017 20:45,2,0.365,ACTIVE,214.19,340.55,59.970,1497660303,"201051344001203","219011344069620",26.60,27.50,0,335.44,349.26,9.9,7.6,0.049,737436.7,737436.7,10184,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660333,2112171.00
06/16/2017 20:45,2,0.287,ACTIVE,212.16,337.84,59.954,1497660303,"274151322000054","219011344069620",25.80,31.30,0,331.53,341.75,7.5,5.3,0.040,962299.5,962299.5,10080,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660334,2112172.00
06/16/2017 20:45,2,0.371,ACTIVE,213.74,338.74,60.002,1497660303,"201051344000867","219011344069620",26.66,30.80,0,332.73,346.86,10.1,7.8,0.049,731232.1,731232.1,10182,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660335,2112173.00
06/16/2017 20:45,2,0.352,ACTIVE,214.19,341.45,59.959,1497660303,"201051344001093","219011344069620",26.90,27.50,0,334.24,347.76,9.6,7.3,0.044,735892.4,735892.4,10176,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660335,2112174.00
06/16/2017 20:45,2,0.332,ACTIVE,213.51,339.95,59.965,1497660303,"201051344000900","219011344069620",27.10,30.80,0,332.13,346.86,9.2,6.9,0.049,752742.0,752742.0,10156,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660336,2112175.00
06/16/2017 20:45,2,0.355,ACTIVE,213.74,339.65,59.959,1497660303,"201051344000648","219011344069620",26.40,29.30,0,333.63,347.16,9.5,7.3,0.049,741113.3,741113.3,10148,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660337,2112176.00
06/16/2017 20:45,2,0.363,ACTIVE,213.74,340.25,59.965,1497660303,"201051344000569","219011344069620",26.46,32.40,0,333.93,346.56,9.8,7.5,0.053,754877.9,754877.9,10130,0,0,0,L,1122011218,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660338,2112177.00
06/16/2017 20:45,2,0.387,ACTIVE,213.74,339.34,60.002,1497660303,"201051344000983","219011344069620",26.86,32.00,0,332.43,347.16,10.6,8.3,0.053,745447.8,745447.8,10154,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660339,2112178.00
06/16/2017 20:45,2,0.359,ACTIVE,213.51,339.04,59.965,1497660303,"201051344001158","219011344069620",26.14,31.50,0,333.03,346.86,9.6,7.3,0.053,730521.2,730521.2,10158,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660340,2112179.00
06/16/2017 20:45,2,0.330,ACTIVE,214.19,340.85,59.928,1497660303,"201051344000576","219011344069620",26.94,29.80,0,333.93,347.76,9.0,6.8,0.049,745042.7,745042.7,10157,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660341,2112180.00
06/16/2017 20:45,2,0.285,ACTIVE,212.61,338.74,59.975,1497660303,"274151322000087","219011344069620",26.26,34.80,0,333.33,342.05,7.6,5.4,0.031,935829.3,935829.3,10246,0,0,0,L,1151911521,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497660343,2112181.00
06/16/2017 21:00,2,0.309,ACTIVE,213.96,339.95,60.007,1497661203,"201051344000645","219011344069620",26.96,30.30,0,334.24,346.26,8.5,6.2,0.044,744010.0,744010.0,10144,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661204,2112182.00
06/16/2017 21:00,2,0.254,ACTIVE,212.38,336.94,60.012,1497661203,"274151322000085","219011344069620",26.50,30.50,0,334.54,341.75,6.8,4.7,0.031,958232.3,958232.3,10090,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661205,2112183.00
06/16/2017 21:00,2,0.326,ACTIVE,213.96,341.45,60.018,1497661203,"201051344000633","219011344069620",27.39,29.80,0,333.63,348.66,9.1,6.8,0.049,730689.3,730689.3,10186,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661206,2112184.00
06/16/2017 21:00,2,0.322,ACTIVE,213.51,339.65,60.012,1497661203,"201051344000469","219011344069620",27.08,30.30,0,332.73,345.66,8.8,6.6,0.053,733889.9,733889.9,10156,0,0,0,L,1122011218,0,121.10,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661207,2112185.00
06/16/2017 21:00,2,0.338,ACTIVE,213.74,340.85,60.012,1497661203,"201051344000646","219011344069620",26.54,28.30,0,333.93,345.36,9.1,6.9,0.035,729395.5,729395.5,10156,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661208,2112186.00
06/16/2017 21:00,2,0.281,ACTIVE,211.93,338.44,60.007,1497661203,"274151322000052","219011344069620",26.60,32.00,0,333.63,342.35,7.6,5.4,0.027,995712.5,995712.5,10092,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661209,2112187.00
06/16/2017 21:00,2,0.367,ACTIVE,214.19,341.15,60.018,1497661203,"201051344000585","219011344069620",27.15,27.50,0,333.63,346.56,10.1,7.8,0.044,741692.8,741692.8,10155,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661209,2112188.00
06/16/2017 21:00,2,0.318,ACTIVE,213.96,339.65,60.023,1497661203,"201051344001230","219011344069620",27.41,27.30,0,332.43,345.66,8.9,6.6,0.040,734075.3,734075.3,10163,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661210,2112189.00
06/16/2017 21:00,2,0.316,ACTIVE,214.41,341.15,60.028,1497661203,"201051344000582","219011344069620",26.86,26.80,0,334.54,346.86,8.7,6.4,0.040,723512.0,723512.0,10146,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661211,2112190.00
06/16/2017 21:00,2,0.348,ACTIVE,213.51,340.25,59.975,1497661203,"201051344000955","219011344069620",26.66,27.80,0,333.03,345.96,9.4,7.2,0.049,742790.0,742790.0,10167,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661212,2112191.00
06/16/2017 21:00,2,0.162,ACTIVE,212.38,367.00,60.012,1497661203,"274151322000094","219011344069620",34.27,32.20,0,335.74,389.24,5.6,3.5,0.031,817879.6,817879.6,10349,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661213,2112192.00
06/16/2017 21:00,2,0.359,ACTIVE,213.51,339.04,60.023,1497661203,"201051344000579","219011344069620",27.47,30.50,0,333.93,345.36,10.0,7.8,0.049,752087.3,752087.3,10150,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661214,2112193.00
06/16/2017 21:00,2,0.350,ACTIVE,213.74,340.25,60.018,1497661203,"201051344000890","219011344069620",26.46,28.00,0,333.63,346.56,9.4,7.1,0.044,736771.1,736771.1,10158,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661215,2112194.00
06/16/2017 21:00,2,0.320,ACTIVE,214.19,340.85,60.018,1497661203,"201051344000438","219011344069620",27.25,27.50,0,334.84,347.16,8.9,6.7,0.040,739442.3,739442.3,10152,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661216,2112195.00
06/16/2017 21:00,2,0.340,ALERT,213.96,340.55,60.018,1497661203,"201051344000417","219011344069620",17.91,28.00,0,301.47,346.56,6.2,4.0,0.022,676036.1,676036.1,10184,0,0,0,L,1122011218,0,122.46,122.01,0002,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661218,2112196.00
06/16/2017 21:00,2,0.258,ACTIVE,212.16,337.54,60.012,1497661203,"274151322000083","219011344069620",26.46,31.30,0,333.03,341.75,7.0,4.8,0.035,985635.5,985635.5,10095,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661218,2112197.00
06/16/2017 21:00,2,0.279,ACTIVE,212.61,337.24,60.007,1497661203,"274151322000076","219011344069620",26.64,31.30,0,334.54,342.05,7.6,5.4,0.040,1051434.7,1051434.7,10087,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661219,2112198.00
06/16/2017 21:00,2,0.342,ACTIVE,213.29,339.65,60.018,1497661203,"201051344000868","219011344069620",26.78,28.80,0,333.33,345.06,9.3,7.1,0.040,732363.2,732363.2,10162,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661220,2112199.00
06/16/2017 21:00,2,0.270,ACTIVE,211.93,335.74,59.996,1497661203,"274151322000095","219011344069620",26.34,30.80,0,333.33,341.45,7.2,5.0,0.027,1041253.3,1041253.3,10103,0,0,0,L,1151911521,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661221,2112200.00
06/16/2017 21:00,2,0.291,ACTIVE,213.51,340.25,60.012,1497661203,"201051344000988","219011344069620",17.93,31.30,0,332.13,345.96,5.3,3.2,0.022,648143.4,648143.4,10165,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661222,2112201.00
06/16/2017 21:00,2,0.326,ACTIVE,213.74,339.04,60.007,1497661203,"201051344001025","219011344069620",27.12,27.00,0,333.93,346.56,9.0,6.7,0.044,739171.3,739171.3,10166,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661223,2112202.00
06/16/2017 21:00,2,0.324,ACTIVE,213.51,339.34,60.007,1497661203,"201051344000458","219011344069620",26.82,31.30,0,333.33,345.36,8.8,6.6,0.044,744174.8,744174.8,10141,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661224,2112203.00
06/16/2017 21:00,2,0.316,ACTIVE,213.96,341.15,60.023,1497661203,"201051344000853","219011344069620",27.15,32.20,0,335.14,347.16,8.7,6.5,0.044,744969.4,744969.4,10152,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661225,2112204.00
06/16/2017 21:00,2,0.281,ACTIVE,213.96,340.85,60.012,1497661203,"201051344000685","219011344069620",27.71,27.30,0,334.54,347.46,7.9,5.7,0.044,739444.1,739444.1,10174,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661226,2112205.00
06/16/2017 21:00,2,0.322,ACTIVE,213.96,341.15,60.018,1497661203,"201051344000917","219011344069620",26.66,27.80,0,333.93,346.56,8.8,6.5,0.035,736048.2,736048.2,10162,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661227,2112206.00
06/16/2017 21:00,2,0.314,ACTIVE,214.41,340.85,60.018,1497661203,"201051344001145","219011344069620",27.08,26.80,0,334.84,347.16,8.7,6.4,0.040,744075.3,744075.3,10152,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661228,2112207.00
06/16/2017 21:00,2,0.318,ACTIVE,213.96,341.15,59.991,1497661203,"201051344000651","219011344069620",26.86,26.50,0,334.54,346.56,8.7,6.5,0.044,732598.2,732598.2,10160,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661228,2112208.00
06/16/2017 21:00,2,0.242,ACTIVE,211.70,337.84,59.996,1497661203,"274151322000088","219011344069620",25.49,30.30,0,333.03,341.15,6.3,4.1,0.031,945204.6,945204.6,10096,0,0,0,L,1151911521,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661229,2112209.00
06/16/2017 21:00,2,0.182,ACTIVE,212.83,368.80,60.012,1497661203,"274151322000068","219011344069620",34.49,33.30,0,335.44,394.65,6.3,4.2,0.027,818374.0,818374.0,10364,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661230,2112210.00
06/16/2017 21:00,2,0.359,ACTIVE,213.51,339.34,60.018,1497661203,"201051344001135","219011344069620",26.66,27.30,0,333.63,345.66,9.8,7.5,0.044,728044.6,728044.6,10145,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661231,2112211.00
06/16/2017 21:00,2,0.320,ACTIVE,213.06,338.74,60.028,1497661203,"201051344000594","219011344069620",27.63,30.30,0,332.13,345.36,9.0,6.8,0.040,747046.6,747046.6,10153,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661232,2112212.00
06/16/2017 21:00,2,0.336,ACTIVE,213.96,339.95,60.007,1497661203,"201051344001203","219011344069620",26.38,27.30,0,335.14,346.86,9.0,6.8,0.044,737438.5,737438.5,10185,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661233,2112213.00
06/16/2017 21:00,2,0.252,ACTIVE,211.93,337.54,60.012,1497661203,"274151322000054","219011344069620",26.52,30.80,0,333.33,341.75,6.8,4.6,0.035,962300.8,962300.8,10081,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661234,2112214.00
06/16/2017 21:00,2,0.342,ACTIVE,213.51,339.04,60.007,1497661203,"201051344000867","219011344069620",26.90,30.80,0,332.73,345.06,9.3,7.1,0.044,731234.0,731234.0,10183,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661235,2112215.00
06/16/2017 21:00,2,0.330,ACTIVE,214.19,341.45,60.034,1497661203,"201051344001093","219011344069620",26.58,27.00,0,334.54,346.56,8.9,6.7,0.044,735894.2,735894.2,10177,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661236,2112216.00
06/16/2017 21:00,2,0.305,ACTIVE,213.29,339.65,60.007,1497661203,"201051344000900","219011344069620",27.17,30.50,0,333.03,345.66,8.4,6.2,0.040,752743.7,752743.7,10157,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661237,2112217.00
06/16/2017 21:00,2,0.322,ACTIVE,213.74,339.34,60.034,1497661203,"201051344000648","219011344069620",26.82,29.30,0,333.93,346.26,8.8,6.6,0.044,741115.1,741115.1,10149,0,0,0,L,1122011218,0,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661238,2112218.00
06/16/2017 21:00,2,0.332,ACTIVE,213.51,339.65,60.007,1497661203,"201051344000569","219011344069620",26.90,32.20,0,333.63,345.36,9.1,6.8,0.044,754879.7,754879.7,10131,0,0,0,L,1122011218,0,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661238,2112219.00
06/16/2017 21:00,2,0.359,ACTIVE,213.74,339.04,60.002,1497661203,"201051344000983","219011344069620",26.90,31.80,0,333.33,345.06,9.8,7.6,0.049,745449.8,745449.8,10155,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661239,2112220.00
06/16/2017 21:00,2,0.324,ACTIVE,213.29,338.44,60.012,1497661203,"201051344001158","219011344069620",26.68,31.30,0,333.33,345.66,8.8,6.6,0.044,730523.1,730523.1,10159,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661240,2112221.00
06/16/2017 21:00,2,0.303,ACTIVE,213.96,341.15,60.007,1497661203,"201051344000576","219011344069620",27.02,29.80,0,334.24,345.66,8.3,6.1,0.044,745044.4,745044.4,10158,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661241,2112222.00
06/16/2017 21:00,2,0.262,ACTIVE,212.16,336.34,60.007,1497661203,"274151322000087","219011344069620",26.08,34.30,0,333.63,341.75,6.9,4.8,0.018,935830.6,935830.6,10247,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497661242,2112223.00
06/16/2017 21:15,2,0.246,ACTIVE,214.19,339.34,59.996,1497662104,"201051344000645","219011344069620",26.92,29.80,0,334.24,345.96,6.7,4.6,0.031,744011.3,744011.3,10145,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662105,2112224.00
06/16/2017 21:15,2,0.201,ACTIVE,212.16,336.64,59.996,1497662104,"274151322000085","219011344069620",26.00,29.80,0,334.24,340.85,5.3,3.2,0.018,958233.2,958233.2,10091,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662106,2112225.00
06/16/2017 21:15,2,0.275,ACTIVE,214.19,340.55,60.002,1497662104,"201051344000633","219011344069620",26.70,29.50,0,333.33,347.76,7.5,5.3,0.035,730690.8,730690.8,10187,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662107,2112226.00
06/16/2017 21:15,2,0.266,ACTIVE,213.74,338.74,60.002,1497662104,"201051344000469","219011344069620",26.88,29.50,0,331.83,345.06,7.2,5.1,0.031,733891.4,733891.4,10157,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662108,2112227.00
06/16/2017 21:15,2,0.275,ACTIVE,213.06,339.95,59.986,1497662104,"201051344000646","219011344069620",27.10,27.50,0,333.63,346.26,7.6,5.4,0.031,729397.1,729397.1,10157,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662109,2112228.00
06/16/2017 21:15,2,0.232,ACTIVE,212.16,336.94,59.991,1497662104,"274151322000052","219011344069620",25.76,31.30,0,333.33,341.45,6.1,3.9,0.035,995713.6,995713.6,10093,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662110,2112229.00
