ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 21:15,2,0.303,ACTIVE,213.74,339.95,59.996,1497662104,"201051344000585","219011344069620",27.45,27.00,0,334.84,346.56,8.5,6.2,0.031,741694.6,741694.6,10156,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662111,2112230.00
06/16/2017 21:15,2,0.281,ACTIVE,213.74,339.65,60.002,1497662104,"201051344001230","219011344069620",26.20,27.00,0,333.63,345.36,7.5,5.3,0.031,734076.8,734076.8,10164,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662112,2112231.00
06/16/2017 21:15,2,0.271,ACTIVE,213.96,339.95,60.007,1497662104,"201051344000582","219011344069620",25.64,26.50,0,335.44,345.66,7.1,4.9,0.027,723513.3,723513.3,10147,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662113,2112232.00
06/16/2017 21:15,2,0.279,ACTIVE,213.51,339.34,59.991,1497662104,"201051344000955","219011344069620",27.37,27.30,0,333.63,346.26,7.8,5.6,0.027,742791.6,742791.6,10168,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662114,2112233.00
06/16/2017 21:15,2,0.129,ACTIVE,212.38,337.24,59.991,1497662104,"274151322000094","219011344069620",30.77,31.30,0,334.54,370.90,4.0,2.0,0.018,817880.3,817880.3,10350,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662115,2112234.00
06/16/2017 21:15,2,0.307,ACTIVE,213.51,338.14,59.986,1497662104,"201051344000579","219011344069620",27.31,29.50,0,333.63,345.06,8.5,6.2,0.031,752089.0,752089.0,10151,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662116,2112235.00
06/16/2017 21:15,2,0.279,ACTIVE,213.51,339.34,59.986,1497662104,"201051344000890","219011344069620",27.61,27.80,0,334.24,345.96,7.8,5.6,0.027,736772.7,736772.7,10159,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662116,2112236.00
06/16/2017 21:15,2,0.264,ACTIVE,213.96,340.25,59.991,1497662104,"201051344000438","219011344069620",27.17,27.00,0,336.04,346.26,7.3,5.1,0.031,739443.7,739443.7,10153,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662117,2112237.00
06/16/2017 21:15,2,0.295,ACTIVE,213.51,339.65,59.991,1497662104,"201051344000417","219011344069620",17.89,27.50,0,334.84,345.36,5.3,3.2,0.018,676037.0,676037.0,10186,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662118,2112238.00
06/16/2017 21:15,2,0.209,ACTIVE,212.16,336.64,59.975,1497662104,"274151322000083","219011344069620",25.98,30.50,0,333.63,341.45,5.5,3.4,0.027,985636.5,985636.5,10096,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662119,2112239.00
06/16/2017 21:15,2,0.223,ACTIVE,212.83,337.84,59.991,1497662104,"274151322000076","219011344069620",26.54,30.80,0,334.84,341.75,6.0,3.9,0.027,1051435.8,1051435.8,10088,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662120,2112240.00
06/16/2017 21:15,2,0.281,ACTIVE,213.51,338.44,59.991,1497662104,"201051344000868","219011344069620",27.02,28.30,0,333.03,344.76,7.7,5.5,0.027,732364.7,732364.7,10163,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662121,2112241.00
06/16/2017 21:15,2,0.211,ACTIVE,212.16,336.64,59.981,1497662104,"274151322000095","219011344069620",26.44,30.30,0,333.33,340.85,5.7,3.5,0.027,1041254.3,1041254.3,10104,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662122,2112242.00
06/16/2017 21:15,2,0.240,ACTIVE,213.51,339.65,59.959,1497662104,"201051344000988","219011344069620",17.87,30.80,0,332.13,345.36,4.3,2.3,0.013,648144.0,648144.0,10166,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662123,2112243.00
06/16/2017 21:15,2,0.264,ACTIVE,213.51,338.74,59.981,1497662104,"201051344001025","219011344069620",27.39,26.80,0,333.93,345.96,7.4,5.2,0.031,739172.7,739172.7,10167,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662124,2112244.00
06/16/2017 21:15,2,0.268,ACTIVE,213.51,337.84,59.959,1497662104,"201051344000458","219011344069620",26.62,30.80,0,333.93,345.06,7.3,5.1,0.031,744176.2,744176.2,10142,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662125,2112245.00
06/16/2017 21:15,2,0.264,ACTIVE,214.19,340.25,59.991,1497662104,"201051344000853","219011344069620",26.96,31.50,0,335.14,346.26,7.2,5.1,0.031,744970.8,744970.8,10153,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662125,2112246.00
06/16/2017 21:15,2,0.238,ACTIVE,213.96,340.85,59.991,1497662104,"201051344000685","219011344069620",26.90,26.80,0,334.24,347.76,6.5,4.4,0.031,739445.3,739445.3,10175,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662126,2112247.00
06/16/2017 21:15,2,0.268,ACTIVE,213.51,339.95,59.981,1497662104,"201051344000917","219011344069620",27.23,27.30,0,332.73,345.96,7.4,5.2,0.027,736049.6,736049.6,10163,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662127,2112248.00
06/16/2017 21:15,2,0.270,ACTIVE,213.96,340.55,59.996,1497662104,"201051344001145","219011344069620",26.62,26.30,0,336.64,346.86,7.3,5.1,0.031,744076.7,744076.7,10153,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662128,2112249.00
06/16/2017 21:15,2,0.264,ACTIVE,213.74,340.25,59.996,1497662104,"201051344000651","219011344069620",26.82,26.30,0,335.74,346.56,7.2,5.0,0.027,732599.6,732599.6,10161,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662129,2112250.00
06/16/2017 21:15,2,0.193,ACTIVE,211.48,336.94,59.981,1497662104,"274151322000088","219011344069620",24.55,29.80,0,333.33,340.85,4.8,2.7,0.018,945205.4,945205.4,10097,0,0,0,L,1151911521,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662130,2112251.00
06/16/2017 21:15,2,0.148,ACTIVE,212.83,337.54,59.970,1497662104,"274151322000068","219011344069620",31.21,32.40,0,335.14,378.12,4.7,2.6,0.022,818374.8,818374.8,10365,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662131,2112252.00
06/16/2017 21:15,2,0.297,ACTIVE,213.74,339.04,60.002,1497662104,"201051344001135","219011344069620",27.27,26.80,0,334.24,345.66,8.2,6.0,0.027,728046.3,728046.3,10146,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662132,2112253.00
06/16/2017 21:15,2,0.268,ACTIVE,213.29,338.44,59.986,1497662104,"201051344000594","219011344069620",27.31,30.00,0,332.43,344.45,7.5,5.3,0.031,747048.1,747048.1,10154,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662133,2112254.00
06/16/2017 21:15,2,0.273,ACTIVE,213.74,339.34,59.986,1497662104,"201051344001203","219011344069620",27.55,26.80,0,335.14,346.86,7.7,5.5,0.031,737440.0,737440.0,10186,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662134,2112255.00
06/16/2017 21:15,2,0.201,ACTIVE,212.16,336.64,59.986,1497662104,"274151322000054","219011344069620",25.98,30.30,0,333.33,341.15,5.3,3.2,0.018,962301.8,962301.8,10082,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662135,2112256.00
06/16/2017 21:15,2,0.279,ACTIVE,213.74,338.44,60.012,1497662104,"201051344000867","219011344069620",27.27,30.50,0,333.03,345.06,7.7,5.5,0.027,731235.5,731235.5,10184,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662135,2112257.00
06/16/2017 21:15,2,0.279,ACTIVE,213.74,339.65,59.986,1497662104,"201051344001093","219011344069620",26.94,26.80,0,333.93,346.86,7.7,5.5,0.031,735895.7,735895.7,10178,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662136,2112258.00
06/16/2017 21:15,2,0.258,ACTIVE,213.51,338.74,59.991,1497662104,"201051344000900","219011344069620",26.16,29.80,0,333.33,345.66,6.9,4.7,0.031,752745.1,752745.1,10158,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662137,2112259.00
06/16/2017 21:15,2,0.270,ACTIVE,213.74,338.74,59.986,1497662104,"201051344000648","219011344069620",26.60,29.00,0,333.63,345.96,7.3,5.1,0.031,741116.6,741116.6,10150,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662138,2112260.00
06/16/2017 21:15,2,0.281,ACTIVE,213.51,338.44,59.959,1497662104,"201051344000569","219011344069620",26.32,31.50,0,333.63,344.76,7.5,5.3,0.031,754881.2,754881.2,10132,0,0,0,L,1122011218,0,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662139,2112261.00
06/16/2017 21:15,2,0.295,ACTIVE,213.74,338.74,59.986,1497662104,"201051344000983","219011344069620",27.45,31.30,0,333.03,344.15,8.2,6.0,0.035,745451.5,745451.5,10156,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662140,2112262.00
06/16/2017 21:15,2,0.270,ACTIVE,213.51,338.14,59.991,1497662104,"201051344001158","219011344069620",26.60,30.50,0,332.73,345.36,7.3,5.1,0.035,730524.5,730524.5,10160,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662141,2112263.00
06/16/2017 21:15,2,0.258,ACTIVE,213.74,339.65,59.981,1497662104,"201051344000576","219011344069620",26.42,29.30,0,333.63,345.66,6.9,4.7,0.035,745045.7,745045.7,10159,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662142,2112264.00
06/16/2017 21:15,2,0.215,ACTIVE,212.38,336.94,59.975,1497662104,"274151322000087","219011344069620",25.88,33.50,0,333.63,341.45,5.6,3.5,0.013,935831.6,935831.6,10248,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497662143,2112265.00
06/16/2017 21:30,2,0.146,ACTIVE,213.96,339.04,59.975,1497663004,"201051344000645","219011344069620",25.49,29.00,0,334.24,345.06,3.8,1.8,0.000,744012.1,744012.1,10146,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663005,2112266.00
06/16/2017 21:30,2,0.096,ACTIVE,212.61,336.94,59.959,1497663004,"274151322000085","219011344069620",23.44,29.50,0,334.24,340.25,2.2,0.2,0.000,958233.7,958233.7,10092,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663006,2112267.00
06/16/2017 21:30,2,0.176,ACTIVE,213.74,339.34,59.975,1497663004,"201051344000633","219011344069620",24.91,28.80,0,332.73,346.56,4.5,2.4,0.000,730691.8,730691.8,10188,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663007,2112268.00
06/16/2017 21:30,2,0.178,ACTIVE,213.29,337.24,59.981,1497663004,"201051344000469","219011344069620",24.85,28.50,0,331.53,344.45,4.5,2.4,0.000,733892.3,733892.3,10158,0,0,0,L,1122011218,0,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663008,2112269.00
06/16/2017 21:30,2,0.182,ACTIVE,213.06,338.74,59.975,1497663004,"201051344000646","219011344069620",24.77,27.00,0,333.03,345.06,4.6,2.5,0.000,729398.1,729398.1,10158,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663009,2112270.00
06/16/2017 21:30,2,0.113,ACTIVE,212.16,335.74,59.970,1497663004,"274151322000052","219011344069620",25.29,30.80,0,333.63,341.15,2.9,0.9,0.004,995714.3,995714.3,10094,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663010,2112271.00
06/16/2017 21:30,2,0.209,ACTIVE,213.74,339.04,59.970,1497663004,"201051344000585","219011344069620",24.65,26.50,0,334.24,345.06,5.2,3.1,0.000,741695.8,741695.8,10157,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663011,2112272.00
06/16/2017 21:30,2,0.188,ACTIVE,213.29,337.24,59.991,1497663004,"201051344001230","219011344069620",22.94,26.50,0,332.73,343.25,4.4,2.3,0.000,734077.8,734077.8,10165,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663011,2112273.00
06/16/2017 21:30,2,0.168,ACTIVE,213.96,339.04,59.991,1497663004,"201051344000582","219011344069620",24.55,26.30,0,333.93,345.06,4.2,2.1,0.000,723514.3,723514.3,10148,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663012,2112274.00
06/16/2017 21:30,2,0.193,ACTIVE,213.06,338.14,59.965,1497663004,"201051344000955","219011344069620",24.27,26.80,0,333.03,344.15,4.8,2.7,0.000,742792.7,742792.7,10169,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663013,2112275.00
06/16/2017 21:30,2,0.000,ALERT,212.16,298.17,59.965,1497663004,"274151322000094","219011344069620",39.62,30.50,0,296.66,380.22,0.0,0.0,0.000,817880.5,817880.5,10351,0,0,0,L,1151911521,0,121.55,122.91,0002,28,0,0,0,0,0,0,17,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663015,2112276.00
06/16/2017 21:30,2,0.211,ACTIVE,213.51,337.54,59.970,1497663004,"201051344000579","219011344069620",24.89,28.80,0,333.93,344.15,5.3,3.2,0.000,752090.2,752090.2,10152,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663016,2112277.00
06/16/2017 21:30,2,0.191,ACTIVE,213.29,338.14,59.981,1497663004,"201051344000890","219011344069620",23.76,27.30,0,333.33,345.06,4.6,2.5,0.004,736773.8,736773.8,10160,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663017,2112278.00
06/16/2017 21:30,2,0.176,ACTIVE,213.96,339.04,60.012,1497663004,"201051344000438","219011344069620",24.59,26.50,0,335.44,344.76,4.4,2.3,0.000,739444.7,739444.7,10154,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663018,2112279.00
06/16/2017 21:30,2,0.172,ALERT,213.74,301.77,59.981,1497663004,"201051344000417","219011344069620",17.89,26.50,0,300.27,350.77,3.1,1.1,0.000,676037.5,676037.5,10187,0,0,0,L,1122011218,0,122.23,122.01,0002,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663020,2112280.00
06/16/2017 21:30,2,0.096,ACTIVE,212.16,336.34,59.986,1497663004,"274151322000083","219011344069620",23.66,30.30,0,333.63,340.85,2.3,0.3,0.000,985637.0,985637.0,10097,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663020,2112281.00
06/16/2017 21:30,2,0.098,ACTIVE,213.06,337.54,59.981,1497663004,"274151322000076","219011344069620",25.43,30.30,0,334.84,340.85,2.5,0.5,0.000,1051436.4,1051436.4,10089,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663021,2112282.00
06/16/2017 21:30,2,0.188,ACTIVE,213.06,337.24,59.981,1497663004,"201051344000868","219011344069620",23.74,27.50,0,333.03,344.15,4.5,2.4,0.004,732365.8,732365.8,10164,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663022,2112283.00
06/16/2017 21:30,2,0.094,ACTIVE,212.16,336.34,59.981,1497663004,"274151322000095","219011344069620",24.05,29.80,0,332.73,339.95,2.3,0.3,0.004,1041254.8,1041254.8,10105,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663023,2112284.00
06/16/2017 21:30,2,0.111,ALERT,213.29,301.77,59.975,1497663004,"201051344000988","219011344069620",17.91,29.00,0,297.87,345.36,2.0,0.0,0.000,648144.3,648144.3,10167,0,0,0,L,1122011218,0,121.33,122.91,0002,27,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663025,2112285.00
06/16/2017 21:30,2,0.164,ACTIVE,213.74,339.04,59.949,1497663004,"201051344001025","219011344069620",24.67,26.30,0,333.03,344.45,4.2,2.1,0.000,739173.7,739173.7,10168,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663026,2112286.00
06/16/2017 21:30,2,0.164,ACTIVE,213.51,336.94,59.986,1497663004,"201051344000458","219011344069620",24.61,30.00,0,332.73,343.85,4.1,2.0,0.000,744177.1,744177.1,10143,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663027,2112287.00
06/16/2017 21:30,2,0.154,ACTIVE,213.96,339.04,59.975,1497663004,"201051344000853","219011344069620",24.57,30.30,0,334.54,345.36,3.9,1.8,0.004,744971.7,744971.7,10154,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663028,2112288.00
06/16/2017 21:30,2,0.145,ACTIVE,213.96,340.25,59.975,1497663004,"201051344000685","219011344069620",23.68,26.50,0,333.63,345.96,3.5,1.4,0.000,739446.1,739446.1,10176,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663029,2112289.00
06/16/2017 21:30,2,0.180,ACTIVE,213.96,334.84,60.012,1497663004,"201051344000917","219011344069620",23.32,27.00,0,330.93,345.66,4.3,2.2,0.000,736050.5,736050.5,10164,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663029,2112290.00
06/16/2017 21:30,2,0.168,ACTIVE,213.74,339.34,59.975,1497663004,"201051344001145","219011344069620",24.29,26.00,0,335.14,345.96,4.2,2.1,0.000,744077.6,744077.6,10154,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663030,2112291.00
06/16/2017 21:30,2,0.172,ACTIVE,213.74,339.04,59.981,1497663004,"201051344000651","219011344069620",23.82,25.80,0,335.44,345.06,4.2,2.1,0.000,732600.5,732600.5,10162,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663031,2112292.00
06/16/2017 21:30,2,0.080,ACTIVE_NO_POWER,211.93,335.14,59.970,1497663004,"274151322000088","219011344069620",22.48,29.30,0,332.73,339.95,1.8,0.0,0.000,945205.8,945205.8,10098,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663033,2112293.00
06/16/2017 21:30,2,0.008,ALERT,213.06,363.99,59.975,1497663004,"274151322000068","219011344069620",39.66,31.50,0,296.66,380.22,0.0,0.0,0.000,818375.2,818375.2,10366,0,0,0,L,1151911521,0,122.46,122.91,0002,31,0,0,0,0,0,0,21,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663034,2112294.00
06/16/2017 21:30,2,0.193,ACTIVE,213.29,337.84,59.933,1497663004,"201051344001135","219011344069620",24.89,26.30,0,334.84,344.15,4.9,2.8,0.000,728047.4,728047.4,10147,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663035,2112295.00
06/16/2017 21:30,2,0.174,ACTIVE,213.29,337.84,59.975,1497663004,"201051344000594","219011344069620",24.09,29.30,0,332.13,343.55,4.3,2.2,0.000,747049.0,747049.0,10155,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663036,2112296.00
06/16/2017 21:30,2,0.184,ACTIVE,213.51,335.74,59.996,1497663004,"201051344001203","219011344069620",23.85,26.30,0,335.14,345.96,4.5,2.4,0.000,737441.1,737441.1,10187,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663037,2112297.00
06/16/2017 21:30,2,0.088,ACTIVE,212.16,336.34,59.981,1497663004,"274151322000054","219011344069620",23.52,30.00,0,333.33,340.55,2.1,0.1,0.000,962302.2,962302.2,10083,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663038,2112298.00
06/16/2017 21:30,2,0.180,ACTIVE,213.74,330.03,59.981,1497663004,"201051344000867","219011344069620",23.95,29.50,0,328.52,343.55,4.4,2.3,0.000,731236.6,731236.6,10185,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663039,2112299.00
06/16/2017 21:30,2,0.189,ACTIVE,213.74,329.13,59.975,1497663004,"201051344001093","219011344069620",23.08,26.30,0,326.42,345.06,4.5,2.4,0.000,735896.7,735896.7,10179,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663040,2112300.00
06/16/2017 21:30,2,0.145,ACTIVE,213.29,338.44,59.970,1497663004,"201051344000900","219011344069620",24.61,28.80,0,332.73,343.85,3.6,1.6,0.000,752745.9,752745.9,10159,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663041,2112301.00
06/16/2017 21:30,2,0.172,ACTIVE,213.96,338.74,59.986,1497663004,"201051344000648","219011344069620",24.21,28.00,0,333.93,344.45,4.2,2.1,0.000,741117.5,741117.5,10151,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663042,2112302.00
06/16/2017 21:30,2,0.170,ACTIVE,213.51,337.84,59.965,1497663004,"201051344000569","219011344069620",24.59,30.30,0,332.13,343.25,4.2,2.2,0.000,754882.2,754882.2,10133,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663043,2112303.00
06/16/2017 21:30,2,0.203,ACTIVE,213.29,337.24,59.975,1497663004,"201051344000983","219011344069620",23.97,30.00,0,332.73,343.25,5.0,2.9,0.000,745452.6,745452.6,10157,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663044,2112304.00
06/16/2017 21:30,2,0.162,ACTIVE,213.29,337.24,59.981,1497663004,"201051344001158","219011344069620",24.49,29.50,0,332.43,343.55,4.0,2.0,0.000,730525.4,730525.4,10161,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663045,2112305.00
06/16/2017 21:30,2,0.156,ACTIVE,214.19,331.23,59.975,1497663004,"201051344000576","219011344069620",23.32,28.30,0,329.13,345.36,3.7,1.6,0.000,745046.5,745046.5,10160,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663045,2112306.00
06/16/2017 21:30,2,0.105,ALERT,212.16,309.89,59.949,1497663004,"274151322000087","219011344069620",23.02,32.20,0,296.36,341.15,2.4,0.4,0.000,935832.1,935832.1,10249,0,0,0,L,1151911521,0,122.46,122.46,0002,28,0,0,0,0,0,0,67,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663047,2112307.00
06/16/2017 21:45,2,0.102,ALERT,213.51,300.27,59.991,1497663903,"201051344000645","219011344069620",22.03,27.00,0,299.07,342.65,2.3,0.3,0.000,744012.3,744012.3,10147,0,0,0,L,1122011218,0,122.01,122.91,0002,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663905,2112308.00
06/16/2017 21:45,2,0.057,ALERT,212.16,297.87,59.991,1497663903,"274151322000085","219011344069620",21.61,27.80,0,296.36,339.34,1.3,0.0,0.000,958233.7,958233.7,10093,0,0,0,L,1151911521,0,122.46,122.23,0002,26,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663906,2112309.00
06/16/2017 21:45,2,0.127,ALERT,213.74,299.97,59.991,1497663903,"201051344000633","219011344069620",20.65,26.80,0,297.26,339.95,2.7,0.7,0.000,730692.1,730692.1,10189,0,0,0,L,1122011218,0,121.78,123.14,0002,26,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663908,2112310.00
06/16/2017 21:45,2,0.133,ALERT,213.29,299.97,60.023,1497663903,"201051344000469","219011344069620",21.49,26.50,0,298.17,341.15,2.9,0.9,0.000,733892.7,733892.7,10159,0,0,0,L,1122011218,0,120.88,122.91,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663910,2112311.00
06/16/2017 21:45,2,0.127,ALERT,213.29,301.47,59.996,1497663903,"201051344000646","219011344069620",20.73,25.50,0,299.37,339.65,2.7,0.7,0.000,729398.4,729398.4,10159,0,0,0,L,1122011218,0,122.46,121.78,0002,23,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663912,2112312.00
06/16/2017 21:45,2,0.082,ALERT,211.70,298.47,59.996,1497663903,"274151322000052","219011344069620",20.48,28.80,0,296.06,338.74,1.7,0.0,0.000,995714.3,995714.3,10095,0,0,0,L,1151911521,0,121.33,122.46,0002,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663914,2112313.00
06/16/2017 21:45,2,0.158,ALERT,213.51,301.47,59.996,1497663903,"201051344000585","219011344069620",20.87,25.50,0,299.37,342.95,3.4,1.3,0.000,741696.3,741696.3,10158,0,0,0,L,1122011218,0,122.01,122.46,0002,22,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663916,2112314.00
06/16/2017 21:45,2,0.135,ALERT,213.51,302.07,59.996,1497663903,"201051344001230","219011344069620",19.24,25.00,0,299.67,339.65,2.6,0.6,0.000,734078.1,734078.1,10166,0,0,0,L,1122011218,0,122.68,121.78,0002,22,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663917,2112315.00
06/16/2017 21:45,2,0.115,ALERT,213.74,302.37,59.975,1497663903,"201051344000582","219011344069620",21.09,25.30,0,300.27,344.45,2.5,0.5,0.000,723514.5,723514.5,10149,0,0,0,L,1122011218,0,122.46,122.23,0002,23,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663919,2112316.00
06/16/2017 21:45,2,0.141,ALERT,213.06,301.77,59.981,1497663903,"201051344000955","219011344069620",20.32,25.50,0,299.97,340.55,2.9,0.9,0.000,742793.1,742793.1,10170,0,0,0,L,1122011218,0,122.01,122.01,0002,23,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663921,2112317.00
06/16/2017 21:45,2,0.000,ALERT,212.38,297.87,60.002,1497663903,"274151322000094","219011344069620",38.13,28.80,0,296.06,380.22,0.0,0.0,0.000,817880.5,817880.5,10353,0,0,0,L,1151911521,0,121.78,122.68,0100,25,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1497663923,2112318.00
06/16/2017 21:45,2,0.154,ALERT,213.06,300.87,59.986,1497663903,"201051344000579","219011344069620",20.71,26.80,0,299.67,340.25,3.2,1.2,0.000,752090.8,752090.8,10153,0,0,0,L,1122011218,0,121.10,122.23,0002,23,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663925,2112319.00
06/16/2017 21:45,2,0.137,ALERT,213.29,302.07,59.991,1497663903,"201051344000890","219011344069620",21.07,26.00,0,300.57,340.85,2.9,0.9,0.000,736774.2,736774.2,10161,0,0,0,L,1122011218,0,122.46,121.55,0002,26,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663926,2112320.00
06/16/2017 21:45,2,0.123,ALERT,213.74,301.77,59.986,1497663903,"201051344000438","219011344069620",20.52,25.30,0,299.97,340.55,2.6,0.6,0.000,739445.0,739445.0,10155,0,0,0,L,1122011218,0,122.68,122.23,0002,24,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663928,2112321.00
06/16/2017 21:45,2,0.139,ACTIVE,213.51,301.17,59.986,1497663903,"201051344000417","219011344069620",16.12,25.30,0,299.67,303.58,2.3,0.3,0.000,676037.7,676037.7,10189,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663929,2112322.00
06/16/2017 21:45,2,0.059,ALERT,212.38,297.87,59.986,1497663903,"274151322000083","219011344069620",20.93,28.30,0,296.66,338.74,1.2,0.0,0.000,985637.0,985637.0,10098,0,0,0,L,1151911521,0,122.01,122.46,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663931,2112323.00
06/16/2017 21:45,2,0.061,ALERT,212.61,297.57,59.991,1497663903,"274151322000076","219011344069620",21.89,28.50,0,296.36,353.17,1.4,0.0,0.000,1051436.4,1051436.4,10090,0,0,0,L,1151911521,0,122.01,122.68,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663933,2112324.00
06/16/2017 21:45,2,0.135,ALERT,213.51,301.17,60.039,1497663903,"201051344000868","219011344069620",20.02,26.00,0,299.37,339.95,2.8,0.7,0.000,732366.1,732366.1,10165,0,0,0,L,1122011218,0,121.55,123.14,0002,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663934,2112325.00
06/16/2017 21:45,2,0.053,ALERT,212.38,299.37,59.981,1497663903,"274151322000095","219011344069620",21.55,28.00,0,297.57,338.44,1.2,0.0,0.000,1041254.8,1041254.8,10106,0,0,0,L,1151911521,0,122.46,122.23,0002,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663936,2112326.00
06/16/2017 21:45,2,0.082,ACTIVE_NO_POWER,213.06,300.27,59.959,1497663903,"201051344000988","219011344069620",16.58,27.30,0,296.96,303.28,1.4,0.0,0.000,648144.3,648144.3,10169,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663937,2112327.00
06/16/2017 21:45,2,0.111,ALERT,213.51,301.17,59.996,1497663903,"201051344001025","219011344069620",20.97,24.80,0,299.97,344.15,2.4,0.4,0.000,739174.0,739174.0,10169,0,0,0,L,1122011218,0,122.01,122.23,0002,22,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663939,2112328.00
06/16/2017 21:45,2,0.109,ALERT,213.06,300.57,60.018,1497663903,"201051344000458","219011344069620",20.46,27.80,0,298.77,341.15,2.3,0.3,0.000,744177.4,744177.4,10144,0,0,0,L,1122011218,0,121.55,122.68,0002,24,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663941,2112329.00
06/16/2017 21:45,2,0.107,ALERT,213.96,300.57,59.986,1497663903,"201051344000853","219011344069620",19.38,27.50,0,299.67,341.45,2.1,0.1,0.000,744971.9,744971.9,10155,0,0,0,L,1122011218,0,122.01,122.91,0002,26,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663943,2112330.00
06/16/2017 21:45,2,0.086,ALERT,213.74,301.77,59.986,1497663903,"201051344000685","219011344069620",19.88,25.30,0,299.97,340.25,1.7,0.0,0.000,739446.2,739446.2,10177,0,0,0,L,1122011218,0,123.14,122.01,0002,22,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663945,2112331.00
06/16/2017 21:45,2,0.121,ALERT,213.51,301.17,59.996,1497663903,"201051344000917","219011344069620",19.48,25.80,0,299.07,338.44,2.4,0.4,0.000,736050.8,736050.8,10165,0,0,0,L,1122011218,0,122.23,122.46,0002,22,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663946,2112332.00
06/16/2017 21:45,2,0.119,ALERT,213.96,302.07,59.996,1497663903,"201051344001145","219011344069620",20.12,24.80,0,300.87,340.55,2.5,0.4,0.000,744077.9,744077.9,10155,0,0,0,L,1122011218,0,122.46,122.23,0002,24,0,0,0,0,0,0,4,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663948,2112333.00
06/16/2017 21:45,2,0.123,ALERT,213.74,300.87,59.986,1497663903,"201051344000651","219011344069620",18.23,24.80,0,299.67,339.95,2.3,0.3,0.000,732600.8,732600.8,10163,0,0,0,L,1122011218,0,122.68,121.78,0002,21,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663950,2112334.00
06/16/2017 21:45,2,0.043,ALERT,211.70,297.87,60.002,1497663903,"274151322000088","219011344069620",19.80,27.50,0,296.36,336.04,0.8,0.0,0.000,945205.8,945205.8,10099,0,0,0,L,1151911521,0,122.46,122.01,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663952,2112335.00
06/16/2017 21:45,2,0.008,ALERT,212.83,297.87,59.996,1497663903,"274151322000068","219011344069620",38.17,29.50,0,295.76,380.82,0.0,0.0,0.000,818375.2,818375.2,10368,0,0,0,L,1151911521,0,122.46,122.68,0100,28,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1497663953,2112336.00
06/16/2017 21:45,2,0.146,ALERT,213.06,301.17,60.002,1497663903,"201051344001135","219011344069620",20.32,25.30,0,300.27,342.35,3.0,1.0,0.000,728047.9,728047.9,10148,0,0,0,L,1122011218,0,122.23,121.78,0002,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663955,2112337.00
06/16/2017 21:45,2,0.119,ALERT,213.06,301.17,60.007,1497663903,"201051344000594","219011344069620",20.42,27.50,0,298.77,339.65,2.5,0.5,0.000,747049.4,747049.4,10156,0,0,0,L,1122011218,0,121.33,122.46,0002,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663957,2112338.00
06/16/2017 21:45,2,0.131,ALERT,213.74,301.47,60.034,1497663903,"201051344001203","219011344069620",19.24,25.30,0,300.57,340.85,2.6,0.6,0.000,737441.4,737441.4,10188,0,0,0,L,1122011218,0,122.91,121.78,0002,22,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663959,2112339.00
06/16/2017 21:45,2,0.051,ALERT,211.70,297.57,59.991,1497663903,"274151322000054","219011344069620",20.10,28.30,0,296.66,338.14,1.1,0.0,0.000,962302.2,962302.2,10084,0,0,0,L,1151911521,0,122.23,122.01,0002,26,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663961,2112340.00
06/16/2017 21:45,2,0.129,ALERT,213.29,300.27,60.034,1497663903,"201051344000867","219011344069620",19.72,27.50,0,299.07,337.84,2.6,0.6,0.000,731236.9,731236.9,10186,0,0,0,L,1122011218,0,121.78,122.46,0002,24,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663962,2112341.00
06/16/2017 21:45,2,0.141,ALERT,213.51,301.47,60.002,1497663903,"201051344001093","219011344069620",19.00,25.30,0,300.27,339.34,2.7,0.7,0.000,735897.1,735897.1,10180,0,0,0,L,1122011218,0,122.46,122.01,0002,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663964,2112342.00
06/16/2017 21:45,2,0.096,ALERT,213.29,300.57,60.002,1497663903,"201051344000900","219011344069620",19.14,26.80,0,299.07,338.74,1.9,0.0,0.000,752746.0,752746.0,10160,0,0,0,L,1122011218,0,121.55,122.68,0002,23,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663966,2112343.00
06/16/2017 21:45,2,0.115,ALERT,213.29,299.67,59.965,1497663903,"201051344000648","219011344069620",19.66,26.00,0,298.47,344.15,2.3,0.3,0.000,741117.8,741117.8,10152,0,0,0,L,1122011218,0,121.10,122.91,0002,23,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663968,2112344.00
06/16/2017 21:45,2,0.121,ALERT,213.29,300.87,59.996,1497663903,"201051344000569","219011344069620",19.82,27.80,0,299.67,341.15,2.5,0.5,0.000,754882.5,754882.5,10134,0,0,0,L,1122011218,0,121.10,123.14,0002,24,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663970,2112345.00
06/16/2017 21:45,2,0.146,ALERT,213.29,300.57,59.996,1497663903,"201051344000983","219011344069620",19.66,27.50,0,299.67,338.74,2.9,0.9,0.000,745453.1,745453.1,10158,0,0,0,L,1122011218,0,121.55,122.46,0002,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663971,2112346.00
06/16/2017 21:45,2,0.113,ALERT,213.29,300.27,59.986,1497663903,"201051344001158","219011344069620",19.54,27.30,0,298.17,340.55,2.3,0.3,0.000,730525.6,730525.6,10162,0,0,0,L,1122011218,0,121.33,122.46,0002,26,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663973,2112347.00
06/16/2017 21:45,2,0.098,ALERT,213.96,301.17,59.991,1497663903,"201051344000576","219011344069620",18.65,26.30,0,299.37,338.74,1.9,0.0,0.000,745046.7,745046.7,10161,0,0,0,L,1122011218,0,121.78,122.68,0002,23,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663975,2112348.00
06/16/2017 21:45,2,0.064,ACTIVE_NO_POWER,212.16,297.26,59.991,1497663903,"274151322000087","219011344069620",19.10,30.30,0,296.06,332.13,1.2,0.0,0.000,935832.1,935832.1,10251,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497663976,2112349.00
06/16/2017 22:00,2,0.000,ALERT,213.74,300.57,60.012,1497664803,"201051344000645","219011344069620",0.00,25.80,0,298.47,302.07,0.0,0.0,0.000,744012.3,744012.3,10149,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1497664805,2112350.00
06/16/2017 22:00,2,0.000,ALERT,212.38,298.47,60.007,1497664803,"274151322000085","219011344069620",0.00,26.80,0,296.66,301.17,0.0,0.0,0.000,958233.7,958233.7,10095,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1497664807,2112351.00
06/16/2017 22:00,2,0.000,ALERT,213.74,299.97,59.991,1497664803,"201051344000633","219011344069620",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,730692.2,730692.2,10191,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1497664809,2112352.00
06/16/2017 22:00,2,0.000,ALERT,213.51,300.57,60.007,1497664803,"201051344000469","219011344069620",0.00,24.80,0,297.57,301.77,0.0,0.0,0.000,733892.7,733892.7,10161,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1497664811,2112353.00
06/16/2017 22:00,2,0.000,ALERT,212.61,300.57,60.028,1497664803,"201051344000646","219011344069620",0.00,24.50,0,298.77,302.98,0.0,0.0,0.000,729398.4,729398.4,10161,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1497664813,2112354.00
06/16/2017 22:00,2,0.000,ALERT,211.93,297.87,60.012,1497664803,"274151322000052","219011344069620",0.00,27.50,0,296.36,301.47,0.0,0.0,0.000,995714.3,995714.3,10097,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1497664815,2112355.00
06/16/2017 22:00,2,0.000,ALERT,213.51,301.47,60.028,1497664803,"201051344000585","219011344069620",0.00,24.50,0,299.37,302.98,0.0,0.0,0.000,741696.4,741696.4,10160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1497664816,2112356.00
06/16/2017 22:00,2,0.000,ALERT,212.83,301.17,60.012,1497664803,"201051344001230","219011344069620",0.00,24.00,0,299.97,303.28,0.0,0.0,0.000,734078.1,734078.1,10168,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1497664818,2112357.00
06/16/2017 22:00,2,0.000,ALERT,213.51,301.77,60.023,1497664803,"201051344000582","219011344069620",0.00,24.30,0,300.57,303.88,0.0,0.0,0.000,723514.6,723514.6,10151,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1497664820,2112358.00
06/16/2017 22:00,2,0.000,ALERT,212.83,301.17,60.018,1497664803,"201051344000955","219011344069620",0.00,24.50,0,299.67,302.98,0.0,0.0,0.000,742793.1,742793.1,10172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1497664822,2112359.00
06/16/2017 22:00,2,0.000,ALERT,212.16,297.57,60.012,1497664803,"274151322000094","219011344069620",0.00,27.30,0,296.06,362.49,0.0,0.0,0.000,817880.5,817880.5,10355,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1497664824,2112360.00
06/16/2017 22:00,2,0.000,ALERT,213.51,301.47,59.986,1497664803,"201051344000579","219011344069620",0.00,25.50,0,299.07,302.98,0.0,0.0,0.000,752090.8,752090.8,10155,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1497664826,2112361.00
06/16/2017 22:00,2,0.000,ALERT,213.06,301.77,60.023,1497664803,"201051344000890","219011344069620",0.00,24.80,0,300.57,304.18,0.0,0.0,0.000,736774.2,736774.2,10163,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1497664827,2112362.00
06/16/2017 22:00,2,0.000,ALERT,213.29,301.17,60.018,1497664803,"201051344000438","219011344069620",0.00,24.30,0,299.67,303.58,0.0,0.0,0.000,739445.0,739445.0,10157,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1497664829,2112363.00
06/16/2017 22:00,2,0.000,ALERT,213.51,301.17,60.012,1497664803,"201051344000417","219011344069620",0.00,24.50,0,299.07,302.68,0.0,0.0,0.000,676037.7,676037.7,10190,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1497664831,2112364.00
06/16/2017 22:00,2,0.000,ALERT,211.93,298.17,60.012,1497664803,"274151322000083","219011344069620",0.00,26.80,0,296.96,301.47,0.0,0.0,0.000,985637.0,985637.0,10100,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1497664833,2112365.00
06/16/2017 22:00,2,0.000,ALERT,212.83,298.47,60.012,1497664803,"274151322000076","219011344069620",0.00,27.30,0,296.36,300.87,0.0,0.0,0.000,1051436.4,1051436.4,10092,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1497664835,2112366.00
06/16/2017 22:00,2,0.000,ALERT,213.29,301.47,60.018,1497664803,"201051344000868","219011344069620",0.00,24.80,0,299.07,302.98,0.0,0.0,0.000,732366.2,732366.2,10167,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1497664837,2112367.00
06/16/2017 22:00,2,0.000,ALERT,212.16,299.67,60.018,1497664803,"274151322000095","219011344069620",0.00,27.00,0,297.57,301.77,0.0,0.0,0.000,1041254.8,1041254.8,10108,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1497664838,2112368.00
06/16/2017 22:00,2,0.000,ALERT,213.51,301.47,60.023,1497664803,"201051344000988","219011344069620",0.00,25.50,0,295.76,302.37,0.0,0.0,0.000,648144.3,648144.3,10170,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1497664840,2112369.00
06/16/2017 22:00,2,0.000,ALERT,213.06,300.57,60.018,1497664803,"201051344001025","219011344069620",0.00,24.00,0,299.37,303.58,0.0,0.0,0.000,739174.0,739174.0,10171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1497664842,2112370.00
06/16/2017 22:00,2,0.000,ALERT,213.29,301.17,60.023,1497664803,"201051344000458","219011344069620",0.00,26.30,0,298.77,303.28,0.0,0.0,0.000,744177.4,744177.4,10146,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1497664844,2112371.00
06/16/2017 22:00,2,0.000,ALERT,213.96,300.87,60.023,1497664803,"201051344000853","219011344069620",0.00,25.80,0,298.77,302.68,0.0,0.0,0.000,744971.9,744971.9,10157,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1497664846,2112372.00
