ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 22:00,2,0.000,ALERT,213.74,301.47,60.023,1497664803,"201051344000685","219011344069620",0.00,24.30,0,299.67,303.28,0.0,0.0,0.000,739446.2,739446.2,10179,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1497664847,2112373.00
06/16/2017 22:00,2,0.000,ALERT,213.29,300.87,59.986,1497664803,"201051344000917","219011344069620",0.00,24.80,0,298.17,302.68,0.0,0.0,0.000,736050.8,736050.8,10167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1497664849,2112374.00
06/16/2017 22:00,2,0.000,ALERT,213.74,302.07,60.028,1497664803,"201051344001145","219011344069620",0.00,23.80,0,300.27,303.88,0.0,0.0,0.000,744077.9,744077.9,10157,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1497664851,2112375.00
06/16/2017 22:00,2,0.000,ALERT,213.29,300.27,60.018,1497664803,"201051344000651","219011344069620",0.00,23.80,0,299.37,302.68,0.0,0.0,0.000,732600.8,732600.8,10165,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1497664853,2112376.00
06/16/2017 22:00,2,0.000,ALERT,211.93,298.47,60.012,1497664803,"274151322000088","219011344069620",0.00,26.50,0,296.66,301.17,0.0,0.0,0.000,945205.8,945205.8,10101,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1497664854,2112377.00
06/16/2017 22:00,2,0.000,ALERT,213.06,298.17,60.007,1497664803,"274151322000068","219011344069620",0.00,28.00,0,296.36,363.09,0.0,0.0,0.000,818375.2,818375.2,10370,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1497664856,2112378.00
06/16/2017 22:00,2,0.000,ALERT,213.06,301.47,60.012,1497664803,"201051344001135","219011344069620",0.00,24.30,0,299.97,303.28,0.0,0.0,0.000,728048.0,728048.0,10150,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1497664858,2112379.00
06/16/2017 22:00,2,0.000,ALERT,213.29,301.77,60.034,1497664803,"201051344000594","219011344069620",0.00,26.00,0,298.17,302.98,0.0,0.0,0.000,747049.4,747049.4,10158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1497664860,2112380.00
06/16/2017 22:00,2,0.000,ALERT,213.74,301.77,59.981,1497664803,"201051344001203","219011344069620",0.00,24.30,0,299.67,304.78,0.0,0.0,0.000,737441.4,737441.4,10190,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1497664862,2112381.00
06/16/2017 22:00,2,0.000,ALERT,211.93,298.17,60.002,1497664803,"274151322000054","219011344069620",0.00,27.30,0,296.96,301.47,0.0,0.0,0.000,962302.2,962302.2,10086,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1497664863,2112382.00
06/16/2017 22:00,2,0.000,ALERT,213.51,300.57,60.002,1497664803,"201051344000867","219011344069620",0.00,26.00,0,298.17,302.98,0.0,0.0,0.000,731236.9,731236.9,10188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1497664865,2112383.00
06/16/2017 22:00,2,0.000,ALERT,213.29,301.47,60.007,1497664803,"201051344001093","219011344069620",0.00,24.30,0,299.67,302.98,0.0,0.0,0.000,735897.2,735897.2,10182,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1497664867,2112384.00
06/16/2017 22:00,2,0.000,ALERT,213.29,300.87,60.007,1497664803,"201051344000900","219011344069620",0.00,25.30,0,298.17,302.37,0.0,0.0,0.000,752746.0,752746.0,10162,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1497664869,2112385.00
06/16/2017 22:00,2,0.000,ALERT,213.74,300.87,60.007,1497664803,"201051344000648","219011344069620",0.00,24.80,0,298.17,302.68,0.0,0.0,0.000,741117.8,741117.8,10154,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1497664871,2112386.00
06/16/2017 22:00,2,0.000,ALERT,213.51,301.47,60.012,1497664803,"201051344000569","219011344069620",0.00,26.00,0,299.37,302.98,0.0,0.0,0.000,754882.5,754882.5,10136,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1497664873,2112387.00
06/16/2017 22:00,2,0.000,ALERT,213.29,301.17,59.986,1497664803,"201051344000983","219011344069620",0.00,26.00,0,299.07,302.98,0.0,0.0,0.000,745453.2,745453.2,10160,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1497664875,2112388.00
06/16/2017 22:00,2,0.000,ALERT,213.29,300.57,60.007,1497664803,"201051344001158","219011344069620",0.00,25.50,0,297.57,301.77,0.0,0.0,0.000,730525.6,730525.6,10164,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1497664876,2112389.00
06/16/2017 22:00,2,0.000,ALERT,213.74,301.47,60.002,1497664803,"201051344000576","219011344069620",0.00,25.00,0,298.47,302.68,0.0,0.0,0.000,745046.7,745046.7,10163,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1497664878,2112390.00
06/16/2017 22:00,2,0.000,ALERT,212.38,298.47,60.002,1497664803,"274151322000087","219011344069620",0.00,29.00,0,296.06,300.87,0.0,0.0,0.000,935832.1,935832.1,10252,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1497664880,2112391.00
06/16/2017 22:15,2,0.000,ALERT,213.51,300.27,59.981,1497665703,"201051344000645","219011344069620",0.00,24.30,0,298.17,302.37,0.0,0.0,0.000,744012.3,744012.3,10151,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665705,2112392.00
06/16/2017 22:15,2,0.000,ALERT,212.16,297.87,59.970,1497665703,"274151322000085","219011344069620",0.00,25.80,0,296.06,299.97,0.0,0.0,0.000,958233.7,958233.7,10097,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665707,2112393.00
06/16/2017 22:15,2,0.000,ALERT,213.51,299.97,60.007,1497665703,"201051344000633","219011344069620",0.00,23.80,0,296.36,301.77,0.0,0.0,0.000,730692.2,730692.2,10193,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665709,2112394.00
06/16/2017 22:15,2,0.000,ALERT,213.06,300.27,59.991,1497665703,"201051344000469","219011344069620",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,733892.7,733892.7,10163,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665711,2112395.00
06/16/2017 22:15,2,0.000,ALERT,212.83,301.17,59.975,1497665703,"201051344000646","219011344069620",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,729398.4,729398.4,10163,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665713,2112396.00
06/16/2017 22:15,2,0.000,ALERT,211.70,298.77,59.975,1497665703,"274151322000052","219011344069620",0.00,26.30,0,295.76,300.27,0.0,0.0,0.000,995714.3,995714.3,10099,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665714,2112397.00
06/16/2017 22:15,2,0.000,ALERT,213.06,301.17,59.981,1497665703,"201051344000585","219011344069620",0.00,23.30,0,298.77,302.98,0.0,0.0,0.000,741696.4,741696.4,10162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665716,2112398.00
06/16/2017 22:15,2,0.000,ALERT,213.29,301.77,59.959,1497665703,"201051344001230","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,734078.1,734078.1,10170,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665718,2112399.00
06/16/2017 22:15,2,0.000,ALERT,213.51,301.77,59.986,1497665703,"201051344000582","219011344069620",0.00,23.30,0,299.67,303.58,0.0,0.0,0.000,723514.6,723514.6,10153,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665720,2112400.00
06/16/2017 22:15,2,0.000,ALERT,212.83,301.17,59.981,1497665703,"201051344000955","219011344069620",0.00,23.30,0,299.07,302.98,0.0,0.0,0.000,742793.1,742793.1,10174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665721,2112401.00
06/16/2017 22:15,2,0.000,ALERT,212.16,297.57,59.981,1497665703,"274151322000094","219011344069620",0.00,25.80,0,295.76,299.37,0.0,0.0,0.000,817880.5,817880.5,10357,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665723,2112402.00
06/16/2017 22:15,2,0.000,ALERT,212.83,300.87,59.981,1497665703,"201051344000579","219011344069620",0.00,24.00,0,298.77,303.28,0.0,0.0,0.000,752090.8,752090.8,10157,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665725,2112403.00
06/16/2017 22:15,2,0.000,ALERT,213.06,301.47,59.981,1497665703,"201051344000890","219011344069620",0.00,23.80,0,299.67,304.18,0.0,0.0,0.000,736774.2,736774.2,10165,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665727,2112404.00
06/16/2017 22:15,2,0.000,ALERT,213.51,301.47,59.938,1497665703,"201051344000438","219011344069620",0.00,23.30,0,299.37,303.28,0.0,0.0,0.000,739445.0,739445.0,10159,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665729,2112405.00
06/16/2017 22:15,2,0.000,ALERT,213.29,300.57,59.965,1497665703,"201051344000417","219011344069620",0.00,23.30,0,298.77,302.37,0.0,0.0,0.000,676037.7,676037.7,10192,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665730,2112406.00
06/16/2017 22:15,2,0.000,ALERT,211.93,298.47,59.981,1497665703,"274151322000083","219011344069620",0.00,25.30,0,296.36,300.27,0.0,0.0,0.000,985637.0,985637.0,10102,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665732,2112407.00
06/16/2017 22:15,2,0.000,ALERT,212.38,297.87,59.965,1497665703,"274151322000076","219011344069620",0.00,25.80,0,295.76,299.97,0.0,0.0,0.000,1051436.4,1051436.4,10094,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665734,2112408.00
06/16/2017 22:15,2,0.000,ALERT,213.06,301.17,59.981,1497665703,"201051344000868","219011344069620",0.00,23.50,0,298.77,303.58,0.0,0.0,0.000,732366.2,732366.2,10169,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665736,2112409.00
06/16/2017 22:15,2,0.000,ALERT,211.93,299.37,59.975,1497665703,"274151322000095","219011344069620",0.00,25.50,0,297.26,300.87,0.0,0.0,0.000,1041254.8,1041254.8,10110,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665738,2112410.00
06/16/2017 22:15,2,0.000,ALERT,212.83,300.27,60.023,1497665703,"201051344000988","219011344069620",0.00,24.30,0,295.76,302.37,0.0,0.0,0.000,648144.3,648144.3,10172,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665740,2112411.00
06/16/2017 22:15,2,0.000,ALERT,213.06,300.57,59.965,1497665703,"201051344001025","219011344069620",0.00,23.00,0,298.77,303.88,0.0,0.0,0.000,739174.0,739174.0,10173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665742,2112412.00
06/16/2017 22:15,2,0.000,ALERT,213.06,300.57,59.986,1497665703,"201051344000458","219011344069620",0.00,24.50,0,298.17,303.58,0.0,0.0,0.000,744177.4,744177.4,10148,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665743,2112413.00
06/16/2017 22:15,2,0.000,ALERT,213.29,299.97,59.986,1497665703,"201051344000853","219011344069620",0.00,24.00,0,298.17,302.98,0.0,0.0,0.000,744971.9,744971.9,10159,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665745,2112414.00
06/16/2017 22:15,2,0.000,ALERT,213.51,301.17,59.981,1497665703,"201051344000685","219011344069620",0.00,23.30,0,299.07,302.98,0.0,0.0,0.000,739446.2,739446.2,10181,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665747,2112415.00
06/16/2017 22:15,2,0.000,ALERT,213.29,300.57,60.012,1497665703,"201051344000917","219011344069620",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,736050.8,736050.8,10169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665749,2112416.00
06/16/2017 22:15,2,0.000,ALERT,213.29,301.17,59.986,1497665703,"201051344001145","219011344069620",0.00,22.80,0,299.97,303.88,0.0,0.0,0.000,744077.9,744077.9,10159,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665751,2112417.00
06/16/2017 22:15,2,0.000,ALERT,213.29,300.57,59.996,1497665703,"201051344000651","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,732600.8,732600.8,10167,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665752,2112418.00
06/16/2017 22:15,2,0.000,ALERT,211.48,298.47,60.007,1497665703,"274151322000088","219011344069620",0.00,25.30,0,296.06,299.97,0.0,0.0,0.000,945205.8,945205.8,10103,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665754,2112419.00
06/16/2017 22:15,2,0.000,ALERT,212.38,297.26,59.965,1497665703,"274151322000068","219011344069620",0.00,26.50,0,295.76,299.37,0.0,0.0,0.000,818375.2,818375.2,10372,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665756,2112420.00
06/16/2017 22:15,2,0.000,ALERT,212.83,300.87,59.970,1497665703,"201051344001135","219011344069620",0.00,23.30,0,299.37,303.58,0.0,0.0,0.000,728048.0,728048.0,10152,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665758,2112421.00
06/16/2017 22:15,2,0.000,ALERT,212.83,301.47,59.975,1497665703,"201051344000594","219011344069620",0.00,24.50,0,297.87,303.28,0.0,0.0,0.000,747049.4,747049.4,10160,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665759,2112422.00
06/16/2017 22:15,2,0.000,ALERT,213.06,300.57,59.965,1497665703,"201051344001203","219011344069620",0.00,23.30,0,299.37,305.08,0.0,0.0,0.000,737441.4,737441.4,10192,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665761,2112423.00
06/16/2017 22:15,2,0.000,ALERT,211.93,298.47,59.991,1497665703,"274151322000054","219011344069620",0.00,26.00,0,296.36,300.57,0.0,0.0,0.000,962302.2,962302.2,10088,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665763,2112424.00
06/16/2017 22:15,2,0.000,ALERT,213.29,300.27,59.965,1497665703,"201051344000867","219011344069620",0.00,24.50,0,298.17,303.28,0.0,0.0,0.000,731236.9,731236.9,10190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665765,2112425.00
06/16/2017 22:15,2,0.000,ALERT,213.06,300.87,59.970,1497665703,"201051344001093","219011344069620",0.00,23.30,0,299.07,302.98,0.0,0.0,0.000,735897.2,735897.2,10184,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665767,2112426.00
06/16/2017 22:15,2,0.000,ALERT,213.06,300.57,59.928,1497665703,"201051344000900","219011344069620",0.00,23.80,0,297.87,302.68,0.0,0.0,0.000,752746.0,752746.0,10164,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665769,2112427.00
06/16/2017 22:15,2,0.000,ALERT,213.29,299.67,59.970,1497665703,"201051344000648","219011344069620",0.00,23.30,0,297.87,302.98,0.0,0.0,0.000,741117.8,741117.8,10156,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665770,2112428.00
06/16/2017 22:15,2,0.000,ALERT,213.06,300.87,59.965,1497665703,"201051344000569","219011344069620",0.00,24.30,0,298.77,303.28,0.0,0.0,0.000,754882.5,754882.5,10138,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497665772,2112429.00
06/16/2017 22:15,2,0.000,ALERT,213.29,300.87,59.965,1497665703,"201051344000983","219011344069620",0.00,24.30,0,298.77,302.98,0.0,0.0,0.000,745453.2,745453.2,10162,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665774,2112430.00
06/16/2017 22:15,2,0.000,ALERT,212.83,299.97,60.002,1497665703,"201051344001158","219011344069620",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,730525.6,730525.6,10166,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665776,2112431.00
06/16/2017 22:15,2,0.000,ALERT,213.29,300.57,59.912,1497665703,"201051344000576","219011344069620",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,745046.7,745046.7,10165,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665777,2112432.00
06/16/2017 22:15,2,0.000,ALERT,212.16,298.17,59.959,1497665703,"274151322000087","219011344069620",0.00,27.30,0,295.76,299.97,0.0,0.0,0.000,935832.1,935832.1,10254,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497665779,2112433.00
06/16/2017 22:30,2,0.000,ALERT,213.51,300.27,59.991,1497666603,"201051344000645","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,744012.3,744012.3,10153,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666605,2112434.00
06/16/2017 22:30,2,0.000,ALERT,211.93,298.47,59.991,1497666603,"274151322000085","219011344069620",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,958233.7,958233.7,10099,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666607,2112435.00
06/16/2017 22:30,2,0.000,ALERT,213.29,299.67,60.018,1497666603,"201051344000633","219011344069620",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,730692.2,730692.2,10195,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666609,2112436.00
06/16/2017 22:30,2,0.000,ALERT,212.61,299.67,59.986,1497666603,"201051344000469","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,733892.7,733892.7,10165,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666610,2112437.00
06/16/2017 22:30,2,0.000,ALERT,212.61,300.57,59.991,1497666603,"201051344000646","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,729398.4,729398.4,10165,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666612,2112438.00
06/16/2017 22:30,2,0.000,ALERT,211.48,298.47,59.975,1497666603,"274151322000052","219011344069620",0.00,24.50,0,295.16,300.27,0.0,0.0,0.000,995714.3,995714.3,10101,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666614,2112439.00
06/16/2017 22:30,2,0.000,ALERT,213.06,300.87,59.996,1497666603,"201051344000585","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,741696.4,741696.4,10164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666616,2112440.00
06/16/2017 22:30,2,0.000,ALERT,212.16,299.67,59.981,1497666603,"201051344001230","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,734078.1,734078.1,10172,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666617,2112441.00
06/16/2017 22:30,2,0.000,ALERT,213.51,301.77,60.002,1497666603,"201051344000582","219011344069620",0.00,22.30,0,299.37,303.58,0.0,0.0,0.000,723514.6,723514.6,10155,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666619,2112442.00
06/16/2017 22:30,2,0.000,ALERT,212.83,300.87,59.996,1497666603,"201051344000955","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,742793.1,742793.1,10176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666621,2112443.00
06/16/2017 22:30,2,0.000,ALERT,211.48,296.96,59.981,1497666603,"274151322000094","219011344069620",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,817880.5,817880.5,10359,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666623,2112444.00
06/16/2017 22:30,2,0.000,ALERT,212.61,300.57,59.991,1497666603,"201051344000579","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,752090.8,752090.8,10159,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666625,2112445.00
06/16/2017 22:30,2,0.000,ALERT,212.83,300.87,59.986,1497666603,"201051344000890","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,736774.2,736774.2,10167,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666627,2112446.00
06/16/2017 22:30,2,0.000,ALERT,213.51,301.17,59.986,1497666603,"201051344000438","219011344069620",0.00,22.30,0,298.77,303.28,0.0,0.0,0.000,739445.0,739445.0,10161,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666629,2112447.00
06/16/2017 22:30,2,0.000,ALERT,213.29,300.57,59.986,1497666603,"201051344000417","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,676037.7,676037.7,10194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666630,2112448.00
06/16/2017 22:30,2,0.000,ALERT,211.70,298.17,60.007,1497666603,"274151322000083","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,985637.0,985637.0,10104,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666632,2112449.00
06/16/2017 22:30,2,0.000,ALERT,212.38,298.17,59.975,1497666603,"274151322000076","219011344069620",0.00,24.30,0,295.16,299.97,0.0,0.0,0.000,1051436.4,1051436.4,10096,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666634,2112450.00
06/16/2017 22:30,2,0.000,ALERT,212.83,300.57,59.986,1497666603,"201051344000868","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,732366.2,732366.2,10171,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666636,2112451.00
06/16/2017 22:30,2,0.000,ALERT,211.70,298.47,59.986,1497666603,"274151322000095","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,1041254.8,1041254.8,10112,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666638,2112452.00
06/16/2017 22:30,2,0.000,ALERT,212.83,300.27,59.981,1497666603,"201051344000988","219011344069620",0.00,22.80,0,296.06,302.07,0.0,0.0,0.000,648144.3,648144.3,10174,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666639,2112453.00
06/16/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1497666603,"201051344001025","219011344069620",0.00,21.80,0,297.87,303.58,0.0,0.0,0.000,739174.0,739174.0,10175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666641,2112454.00
06/16/2017 22:30,2,0.000,ALERT,212.83,300.27,59.981,1497666603,"201051344000458","219011344069620",0.00,23.30,0,298.17,302.98,0.0,0.0,0.000,744177.4,744177.4,10150,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666643,2112455.00
06/16/2017 22:30,2,0.000,ALERT,213.51,299.97,60.023,1497666603,"201051344000853","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,744971.9,744971.9,10161,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666645,2112456.00
06/16/2017 22:30,2,0.000,ALERT,213.51,300.87,59.944,1497666603,"201051344000685","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,739446.2,739446.2,10183,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666647,2112457.00
06/16/2017 22:30,2,0.000,ALERT,213.29,300.57,60.012,1497666603,"201051344000917","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,736050.8,736050.8,10171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666648,2112458.00
06/16/2017 22:30,2,0.000,ALERT,213.74,301.47,59.938,1497666603,"201051344001145","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,744077.9,744077.9,10161,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666650,2112459.00
06/16/2017 22:30,2,0.000,ALERT,213.29,300.27,59.986,1497666603,"201051344000651","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,732600.8,732600.8,10169,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666652,2112460.00
06/16/2017 22:30,2,0.000,ALERT,211.48,297.87,59.970,1497666603,"274151322000088","219011344069620",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,945205.8,945205.8,10105,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666654,2112461.00
06/16/2017 22:30,2,0.000,ALERT,212.38,297.26,59.986,1497666603,"274151322000068","219011344069620",0.00,24.80,0,294.86,298.77,0.0,0.0,0.000,818375.2,818375.2,10374,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666656,2112462.00
06/16/2017 22:30,2,0.000,ALERT,212.83,300.57,60.018,1497666603,"201051344001135","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,728048.0,728048.0,10154,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666658,2112463.00
06/16/2017 22:30,2,0.000,ALERT,212.61,300.87,60.012,1497666603,"201051344000594","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,747049.4,747049.4,10162,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666659,2112464.00
06/16/2017 22:30,2,0.000,ALERT,213.29,300.57,59.996,1497666603,"201051344001203","219011344069620",0.00,22.30,0,298.47,304.48,0.0,0.0,0.000,737441.4,737441.4,10194,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666661,2112465.00
06/16/2017 22:30,2,0.000,ALERT,211.93,298.47,59.986,1497666603,"274151322000054","219011344069620",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,962302.2,962302.2,10090,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666663,2112466.00
06/16/2017 22:30,2,0.000,ALERT,213.51,300.27,59.970,1497666603,"201051344000867","219011344069620",0.00,23.30,0,297.87,302.68,0.0,0.0,0.000,731236.9,731236.9,10192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666665,2112467.00
06/16/2017 22:30,2,0.000,ALERT,213.06,300.57,59.944,1497666603,"201051344001093","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,735897.2,735897.2,10186,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666667,2112468.00
06/16/2017 22:30,2,0.000,ALERT,213.06,300.57,60.002,1497666603,"201051344000900","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,752746.0,752746.0,10166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497666668,2112469.00
06/16/2017 22:30,2,0.000,ALERT,213.29,299.97,59.991,1497666603,"201051344000648","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,741117.8,741117.8,10158,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666670,2112470.00
06/16/2017 22:30,2,0.000,ALERT,213.06,300.87,59.996,1497666603,"201051344000569","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,754882.5,754882.5,10140,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666672,2112471.00
06/16/2017 22:30,2,0.000,ALERT,213.06,300.57,59.991,1497666603,"201051344000983","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,745453.2,745453.2,10164,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666674,2112472.00
06/16/2017 22:30,2,0.000,ALERT,213.06,299.97,59.986,1497666603,"201051344001158","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,730525.6,730525.6,10168,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666675,2112473.00
06/16/2017 22:30,2,0.000,ALERT,213.51,300.87,60.034,1497666603,"201051344000576","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,745046.7,745046.7,10167,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666677,2112474.00
06/16/2017 22:30,2,0.000,ALERT,211.93,297.57,59.981,1497666603,"274151322000087","219011344069620",0.00,25.50,0,294.86,299.37,0.0,0.0,0.000,935832.1,935832.1,10256,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497666679,2112475.00
06/16/2017 22:45,2,0.000,ALERT,213.06,299.37,59.928,1497667503,"201051344000645","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,744012.3,744012.3,10155,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667505,2112476.00
06/16/2017 22:45,2,0.000,ALERT,212.16,298.17,59.981,1497667503,"274151322000085","219011344069620",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,958233.7,958233.7,10101,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667507,2112477.00
06/16/2017 22:45,2,0.000,ALERT,213.51,299.67,59.938,1497667503,"201051344000633","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,730692.2,730692.2,10197,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667509,2112478.00
06/16/2017 22:45,2,0.000,ALERT,212.83,299.37,59.938,1497667503,"201051344000469","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,733892.7,733892.7,10167,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667511,2112479.00
06/16/2017 22:45,2,0.000,ALERT,213.06,300.57,59.981,1497667503,"201051344000646","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,729398.4,729398.4,10167,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667512,2112480.00
06/16/2017 22:45,2,0.000,ALERT,211.70,297.87,59.975,1497667503,"274151322000052","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,995714.3,995714.3,10103,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667514,2112481.00
06/16/2017 22:45,2,0.000,ALERT,213.51,301.17,59.981,1497667503,"201051344000585","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,741696.4,741696.4,10166,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667516,2112482.00
06/16/2017 22:45,2,0.000,ALERT,213.06,301.17,59.970,1497667503,"201051344001230","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,734078.1,734078.1,10174,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667518,2112483.00
06/16/2017 22:45,2,0.000,ALERT,213.74,301.77,59.965,1497667503,"201051344000582","219011344069620",0.00,21.80,0,299.67,303.28,0.0,0.0,0.000,723514.6,723514.6,10157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667520,2112484.00
06/16/2017 22:45,2,0.000,ALERT,212.61,300.57,59.965,1497667503,"201051344000955","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,742793.1,742793.1,10178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667522,2112485.00
06/16/2017 22:45,2,0.000,ALERT,211.93,297.26,59.938,1497667503,"274151322000094","219011344069620",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,817880.5,817880.5,10361,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667524,2112486.00
06/16/2017 22:45,2,0.000,ALERT,213.06,300.27,59.965,1497667503,"201051344000579","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,752090.8,752090.8,10161,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667525,2112487.00
06/16/2017 22:45,2,0.000,ALERT,213.06,301.17,59.965,1497667503,"201051344000890","219011344069620",0.00,22.30,0,299.37,303.88,0.0,0.0,0.000,736774.2,736774.2,10169,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667527,2112488.00
06/16/2017 22:45,2,0.000,ALERT,213.74,301.47,60.002,1497667503,"201051344000438","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,739445.0,739445.0,10163,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667529,2112489.00
06/16/2017 22:45,2,0.000,ALERT,213.29,300.27,59.965,1497667503,"201051344000417","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,676037.7,676037.7,10196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667531,2112490.00
06/16/2017 22:45,2,0.000,ALERT,211.93,297.57,59.965,1497667503,"274151322000083","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,985637.0,985637.0,10106,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667532,2112491.00
06/16/2017 22:45,2,0.000,ALERT,212.38,297.57,59.970,1497667503,"274151322000076","219011344069620",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,1051436.4,1051436.4,10098,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667534,2112492.00
06/16/2017 22:45,2,0.000,ALERT,212.83,300.57,59.965,1497667503,"201051344000868","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,732366.2,732366.2,10173,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667536,2112493.00
06/16/2017 22:45,2,0.000,ALERT,211.93,298.77,59.991,1497667503,"274151322000095","219011344069620",0.00,23.30,0,296.96,300.27,0.0,0.0,0.000,1041254.8,1041254.8,10114,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667538,2112494.00
06/16/2017 22:45,2,0.000,ALERT,213.06,299.97,59.981,1497667503,"201051344000988","219011344069620",0.00,22.30,0,296.06,301.77,0.0,0.0,0.000,648144.3,648144.3,10176,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667540,2112495.00
06/16/2017 22:45,2,0.000,ALERT,213.29,300.27,59.981,1497667503,"201051344001025","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,739174.0,739174.0,10177,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667541,2112496.00
06/16/2017 22:45,2,0.000,ALERT,212.61,299.67,59.981,1497667503,"201051344000458","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,744177.4,744177.4,10152,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667543,2112497.00
06/16/2017 22:45,2,0.000,ALERT,213.51,300.27,59.991,1497667503,"201051344000853","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,744971.9,744971.9,10163,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667545,2112498.00
06/16/2017 22:45,2,0.000,ALERT,213.74,301.17,60.028,1497667503,"201051344000685","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,739446.2,739446.2,10185,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667547,2112499.00
06/16/2017 22:45,2,0.000,ALERT,213.29,300.27,59.986,1497667503,"201051344000917","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,736050.8,736050.8,10173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667549,2112500.00
06/16/2017 22:45,2,0.000,ALERT,213.74,301.47,59.986,1497667503,"201051344001145","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,744077.9,744077.9,10163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667550,2112501.00
06/16/2017 22:45,2,0.000,ALERT,213.29,300.27,59.986,1497667503,"201051344000651","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,732600.8,732600.8,10171,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667552,2112502.00
06/16/2017 22:45,2,0.000,ALERT,211.70,297.87,59.944,1497667503,"274151322000088","219011344069620",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,945205.8,945205.8,10107,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667554,2112503.00
06/16/2017 22:45,2,0.000,ALERT,212.38,297.26,59.970,1497667503,"274151322000068","219011344069620",0.00,24.00,0,295.16,298.77,0.0,0.0,0.000,818375.2,818375.2,10376,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667556,2112504.00
06/16/2017 22:45,2,0.000,ALERT,212.61,300.27,59.981,1497667503,"201051344001135","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,728048.0,728048.0,10156,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667558,2112505.00
06/16/2017 22:45,2,0.000,ALERT,212.83,300.57,59.975,1497667503,"201051344000594","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,747049.4,747049.4,10164,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667559,2112506.00
06/16/2017 22:45,2,0.000,ALERT,213.51,300.87,59.981,1497667503,"201051344001203","219011344069620",0.00,21.80,0,298.77,304.48,0.0,0.0,0.000,737441.4,737441.4,10196,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667561,2112507.00
06/16/2017 22:45,2,0.000,ALERT,211.70,297.57,59.959,1497667503,"274151322000054","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,962302.2,962302.2,10092,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667563,2112508.00
06/16/2017 22:45,2,0.000,ALERT,213.29,299.97,59.975,1497667503,"201051344000867","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,731236.9,731236.9,10194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667565,2112509.00
06/16/2017 22:45,2,0.000,ALERT,213.29,300.87,59.965,1497667503,"201051344001093","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,735897.2,735897.2,10188,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497667567,2112510.00
06/16/2017 22:45,2,0.000,ALERT,212.83,300.27,59.970,1497667503,"201051344000900","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,752746.0,752746.0,10168,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667569,2112511.00
06/16/2017 22:45,2,0.000,ALERT,213.51,299.97,59.949,1497667503,"201051344000648","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,741117.8,741117.8,10160,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667570,2112512.00
06/16/2017 22:45,2,0.000,ALERT,212.83,300.57,60.007,1497667503,"201051344000569","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,754882.5,754882.5,10142,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667572,2112513.00
06/16/2017 22:45,2,0.000,ALERT,213.06,300.57,59.933,1497667503,"201051344000983","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,745453.2,745453.2,10166,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667574,2112514.00
06/16/2017 22:45,2,0.000,ALERT,213.29,300.27,59.970,1497667503,"201051344001158","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,730525.6,730525.6,10170,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667576,2112515.00
06/16/2017 22:45,2,0.000,ALERT,213.29,300.57,59.965,1497667503,"201051344000576","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,745046.7,745046.7,10169,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667578,2112516.00
