ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2017 22:45,2,0.000,ALERT,211.93,297.26,59.959,1497667503,"274151322000087","219011344069620",0.00,24.50,0,295.46,299.37,0.0,0.0,0.000,935832.1,935832.1,10258,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497667579,2112517.00
06/16/2017 23:00,2,0.000,ALERT,213.74,299.97,59.959,1497668404,"201051344000645","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,744012.3,744012.3,10157,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668406,2112518.00
06/16/2017 23:00,2,0.000,ALERT,212.61,298.47,59.986,1497668404,"274151322000085","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,958233.7,958233.7,10103,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668407,2112519.00
06/16/2017 23:00,2,0.000,ALERT,213.96,300.27,59.991,1497668404,"201051344000633","219011344069620",0.00,21.50,0,295.76,301.77,0.0,0.0,0.000,730692.2,730692.2,10199,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668409,2112520.00
06/16/2017 23:00,2,0.000,ALERT,213.51,300.27,59.996,1497668404,"201051344000469","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,733892.7,733892.7,10169,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668411,2112521.00
06/16/2017 23:00,2,0.000,ALERT,213.51,301.47,60.002,1497668404,"201051344000646","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,729398.4,729398.4,10169,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668413,2112522.00
06/16/2017 23:00,2,0.000,ALERT,211.93,298.47,59.991,1497668404,"274151322000052","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,995714.3,995714.3,10105,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668415,2112523.00
06/16/2017 23:00,2,0.000,ALERT,213.74,301.47,59.996,1497668404,"201051344000585","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,741696.4,741696.4,10168,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668416,2112524.00
06/16/2017 23:00,2,0.000,ALERT,213.51,301.77,60.002,1497668404,"201051344001230","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,734078.1,734078.1,10176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668418,2112525.00
06/16/2017 23:00,2,0.000,ALERT,214.19,302.37,59.965,1497668404,"201051344000582","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,723514.6,723514.6,10159,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668420,2112526.00
06/16/2017 23:00,2,0.000,ALERT,213.06,301.47,60.007,1497668404,"201051344000955","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,742793.1,742793.1,10180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668422,2112527.00
06/16/2017 23:00,2,0.000,ALERT,212.61,298.17,59.996,1497668404,"274151322000094","219011344069620",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,817880.5,817880.5,10363,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668424,2112528.00
06/16/2017 23:00,2,0.000,ALERT,213.29,301.17,60.002,1497668404,"201051344000579","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,752090.8,752090.8,10163,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668425,2112529.00
06/16/2017 23:00,2,0.000,ALERT,213.51,302.07,60.007,1497668404,"201051344000890","219011344069620",0.00,22.00,0,299.37,303.88,0.0,0.0,0.000,736774.2,736774.2,10171,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668427,2112530.00
06/16/2017 23:00,2,0.000,ALERT,213.96,301.77,60.002,1497668404,"201051344000438","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,739445.0,739445.0,10165,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668429,2112531.00
06/16/2017 23:00,2,0.000,ALERT,213.96,301.17,59.981,1497668404,"201051344000417","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,676037.7,676037.7,10198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668431,2112532.00
06/16/2017 23:00,2,0.000,ALERT,212.16,299.07,60.002,1497668404,"274151322000083","219011344069620",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,985637.0,985637.0,10108,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668433,2112533.00
06/16/2017 23:00,2,0.000,ALERT,212.83,298.17,59.996,1497668404,"274151322000076","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,1051436.4,1051436.4,10100,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668435,2112534.00
06/16/2017 23:00,2,0.000,ALERT,213.29,301.17,59.996,1497668404,"201051344000868","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,732366.2,732366.2,10175,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668436,2112535.00
06/16/2017 23:00,2,0.000,ALERT,212.38,299.37,60.002,1497668404,"274151322000095","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,1041254.8,1041254.8,10116,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668438,2112536.00
06/16/2017 23:00,2,0.000,ALERT,213.29,300.87,60.002,1497668404,"201051344000988","219011344069620",0.00,22.00,0,295.46,302.07,0.0,0.0,0.000,648144.3,648144.3,10178,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668440,2112537.00
06/16/2017 23:00,2,0.000,ALERT,213.74,301.17,60.007,1497668404,"201051344001025","219011344069620",0.00,21.30,0,298.47,303.58,0.0,0.0,0.000,739174.0,739174.0,10179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668442,2112538.00
06/16/2017 23:00,2,0.000,ALERT,213.51,301.17,59.991,1497668404,"201051344000458","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,744177.4,744177.4,10154,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668444,2112539.00
06/16/2017 23:00,2,0.000,ALERT,213.96,300.57,60.007,1497668404,"201051344000853","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,744971.9,744971.9,10165,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668446,2112540.00
06/16/2017 23:00,2,0.000,ALERT,213.96,301.77,60.018,1497668404,"201051344000685","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,739446.2,739446.2,10187,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668448,2112541.00
06/16/2017 23:00,2,0.000,ALERT,213.96,301.47,60.002,1497668404,"201051344000917","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,736050.8,736050.8,10175,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668449,2112542.00
06/16/2017 23:00,2,0.000,ALERT,213.74,301.77,59.996,1497668404,"201051344001145","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,744077.9,744077.9,10165,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668451,2112543.00
06/16/2017 23:00,2,0.000,ALERT,213.96,301.47,59.981,1497668404,"201051344000651","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,732600.8,732600.8,10173,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668453,2112544.00
06/16/2017 23:00,2,0.000,ALERT,211.70,298.17,60.002,1497668404,"274151322000088","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,945205.8,945205.8,10109,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668455,2112545.00
06/16/2017 23:00,2,0.000,ALERT,212.83,297.57,60.007,1497668404,"274151322000068","219011344069620",0.00,23.50,0,295.76,299.07,0.0,0.0,0.000,818375.2,818375.2,10378,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668456,2112546.00
06/16/2017 23:00,2,0.000,ALERT,213.51,301.77,60.007,1497668404,"201051344001135","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,728048.0,728048.0,10158,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668458,2112547.00
06/16/2017 23:00,2,0.000,ALERT,213.29,301.77,60.039,1497668404,"201051344000594","219011344069620",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,747049.4,747049.4,10166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668460,2112548.00
06/16/2017 23:00,2,0.000,ALERT,213.74,301.17,60.012,1497668404,"201051344001203","219011344069620",0.00,21.50,0,299.37,304.78,0.0,0.0,0.000,737441.4,737441.4,10198,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668462,2112549.00
06/16/2017 23:00,2,0.000,ALERT,212.16,298.77,60.002,1497668404,"274151322000054","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,962302.2,962302.2,10094,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668464,2112550.00
06/16/2017 23:00,2,0.000,ALERT,213.51,300.57,60.002,1497668404,"201051344000867","219011344069620",0.00,22.30,0,298.17,302.98,0.0,0.0,0.000,731236.9,731236.9,10196,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668465,2112551.00
06/16/2017 23:00,2,0.000,ALERT,213.51,301.17,60.002,1497668404,"201051344001093","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,735897.2,735897.2,10190,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668467,2112552.00
06/16/2017 23:00,2,0.000,ALERT,213.74,301.47,60.007,1497668404,"201051344000900","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,752746.0,752746.0,10170,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668469,2112553.00
06/16/2017 23:00,2,0.000,ALERT,213.51,300.27,60.007,1497668404,"201051344000648","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,741117.8,741117.8,10162,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668471,2112554.00
06/16/2017 23:00,2,0.000,ALERT,213.51,301.47,60.007,1497668404,"201051344000569","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,754882.5,754882.5,10144,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668473,2112555.00
06/16/2017 23:00,2,0.000,ALERT,213.51,301.47,60.012,1497668404,"201051344000983","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,745453.2,745453.2,10168,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668475,2112556.00
06/16/2017 23:00,2,0.000,ALERT,213.29,300.27,60.002,1497668404,"201051344001158","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,730525.6,730525.6,10172,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497668476,2112557.00
06/16/2017 23:00,2,0.000,ALERT,213.96,301.47,60.007,1497668404,"201051344000576","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,745046.7,745046.7,10171,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668478,2112558.00
06/16/2017 23:00,2,0.000,ALERT,212.38,297.26,60.002,1497668404,"274151322000087","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,935832.1,935832.1,10260,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497668480,2112559.00
06/16/2017 23:15,2,0.000,ALERT,214.19,300.87,59.996,1497669303,"201051344000645","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,744012.3,744012.3,10159,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669305,2112560.00
06/16/2017 23:15,2,0.000,ALERT,212.61,298.47,59.959,1497669303,"274151322000085","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,958233.7,958233.7,10105,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669307,2112561.00
06/16/2017 23:15,2,0.000,ALERT,214.41,300.87,59.959,1497669303,"201051344000633","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,730692.2,730692.2,10201,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497669309,2112562.00
06/16/2017 23:15,2,0.000,ALERT,213.74,300.57,59.965,1497669303,"201051344000469","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,733892.7,733892.7,10171,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669311,2112563.00
06/16/2017 23:15,2,0.000,ALERT,213.51,301.77,59.986,1497669303,"201051344000646","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,729398.4,729398.4,10171,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669313,2112564.00
06/16/2017 23:15,2,0.000,ALERT,212.61,299.67,59.959,1497669303,"274151322000052","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,995714.3,995714.3,10107,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669315,2112565.00
06/16/2017 23:15,2,0.000,ALERT,213.96,302.07,59.965,1497669303,"201051344000585","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,741696.4,741696.4,10170,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669316,2112566.00
06/16/2017 23:15,2,0.000,ALERT,213.74,302.37,59.965,1497669303,"201051344001230","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,734078.1,734078.1,10178,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497669318,2112567.00
06/16/2017 23:15,2,0.000,ALERT,214.41,302.98,59.965,1497669303,"201051344000582","219011344069620",0.00,21.50,0,300.27,303.88,0.0,0.0,0.000,723514.6,723514.6,10161,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669320,2112568.00
06/16/2017 23:15,2,0.000,ALERT,213.51,302.07,59.959,1497669303,"201051344000955","219011344069620",0.00,21.80,0,299.67,302.98,0.0,0.0,0.000,742793.1,742793.1,10182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669322,2112569.00
06/16/2017 23:15,2,0.000,ALERT,212.61,297.87,59.959,1497669303,"274151322000094","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,817880.5,817880.5,10365,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669323,2112570.00
06/16/2017 23:15,2,0.000,ALERT,213.74,301.77,59.965,1497669303,"201051344000579","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,752090.8,752090.8,10165,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669325,2112571.00
06/16/2017 23:15,2,0.000,ALERT,213.74,302.37,59.991,1497669303,"201051344000890","219011344069620",0.00,21.80,0,300.27,304.48,0.0,0.0,0.000,736774.2,736774.2,10173,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669327,2112572.00
06/16/2017 23:15,2,0.000,ALERT,213.74,301.77,59.965,1497669303,"201051344000438","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,739445.0,739445.0,10167,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669329,2112573.00
06/16/2017 23:15,2,0.000,ALERT,213.96,301.47,59.959,1497669303,"201051344000417","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,676037.7,676037.7,10200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669331,2112574.00
06/16/2017 23:15,2,0.000,ALERT,212.61,298.47,59.959,1497669303,"274151322000083","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,985637.0,985637.0,10110,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669332,2112575.00
06/16/2017 23:15,2,0.000,ALERT,213.29,298.77,59.949,1497669303,"274151322000076","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,1051436.4,1051436.4,10102,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669334,2112576.00
06/16/2017 23:15,2,0.000,ALERT,213.51,301.47,59.965,1497669303,"201051344000868","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,732366.2,732366.2,10177,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669336,2112577.00
06/16/2017 23:15,2,0.000,ALERT,212.61,299.67,59.954,1497669303,"274151322000095","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,1041254.8,1041254.8,10118,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669338,2112578.00
06/16/2017 23:15,2,0.000,ALERT,213.51,300.87,59.965,1497669303,"201051344000988","219011344069620",0.00,21.80,0,296.96,302.37,0.0,0.0,0.000,648144.3,648144.3,10180,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669340,2112579.00
06/16/2017 23:15,2,0.000,ALERT,213.74,301.47,59.938,1497669303,"201051344001025","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,739174.0,739174.0,10181,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497669341,2112580.00
06/16/2017 23:15,2,0.000,ALERT,213.51,301.17,59.922,1497669303,"201051344000458","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,744177.4,744177.4,10156,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497669343,2112581.00
06/16/2017 23:15,2,0.000,ALERT,214.19,300.87,59.959,1497669303,"201051344000853","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,744971.9,744971.9,10167,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669345,2112582.00
06/16/2017 23:15,2,0.000,ALERT,214.41,302.37,59.954,1497669303,"201051344000685","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,739446.2,739446.2,10189,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669347,2112583.00
06/16/2017 23:15,2,0.000,ALERT,213.74,301.17,59.959,1497669303,"201051344000917","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,736050.8,736050.8,10177,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669349,2112584.00
06/16/2017 23:15,2,0.000,ALERT,214.19,302.37,59.959,1497669303,"201051344001145","219011344069620",0.00,21.30,0,299.97,304.18,0.0,0.0,0.000,744077.9,744077.9,10167,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669350,2112585.00
06/16/2017 23:15,2,0.000,ALERT,213.96,301.47,60.002,1497669303,"201051344000651","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,732600.8,732600.8,10175,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497669352,2112586.00
06/16/2017 23:15,2,0.000,ALERT,212.16,298.77,59.975,1497669303,"274151322000088","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,945205.8,945205.8,10111,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669354,2112587.00
06/16/2017 23:15,2,0.000,ALERT,213.29,297.87,59.965,1497669303,"274151322000068","219011344069620",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,818375.2,818375.2,10380,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497669356,2112588.00
06/16/2017 23:15,2,0.000,ALERT,213.74,302.37,59.959,1497669303,"201051344001135","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,728048.0,728048.0,10160,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497669358,2112589.00
06/16/2017 23:15,2,0.000,ALERT,213.51,301.77,60.002,1497669303,"201051344000594","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,747049.4,747049.4,10168,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669360,2112590.00
06/16/2017 23:15,2,0.000,ALERT,214.19,302.07,59.938,1497669303,"201051344001203","219011344069620",0.00,21.50,0,299.67,305.08,0.0,0.0,0.000,737441.4,737441.4,10200,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669362,2112591.00
06/16/2017 23:15,2,0.000,ALERT,212.38,298.47,59.986,1497669303,"274151322000054","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,962302.2,962302.2,10096,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669363,2112592.00
06/16/2017 23:15,2,0.000,ALERT,213.96,301.17,59.949,1497669303,"201051344000867","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,731236.9,731236.9,10198,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497669365,2112593.00
06/16/2017 23:15,2,0.000,ALERT,214.19,302.37,59.996,1497669303,"201051344001093","219011344069620",0.00,22.00,0,299.67,303.28,0.0,0.0,0.000,735897.2,735897.2,10192,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669367,2112594.00
06/16/2017 23:15,2,0.000,ALERT,213.51,300.87,59.933,1497669303,"201051344000900","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,752746.0,752746.0,10172,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497669369,2112595.00
06/16/2017 23:15,2,0.000,ALERT,213.96,300.57,59.970,1497669303,"201051344000648","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,741117.8,741117.8,10164,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669370,2112596.00
06/16/2017 23:15,2,0.000,ALERT,213.96,302.07,59.970,1497669303,"201051344000569","219011344069620",0.00,21.80,0,299.97,303.58,0.0,0.0,0.000,754882.5,754882.5,10146,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669372,2112597.00
06/16/2017 23:15,2,0.000,ALERT,213.74,301.47,59.970,1497669303,"201051344000983","219011344069620",0.00,21.80,0,299.67,302.98,0.0,0.0,0.000,745453.2,745453.2,10170,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497669374,2112598.00
06/16/2017 23:15,2,0.000,ALERT,213.74,300.87,59.975,1497669303,"201051344001158","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,730525.6,730525.6,10174,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669376,2112599.00
06/16/2017 23:15,2,0.000,ALERT,214.19,301.47,59.981,1497669303,"201051344000576","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,745046.7,745046.7,10173,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669378,2112600.00
06/16/2017 23:15,2,0.000,ALERT,212.61,298.47,59.975,1497669303,"274151322000087","219011344069620",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,935832.1,935832.1,10262,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497669379,2112601.00
06/16/2017 23:30,2,0.000,ALERT,213.96,301.17,59.975,1497670203,"201051344000645","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,744012.3,744012.3,10161,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670205,2112602.00
06/16/2017 23:30,2,0.000,ALERT,212.61,299.07,59.965,1497670203,"274151322000085","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,958233.7,958233.7,10107,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670207,2112603.00
06/16/2017 23:30,2,0.000,ALERT,213.96,300.87,59.944,1497670203,"201051344000633","219011344069620",0.00,21.30,0,296.96,302.68,0.0,0.0,0.000,730692.2,730692.2,10203,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670209,2112604.00
06/16/2017 23:30,2,0.000,ALERT,213.51,300.87,59.975,1497670203,"201051344000469","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,733892.7,733892.7,10173,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670210,2112605.00
06/16/2017 23:30,2,0.000,ALERT,213.06,301.17,59.975,1497670203,"201051344000646","219011344069620",0.00,21.30,0,297.57,303.28,0.0,0.0,0.000,729398.4,729398.4,10173,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670212,2112606.00
06/16/2017 23:30,2,0.000,ALERT,212.16,298.17,59.975,1497670203,"274151322000052","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,995714.3,995714.3,10109,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670214,2112607.00
06/16/2017 23:30,2,0.000,ALERT,213.29,301.17,59.986,1497670203,"201051344000585","219011344069620",0.00,21.50,0,297.87,303.58,0.0,0.0,0.000,741696.4,741696.4,10172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670216,2112608.00
06/16/2017 23:30,2,0.000,ALERT,213.06,301.47,59.944,1497670203,"201051344001230","219011344069620",0.00,21.30,0,298.47,303.88,0.0,0.0,0.000,734078.1,734078.1,10180,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670217,2112609.00
06/16/2017 23:30,2,0.000,ALERT,213.51,301.77,59.986,1497670203,"201051344000582","219011344069620",0.00,21.30,0,298.77,304.18,0.0,0.0,0.000,723514.6,723514.6,10163,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670220,2112610.00
06/16/2017 23:30,2,0.000,ALERT,213.06,301.47,59.991,1497670203,"201051344000955","219011344069620",0.00,21.50,0,298.17,303.28,0.0,0.0,0.000,742793.1,742793.1,10184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670221,2112611.00
06/16/2017 23:30,2,0.000,ALERT,212.16,297.57,59.954,1497670203,"274151322000094","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,817880.5,817880.5,10367,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670223,2112612.00
06/16/2017 23:30,2,0.000,ALERT,213.51,302.07,60.028,1497670203,"201051344000579","219011344069620",0.00,21.80,0,299.37,303.88,0.0,0.0,0.000,752090.8,752090.8,10167,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670225,2112613.00
06/16/2017 23:30,2,0.000,ALERT,213.06,301.47,59.981,1497670203,"201051344000890","219011344069620",0.00,21.80,0,299.07,304.78,0.0,0.0,0.000,736774.2,736774.2,10175,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670227,2112614.00
06/16/2017 23:30,2,0.000,ALERT,213.29,300.87,59.991,1497670203,"201051344000438","219011344069620",0.00,21.30,0,298.47,303.88,0.0,0.0,0.000,739445.0,739445.0,10169,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670229,2112615.00
06/16/2017 23:30,2,0.000,ALERT,213.29,300.27,59.986,1497670203,"201051344000417","219011344069620",0.00,21.50,0,297.87,303.28,0.0,0.0,0.000,676037.7,676037.7,10202,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670231,2112616.00
06/16/2017 23:30,2,0.000,ALERT,212.61,299.37,59.981,1497670203,"274151322000083","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,985637.0,985637.0,10112,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670232,2112617.00
06/16/2017 23:30,2,0.000,ALERT,212.83,298.17,59.981,1497670203,"274151322000076","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,1051436.4,1051436.4,10104,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670234,2112618.00
06/16/2017 23:30,2,0.000,ALERT,213.51,301.77,59.986,1497670203,"201051344000868","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,732366.2,732366.2,10179,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670236,2112619.00
06/16/2017 23:30,2,0.000,ALERT,212.38,299.67,59.981,1497670203,"274151322000095","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,1041254.8,1041254.8,10120,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670238,2112620.00
06/16/2017 23:30,2,0.000,ALERT,213.51,301.47,59.991,1497670203,"201051344000988","219011344069620",0.00,21.50,0,296.36,302.98,0.0,0.0,0.000,648144.3,648144.3,10182,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670239,2112621.00
06/16/2017 23:30,2,0.000,ALERT,213.06,300.27,59.991,1497670203,"201051344001025","219011344069620",0.00,21.00,0,297.87,304.18,0.0,0.0,0.000,739174.0,739174.0,10183,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670241,2112622.00
06/16/2017 23:30,2,0.000,ALERT,213.51,301.47,59.991,1497670203,"201051344000458","219011344069620",0.00,22.00,0,299.07,303.88,0.0,0.0,0.000,744177.4,744177.4,10158,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670243,2112623.00
06/16/2017 23:30,2,0.000,ALERT,213.96,301.17,59.991,1497670203,"201051344000853","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,744971.9,744971.9,10169,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670245,2112624.00
06/16/2017 23:30,2,0.000,ALERT,213.51,300.87,59.959,1497670203,"201051344000685","219011344069620",0.00,21.50,0,298.17,303.88,0.0,0.0,0.000,739446.2,739446.2,10191,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670247,2112625.00
06/16/2017 23:30,2,0.000,ALERT,213.51,300.57,59.991,1497670203,"201051344000917","219011344069620",0.00,22.00,0,296.96,302.98,0.0,0.0,0.000,736050.8,736050.8,10179,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670248,2112626.00
06/16/2017 23:30,2,0.000,ALERT,213.29,301.17,59.981,1497670203,"201051344001145","219011344069620",0.00,21.00,0,298.77,304.48,0.0,0.0,0.000,744077.9,744077.9,10169,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670250,2112627.00
06/16/2017 23:30,2,0.000,ALERT,213.29,300.27,59.991,1497670203,"201051344000651","219011344069620",0.00,20.70,0,297.87,303.28,0.0,0.0,0.000,732600.8,732600.8,10177,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670252,2112628.00
06/16/2017 23:30,2,0.000,ALERT,211.93,298.47,59.991,1497670203,"274151322000088","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,945205.8,945205.8,10113,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670254,2112629.00
06/16/2017 23:30,2,0.000,ALERT,212.61,297.57,59.991,1497670203,"274151322000068","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,818375.2,818375.2,10382,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670256,2112630.00
06/16/2017 23:30,2,0.000,ALERT,212.83,300.87,59.981,1497670203,"201051344001135","219011344069620",0.00,21.30,0,298.47,304.18,0.0,0.0,0.000,728048.0,728048.0,10162,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670257,2112631.00
06/16/2017 23:30,2,0.000,ALERT,213.51,302.07,59.959,1497670203,"201051344000594","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,747049.4,747049.4,10170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670259,2112632.00
06/16/2017 23:30,2,0.000,ALERT,213.29,300.57,59.991,1497670203,"201051344001203","219011344069620",0.00,21.30,0,298.17,305.68,0.0,0.0,0.000,737441.4,737441.4,10202,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670261,2112633.00
06/16/2017 23:30,2,0.000,ALERT,212.38,299.67,59.996,1497670203,"274151322000054","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,962302.2,962302.2,10098,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670263,2112634.00
06/16/2017 23:30,2,0.000,ALERT,213.96,301.17,59.996,1497670203,"201051344000867","219011344069620",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,731236.9,731236.9,10200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670265,2112635.00
06/16/2017 23:30,2,0.000,ALERT,213.29,300.87,59.959,1497670203,"201051344001093","219011344069620",0.00,21.80,0,298.17,303.58,0.0,0.0,0.000,735897.2,735897.2,10194,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670266,2112636.00
06/16/2017 23:30,2,0.000,ALERT,213.74,301.77,60.018,1497670203,"201051344000900","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,752746.0,752746.0,10174,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670268,2112637.00
06/16/2017 23:30,2,0.000,ALERT,213.74,300.87,59.986,1497670203,"201051344000648","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,741117.8,741117.8,10166,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670270,2112638.00
06/16/2017 23:30,2,0.000,ALERT,213.51,301.47,59.944,1497670203,"201051344000569","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,754882.5,754882.5,10148,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670272,2112639.00
06/16/2017 23:30,2,0.000,ALERT,213.74,301.77,59.986,1497670203,"201051344000983","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,745453.2,745453.2,10172,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497670274,2112640.00
06/16/2017 23:30,2,0.000,ALERT,213.51,300.87,59.981,1497670203,"201051344001158","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,730525.6,730525.6,10176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670275,2112641.00
06/16/2017 23:30,2,0.000,ALERT,213.96,301.77,59.981,1497670203,"201051344000576","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,745046.7,745046.7,10175,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670277,2112642.00
06/16/2017 23:30,2,0.000,ALERT,212.61,298.77,59.981,1497670203,"274151322000087","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,935832.1,935832.1,10264,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497670279,2112643.00
06/16/2017 23:45,2,0.000,ALERT,213.74,300.57,59.986,1497671104,"201051344000645","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,744012.3,744012.3,10163,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671106,2112644.00
06/16/2017 23:45,2,0.000,ALERT,212.16,297.57,60.012,1497671104,"274151322000085","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,958233.7,958233.7,10109,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671108,2112645.00
06/16/2017 23:45,2,0.000,ALERT,213.74,299.97,59.996,1497671104,"201051344000633","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,730692.2,730692.2,10205,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671109,2112646.00
06/16/2017 23:45,2,0.000,ALERT,213.51,300.57,59.996,1497671104,"201051344000469","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,733892.7,733892.7,10175,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671111,2112647.00
06/16/2017 23:45,2,0.000,ALERT,212.16,299.97,59.981,1497671104,"201051344000646","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,729398.4,729398.4,10175,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671113,2112648.00
06/16/2017 23:45,2,0.000,ALERT,211.93,297.26,59.996,1497671104,"274151322000052","219011344069620",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,995714.3,995714.3,10111,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671115,2112649.00
06/16/2017 23:45,2,0.000,ALERT,212.83,300.57,60.007,1497671104,"201051344000585","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,741696.4,741696.4,10174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671117,2112650.00
06/16/2017 23:45,2,0.000,ALERT,212.16,299.97,59.986,1497671104,"201051344001230","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,734078.1,734078.1,10182,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671118,2112651.00
06/16/2017 23:45,2,0.000,ALERT,212.83,301.17,60.023,1497671104,"201051344000582","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,723514.6,723514.6,10165,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671120,2112652.00
06/16/2017 23:45,2,0.000,ALERT,212.16,300.27,59.996,1497671104,"201051344000955","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,742793.1,742793.1,10186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671122,2112653.00
06/16/2017 23:45,2,0.000,ALERT,212.16,297.26,60.007,1497671104,"274151322000094","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,817880.5,817880.5,10369,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671124,2112654.00
06/16/2017 23:45,2,0.000,ALERT,213.06,300.57,59.996,1497671104,"201051344000579","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,752090.8,752090.8,10169,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671126,2112655.00
06/16/2017 23:45,2,0.000,ALERT,212.38,300.87,59.954,1497671104,"201051344000890","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,736774.2,736774.2,10177,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671127,2112656.00
06/16/2017 23:45,2,0.000,ALERT,212.61,300.27,59.991,1497671104,"201051344000438","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,739445.0,739445.0,10171,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671129,2112657.00
06/16/2017 23:45,2,0.000,ALERT,212.38,299.37,59.996,1497671104,"201051344000417","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,676037.7,676037.7,10204,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671131,2112658.00
06/16/2017 23:45,2,0.000,ALERT,212.16,297.87,59.996,1497671104,"274151322000083","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,985637.0,985637.0,10114,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671133,2112659.00
06/16/2017 23:45,2,0.000,ALERT,212.38,297.26,59.991,1497671104,"274151322000076","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,1051436.4,1051436.4,10106,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671134,2112660.00
06/16/2017 23:45,2,0.000,ALERT,213.06,300.87,59.991,1497671104,"201051344000868","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,732366.2,732366.2,10181,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671136,2112661.00
06/16/2017 23:45,2,0.000,ALERT,211.93,298.77,60.023,1497671104,"274151322000095","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,1041254.8,1041254.8,10122,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671138,2112662.00
06/16/2017 23:45,2,0.000,ALERT,213.06,300.27,59.991,1497671104,"201051344000988","219011344069620",0.00,21.30,0,296.96,302.68,0.0,0.0,0.000,648144.3,648144.3,10184,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671140,2112663.00
06/16/2017 23:45,2,0.000,ALERT,212.38,299.67,59.986,1497671104,"201051344001025","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,739174.0,739174.0,10185,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671142,2112664.00
06/16/2017 23:45,2,0.000,ALERT,213.29,300.57,59.996,1497671104,"201051344000458","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,744177.4,744177.4,10160,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671144,2112665.00
06/16/2017 23:45,2,0.000,ALERT,213.74,299.97,59.996,1497671104,"201051344000853","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,744971.9,744971.9,10171,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671146,2112666.00
06/16/2017 23:45,2,0.000,ALERT,213.06,300.57,60.023,1497671104,"201051344000685","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,739446.2,739446.2,10193,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671147,2112667.00
06/16/2017 23:45,2,0.000,ALERT,212.38,299.67,59.991,1497671104,"201051344000917","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,736050.8,736050.8,10181,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671149,2112668.00
06/16/2017 23:45,2,0.000,ALERT,212.83,300.57,59.986,1497671104,"201051344001145","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,744077.9,744077.9,10171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671151,2112669.00
06/16/2017 23:45,2,0.000,ALERT,212.83,299.97,60.007,1497671104,"201051344000651","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,732600.8,732600.8,10179,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671153,2112670.00
06/16/2017 23:45,2,0.000,ALERT,211.70,297.87,59.981,1497671104,"274151322000088","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,945205.8,945205.8,10115,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671154,2112671.00
06/16/2017 23:45,2,0.000,ALERT,212.83,296.96,59.986,1497671104,"274151322000068","219011344069620",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,818375.2,818375.2,10384,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671156,2112672.00
06/16/2017 23:45,2,0.000,ALERT,212.38,300.57,59.996,1497671104,"201051344001135","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,728048.0,728048.0,10164,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671158,2112673.00
06/16/2017 23:45,2,0.000,ALERT,213.06,300.87,59.986,1497671104,"201051344000594","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,747049.4,747049.4,10172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671160,2112674.00
06/16/2017 23:45,2,0.000,ALERT,212.61,300.27,59.981,1497671104,"201051344001203","219011344069620",0.00,21.00,0,298.47,304.48,0.0,0.0,0.000,737441.4,737441.4,10204,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671162,2112675.00
06/16/2017 23:45,2,0.000,ALERT,211.70,297.57,59.996,1497671104,"274151322000054","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,962302.2,962302.2,10100,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671164,2112676.00
06/16/2017 23:45,2,0.000,ALERT,213.29,299.97,59.996,1497671104,"201051344000867","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,731236.9,731236.9,10202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671165,2112677.00
06/16/2017 23:45,2,0.000,ALERT,212.61,300.57,60.018,1497671104,"201051344001093","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,735897.2,735897.2,10196,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497671167,2112678.00
06/16/2017 23:45,2,0.000,ALERT,213.06,300.57,60.018,1497671104,"201051344000900","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,752746.0,752746.0,10176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671169,2112679.00
06/16/2017 23:45,2,0.000,ALERT,213.29,299.97,59.991,1497671104,"201051344000648","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,741117.8,741117.8,10168,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671171,2112680.00
06/16/2017 23:45,2,0.000,ALERT,213.29,301.17,59.996,1497671104,"201051344000569","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,754882.5,754882.5,10150,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671173,2112681.00
06/16/2017 23:45,2,0.000,ALERT,213.29,300.87,59.975,1497671104,"201051344000983","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,745453.2,745453.2,10174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671174,2112682.00
06/16/2017 23:45,2,0.000,ALERT,213.06,299.97,59.991,1497671104,"201051344001158","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,730525.6,730525.6,10178,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671176,2112683.00
06/16/2017 23:45,2,0.000,ALERT,213.74,300.87,59.991,1497671104,"201051344000576","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,745046.7,745046.7,10177,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671178,2112684.00
06/16/2017 23:45,2,0.000,ALERT,212.16,296.66,59.981,1497671104,"274151322000087","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,935832.1,935832.1,10266,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497671180,2112685.00
